ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 00:00,2,0.000,ALERT,214.41,299.37,59.965,1440993603,"201051344000955","174011321042388",0.00,21.50,0,285.24,300.87,0.0,0.0,0.000,235293.3,235293.3,487,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993678,469562.00
08/31/2015 00:00,2,0.000,ALERT,213.06,295.46,59.965,1440993603,"274151322000095","174011321042388",0.00,21.50,0,283.14,299.37,0.0,0.0,0.000,534976.9,534976.9,484,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993680,469563.00
08/31/2015 00:00,2,0.000,ALERT,216.00,300.57,59.970,1440993603,"201051344000868","174011321042388",0.00,21.50,0,285.54,302.07,0.0,0.0,0.000,222184.9,222184.9,487,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993682,469564.00
08/31/2015 00:00,2,0.000,ALERT,216.45,299.67,59.970,1440993603,"201051344000853","174011321042388",0.00,21.50,0,284.94,301.47,0.0,0.0,0.000,228708.0,228708.0,487,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993683,469565.00
08/31/2015 00:00,2,0.000,ALERT,215.54,300.57,59.938,1440993603,"201051344000582","174011321042388",0.00,21.00,0,286.14,301.77,0.0,0.0,0.000,227495.9,227495.9,484,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993685,469566.00
08/31/2015 00:00,2,0.000,ALERT,216.00,299.67,59.970,1440993603,"201051344000469","174011321042388",0.00,21.30,0,284.34,300.57,0.0,0.0,0.000,223964.2,223964.2,489,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440993687,469567.00
08/31/2015 00:00,2,0.000,ALERT,215.77,299.67,59.986,1440993603,"201051344000988","174011321042388",0.00,21.80,0,283.14,300.87,0.0,0.0,0.000,222929.5,222929.5,487,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993689,469568.00
08/31/2015 00:00,2,0.000,ALERT,216.22,299.37,59.965,1440993603,"201051344001158","174011321042388",0.00,21.30,0,284.64,300.57,0.0,0.0,0.000,228541.4,228541.4,487,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993691,469569.00
08/31/2015 00:00,2,0.000,ALERT,214.64,298.77,59.965,1440993603,"201051344001025","174011321042388",0.00,21.00,0,284.64,301.47,0.0,0.0,0.000,233221.4,233221.4,483,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993693,469570.00
08/31/2015 00:00,2,0.000,ALERT,216.00,300.27,59.975,1440993603,"201051344000569","174011321042388",0.00,21.80,0,285.54,302.07,0.0,0.0,0.000,236425.0,236425.0,485,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993695,469571.00
08/31/2015 00:00,2,0.000,ALERT,213.51,294.26,59.959,1440993603,"274151322000094","174011321042388",0.00,21.80,0,281.33,297.87,0.0,0.0,0.000,410406.6,410406.6,488,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993697,469572.00
08/31/2015 00:00,2,0.000,ALERT,215.77,299.67,59.949,1440993603,"201051344000458","174011321042388",0.00,22.30,0,285.24,301.77,0.0,0.0,0.000,232098.3,232098.3,487,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993698,469573.00
08/31/2015 00:00,2,0.000,ALERT,213.51,294.56,59.970,1440993603,"274151322000087","174011321042388",0.00,22.50,0,281.33,298.17,0.0,0.0,0.000,482996.9,482996.9,486,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440993700,469574.00
08/31/2015 00:00,2,0.000,ALERT,213.29,294.26,59.965,1440993603,"274151322000052","174011321042388",0.00,22.00,0,281.94,298.77,0.0,0.0,0.000,516055.4,516055.4,483,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993702,469575.00
08/31/2015 00:00,2,0.000,ALERT,215.09,299.67,59.975,1440993603,"201051344001145","174011321042388",0.00,21.00,0,285.54,301.77,0.0,0.0,0.000,236989.1,236989.1,486,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993704,469576.00
08/31/2015 00:00,2,0.000,ALERT,215.54,299.97,59.965,1440993603,"201051344000685","174011321042388",0.00,21.30,0,285.24,301.17,0.0,0.0,0.000,235674.2,235674.2,486,0,0,0,L,1122011218,1,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993706,469577.00
08/31/2015 00:00,2,0.000,ALERT,213.06,294.26,59.965,1440993603,"274151322000088","174011321042388",0.00,22.00,0,282.24,298.47,0.0,0.0,0.000,495493.4,495493.4,485,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993707,469578.00
08/31/2015 00:00,2,0.000,ALERT,215.09,299.37,59.965,1440993603,"201051344000438","174011321042388",0.00,21.00,0,285.24,301.47,0.0,0.0,0.000,235704.6,235704.6,485,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993709,469579.00
08/31/2015 00:00,2,0.000,ALERT,214.87,299.67,59.986,1440993603,"201051344001135","174011321042388",0.00,21.30,0,285.24,301.47,0.0,0.0,0.000,227270.5,227270.5,485,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440993711,469580.00
08/31/2015 00:00,2,0.000,ALERT,215.32,299.07,59.954,1440993603,"201051344000417","174011321042388",0.00,21.30,0,284.64,300.57,0.0,0.0,0.000,230644.0,230644.0,484,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440993713,469581.00
08/31/2015 00:00,2,0.000,ALERT,215.77,300.27,59.954,1440993603,"201051344000594","174011321042388",0.00,21.50,0,285.24,301.77,0.0,0.0,0.000,232778.3,232778.3,484,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993715,469582.00
08/31/2015 00:00,2,0.000,ALERT,213.51,294.86,59.949,1440993603,"274151322000083","174011321042388",0.00,21.50,0,282.24,299.07,0.0,0.0,0.000,511776.9,511776.9,484,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993716,469583.00
08/31/2015 00:00,2,0.000,ALERT,215.32,299.97,59.954,1440993603,"201051344000585","174011321042388",0.00,21.50,0,284.94,301.17,0.0,0.0,0.000,232380.7,232380.7,486,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993718,469584.00
08/31/2015 00:00,2,0.000,ALERT,213.51,295.46,59.944,1440993603,"274151322000054","174011321042388",0.00,22.30,0,282.24,299.07,0.0,0.0,0.000,506558.5,506558.5,485,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440993720,469585.00
08/31/2015 00:00,2,0.000,ALERT,215.32,299.67,59.949,1440993603,"201051344001203","174011321042388",0.00,21.30,0,285.24,302.68,0.0,0.0,0.000,233090.7,233090.7,487,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993722,469586.00
08/31/2015 00:00,2,0.000,ALERT,214.87,299.67,59.944,1440993603,"201051344000646","174011321042388",0.00,21.00,0,284.64,300.87,0.0,0.0,0.000,229158.5,229158.5,487,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993724,469587.00
08/31/2015 00:00,2,0.000,ALERT,214.19,293.96,59.938,1440993603,"274151322000068","174011321042388",0.00,22.50,0,281.03,297.57,0.0,0.0,0.000,409809.0,409809.0,487,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993725,469588.00
08/31/2015 00:00,2,0.000,ALERT,213.96,293.96,59.944,1440993603,"274151322000076","174011321042388",0.00,22.00,0,281.64,298.17,0.0,0.0,0.000,541277.3,541277.3,483,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993727,469589.00
08/31/2015 00:00,2,0.000,ALERT,214.87,299.97,59.938,1440993603,"201051344000890","174011321042388",0.00,21.30,0,285.84,302.37,0.0,0.0,0.000,233959.4,233959.4,486,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440993729,469590.00
08/31/2015 00:00,2,0.000,ALERT,215.77,299.67,59.949,1440993603,"201051344000900","174011321042388",0.00,21.50,0,284.94,301.17,0.0,0.0,0.000,235055.1,235055.1,490,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993731,469591.00
08/31/2015 00:00,2,0.000,ALERT,216.67,299.07,59.970,1440993603,"201051344000633","174011321042388",0.00,21.00,0,283.44,300.87,0.0,0.0,0.000,223718.4,223718.4,488,0,0,0,L,1122011218,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440993733,469592.00
08/31/2015 00:00,2,0.000,ALERT,216.22,299.97,59.949,1440993603,"201051344000983","174011321042388",0.00,21.80,0,285.24,301.77,0.0,0.0,0.000,232028.9,232028.9,485,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993734,469593.00
08/31/2015 00:00,2,0.000,ALERT,215.32,299.67,59.949,1440993603,"201051344000917","174011321042388",0.00,22.00,0,284.34,300.87,0.0,0.0,0.000,234352.7,234352.7,486,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993736,469594.00
08/31/2015 00:00,2,0.000,ALERT,216.45,299.37,59.938,1440993603,"201051344000648","174011321042388",0.00,21.00,0,284.64,301.47,0.0,0.0,0.000,229613.5,229613.5,485,0,0,0,L,1122011218,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993738,469595.00
08/31/2015 00:00,2,0.000,ALERT,215.09,299.97,59.949,1440993603,"201051344001093","174011321042388",0.00,21.50,0,285.24,301.17,0.0,0.0,0.000,232591.1,232591.1,489,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993740,469596.00
08/31/2015 00:00,2,0.000,ALERT,216.45,299.37,59.949,1440993603,"201051344000645","174011321042388",0.00,22.00,0,284.94,301.17,0.0,0.0,0.000,230673.0,230673.0,485,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993742,469597.00
08/31/2015 00:00,2,0.000,ALERT,213.74,294.86,59.954,1440993603,"274151322000085","174011321042388",0.00,21.80,0,281.64,298.47,0.0,0.0,0.000,509255.5,509255.5,483,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993743,469598.00
08/31/2015 00:00,2,0.000,ALERT,215.32,299.07,59.938,1440993603,"201051344000651","174011321042388",0.00,20.70,0,284.64,300.57,0.0,0.0,0.000,229898.5,229898.5,485,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993745,469599.00
08/31/2015 00:00,2,0.000,ALERT,216.45,299.67,59.949,1440993603,"201051344000867","174011321042388",0.00,22.00,0,284.64,301.77,0.0,0.0,0.000,222693.7,222693.7,486,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993747,469600.00
08/31/2015 00:00,2,0.000,ALERT,215.09,299.97,59.949,1440993603,"201051344001230","174011321042388",0.00,21.00,0,285.54,301.47,0.0,0.0,0.000,233404.2,233404.2,488,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993749,469601.00
08/31/2015 00:00,2,0.000,ALERT,216.45,300.27,59.949,1440993603,"201051344000576","174011321042388",0.00,21.50,0,285.24,301.47,0.0,0.0,0.000,229776.2,229776.2,488,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440993751,469602.00
08/31/2015 00:00,2,0.000,ALERT,216.22,300.57,59.986,1440993603,"201051344000579","174011321042388",0.00,21.80,0,285.54,301.77,0.0,0.0,0.000,237024.6,237024.6,484,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440993753,469603.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469604.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469605.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469606.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469607.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469608.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469609.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469610.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469611.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469612.00
08/31/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440993603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440994484,469613.00
08/31/2015 00:15,2,0.000,ALERT,215.54,299.97,59.933,1440994503,"201051344000955","174011321042388",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,235293.3,235293.3,489,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994579,469614.00
08/31/2015 00:15,2,0.000,ALERT,213.74,298.17,59.965,1440994503,"274151322000095","174011321042388",0.00,21.30,0,293.66,299.97,0.0,0.0,0.000,534976.9,534976.9,486,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994581,469615.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.97,59.965,1440994503,"201051344000868","174011321042388",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,222184.9,222184.9,489,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994582,469616.00
08/31/2015 00:15,2,0.000,ALERT,216.45,299.37,59.965,1440994503,"201051344000853","174011321042388",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,228708.0,228708.0,489,0,0,0,L,1122011218,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994584,469617.00
08/31/2015 00:15,2,0.000,ALERT,216.22,300.57,59.959,1440994503,"201051344000582","174011321042388",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,227495.9,227495.9,486,0,0,0,L,1122011218,1,124.04,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994586,469618.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.37,59.959,1440994503,"201051344000469","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,223964.2,223964.2,491,0,0,0,L,1122011218,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994588,469619.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.67,59.975,1440994503,"201051344000988","174011321042388",0.00,21.80,0,295.16,301.77,0.0,0.0,0.000,222929.5,222929.5,489,0,0,0,L,1122011218,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994590,469620.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.37,59.959,1440994503,"201051344001158","174011321042388",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,228541.4,228541.4,489,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994592,469621.00
08/31/2015 00:15,2,0.000,ALERT,215.77,298.77,59.970,1440994503,"201051344001025","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,233221.4,233221.4,485,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994593,469622.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.97,59.975,1440994503,"201051344000569","174011321042388",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,236425.0,236425.0,487,0,0,0,L,1122011218,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994595,469623.00
08/31/2015 00:15,2,0.000,ALERT,213.74,296.66,59.959,1440994503,"274151322000094","174011321042388",0.00,21.50,0,292.46,298.47,0.0,0.0,0.000,410406.6,410406.6,490,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994597,469624.00
08/31/2015 00:15,2,0.000,ALERT,215.77,299.37,59.965,1440994503,"201051344000458","174011321042388",0.00,22.00,0,297.26,302.68,0.0,0.0,0.000,232098.3,232098.3,489,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994599,469625.00
08/31/2015 00:15,2,0.000,ALERT,213.96,296.36,59.970,1440994503,"274151322000087","174011321042388",0.00,22.30,0,292.46,298.77,0.0,0.0,0.000,482996.9,482996.9,488,0,0,0,L,1151911521,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994601,469626.00
08/31/2015 00:15,2,0.000,ALERT,213.51,297.57,59.965,1440994503,"274151322000052","174011321042388",0.00,22.00,0,292.76,299.67,0.0,0.0,0.000,516055.4,516055.4,485,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994603,469627.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.97,59.970,1440994503,"201051344001145","174011321042388",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,236989.1,236989.1,488,0,0,0,L,1122011218,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994604,469628.00
08/31/2015 00:15,2,0.000,ALERT,216.22,299.67,59.970,1440994503,"201051344000685","174011321042388",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,235674.2,235674.2,488,0,0,0,L,1122011218,1,124.72,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994606,469629.00
08/31/2015 00:15,2,0.000,ALERT,213.29,297.26,59.965,1440994503,"274151322000088","174011321042388",0.00,22.00,0,293.06,299.07,0.0,0.0,0.000,495493.4,495493.4,487,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994608,469630.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.67,59.975,1440994503,"201051344000438","174011321042388",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,235704.6,235704.6,487,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994610,469631.00
08/31/2015 00:15,2,0.000,ALERT,215.54,299.67,59.965,1440994503,"201051344001135","174011321042388",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,227270.5,227270.5,487,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994612,469632.00
08/31/2015 00:15,2,0.000,ALERT,216.00,298.77,59.970,1440994503,"201051344000417","174011321042388",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,230644.0,230644.0,486,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994614,469633.00
08/31/2015 00:15,2,0.000,ALERT,215.77,300.27,59.965,1440994503,"201051344000594","174011321042388",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,232778.3,232778.3,486,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994615,469634.00
08/31/2015 00:15,2,0.000,ALERT,213.74,297.57,59.981,1440994503,"274151322000083","174011321042388",0.00,21.50,0,293.06,299.67,0.0,0.0,0.000,511776.9,511776.9,486,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994617,469635.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.67,59.986,1440994503,"201051344000585","174011321042388",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,232380.7,232380.7,488,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994619,469636.00
08/31/2015 00:15,2,0.000,ALERT,213.51,296.96,59.981,1440994503,"274151322000054","174011321042388",0.00,22.30,0,293.06,299.67,0.0,0.0,0.000,506558.5,506558.5,487,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994621,469637.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.37,59.981,1440994503,"201051344001203","174011321042388",0.00,21.30,0,297.57,303.28,0.0,0.0,0.000,233090.7,233090.7,489,0,0,0,L,1122011218,1,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994623,469638.00
08/31/2015 00:15,2,0.000,ALERT,215.54,299.67,59.981,1440994503,"201051344000646","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,229158.5,229158.5,489,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994625,469639.00
08/31/2015 00:15,2,0.000,ALERT,214.64,296.36,59.991,1440994503,"274151322000068","174011321042388",0.00,22.50,0,292.46,298.17,0.0,0.0,0.000,409809.0,409809.0,489,0,0,0,L,1151911521,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994626,469640.00
08/31/2015 00:15,2,0.000,ALERT,214.19,296.66,59.954,1440994503,"274151322000076","174011321042388",0.00,22.00,0,292.76,299.07,0.0,0.0,0.000,541277.3,541277.3,485,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994628,469641.00
08/31/2015 00:15,2,0.000,ALERT,215.77,300.27,59.975,1440994503,"201051344000890","174011321042388",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,233959.4,233959.4,488,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994630,469642.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.67,59.981,1440994503,"201051344000900","174011321042388",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,235055.1,235055.1,492,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994632,469643.00
08/31/2015 00:15,2,0.000,ALERT,216.67,299.37,60.023,1440994503,"201051344000633","174011321042388",0.00,21.00,0,295.46,301.47,0.0,0.0,0.000,223718.4,223718.4,490,0,0,0,L,1122011218,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994634,469644.00
08/31/2015 00:15,2,0.000,ALERT,216.22,300.27,59.981,1440994503,"201051344000983","174011321042388",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,232028.9,232028.9,487,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994636,469645.00
08/31/2015 00:15,2,0.000,ALERT,216.00,299.07,59.981,1440994503,"201051344000917","174011321042388",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,234352.7,234352.7,488,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994637,469646.00
08/31/2015 00:15,2,0.000,ALERT,216.45,299.37,59.991,1440994503,"201051344000648","174011321042388",0.00,21.00,0,296.66,302.07,0.0,0.0,0.000,229613.5,229613.5,487,0,0,0,L,1122011218,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994639,469647.00
08/31/2015 00:15,2,0.000,ALERT,215.77,299.67,60.002,1440994503,"201051344001093","174011321042388",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,232591.1,232591.1,491,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994641,469648.00
08/31/2015 00:15,2,0.000,ALERT,216.45,299.67,59.981,1440994503,"201051344000645","174011321042388",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,230673.0,230673.0,487,0,0,0,L,1122011218,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994643,469649.00
08/31/2015 00:15,2,0.000,ALERT,214.19,296.66,59.938,1440994503,"274151322000085","174011321042388",0.00,21.80,0,293.06,299.07,0.0,0.0,0.000,509255.5,509255.5,485,0,0,0,L,1151911521,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994644,469650.00
08/31/2015 00:15,2,0.000,ALERT,215.77,298.47,59.991,1440994503,"201051344000651","174011321042388",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,229898.5,229898.5,487,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994646,469651.00
08/31/2015 00:15,2,0.000,ALERT,216.22,299.67,59.975,1440994503,"201051344000867","174011321042388",0.00,21.80,0,296.96,302.37,0.0,0.0,0.000,222693.7,222693.7,488,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994648,469652.00
08/31/2015 00:15,2,0.000,ALERT,215.77,299.97,59.975,1440994503,"201051344001230","174011321042388",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,233404.2,233404.2,490,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994650,469653.00
08/31/2015 00:15,2,0.000,ALERT,216.45,300.27,59.986,1440994503,"201051344000576","174011321042388",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,229776.2,229776.2,490,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440994652,469654.00
08/31/2015 00:15,2,0.000,ALERT,216.00,300.27,59.986,1440994503,"201051344000579","174011321042388",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,237024.6,237024.6,486,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440994654,469655.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469656.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469657.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469658.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469659.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469660.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469661.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469662.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469663.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469664.00
08/31/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440994503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440995383,469665.00
08/31/2015 00:30,2,0.000,ALERT,214.87,298.77,59.986,1440995403,"201051344000955","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,235293.3,235293.3,491,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995478,469666.00
08/31/2015 00:30,2,0.000,ALERT,213.29,296.96,59.991,1440995403,"274151322000095","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,534976.9,534976.9,488,0,0,0,L,1151911521,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995480,469667.00
08/31/2015 00:30,2,0.000,ALERT,215.09,299.37,59.986,1440995403,"201051344000868","174011321042388",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,222184.9,222184.9,491,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995482,469668.00
08/31/2015 00:30,2,0.000,ALERT,216.00,298.77,59.975,1440995403,"201051344000853","174011321042388",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,228708.0,228708.0,491,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995484,469669.00
08/31/2015 00:30,2,0.000,ALERT,215.54,299.37,59.970,1440995403,"201051344000582","174011321042388",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,227495.9,227495.9,488,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995486,469670.00
08/31/2015 00:30,2,0.000,ALERT,215.32,298.47,59.975,1440995403,"201051344000469","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,223964.2,223964.2,493,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995488,469671.00
08/31/2015 00:30,2,0.000,ALERT,215.32,299.07,59.975,1440995403,"201051344000988","174011321042388",0.00,21.80,0,295.16,301.47,0.0,0.0,0.000,222929.5,222929.5,491,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995490,469672.00
08/31/2015 00:30,2,0.000,ALERT,215.32,298.47,59.959,1440995403,"201051344001158","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,228541.4,228541.4,491,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440995492,469673.00
08/31/2015 00:30,2,0.000,ALERT,215.09,298.17,59.975,1440995403,"201051344001025","174011321042388",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,233221.4,233221.4,487,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995493,469674.00
08/31/2015 00:30,2,0.000,ALERT,215.54,299.37,59.959,1440995403,"201051344000569","174011321042388",0.00,21.80,0,297.57,302.68,0.0,0.0,0.000,236425.0,236425.0,489,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995495,469675.00
08/31/2015 00:30,2,0.000,ALERT,213.29,296.06,59.928,1440995403,"274151322000094","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,410406.6,410406.6,492,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995497,469676.00
08/31/2015 00:30,2,0.000,ALERT,215.32,299.07,59.970,1440995403,"201051344000458","174011321042388",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,232098.3,232098.3,491,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995499,469677.00
08/31/2015 00:30,2,0.000,ALERT,213.06,296.06,59.975,1440995403,"274151322000087","174011321042388",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,482996.9,482996.9,490,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440995501,469678.00
08/31/2015 00:30,2,0.000,ALERT,212.83,295.76,59.975,1440995403,"274151322000052","174011321042388",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,516055.4,516055.4,487,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995502,469679.00
08/31/2015 00:30,2,0.000,ALERT,215.32,299.07,59.975,1440995403,"201051344001145","174011321042388",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,236989.1,236989.1,490,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995504,469680.00
08/31/2015 00:30,2,0.000,ALERT,215.54,298.77,59.975,1440995403,"201051344000685","174011321042388",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,235674.2,235674.2,490,0,0,0,L,1122011218,1,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995506,469681.00
08/31/2015 00:30,2,0.000,ALERT,213.06,296.36,60.002,1440995403,"274151322000088","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,495493.4,495493.4,489,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995508,469682.00
08/31/2015 00:30,2,0.000,ALERT,215.32,298.47,59.975,1440995403,"201051344000438","174011321042388",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,235704.6,235704.6,489,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440995510,469683.00
08/31/2015 00:30,2,0.000,ALERT,214.87,298.47,59.986,1440995403,"201051344001135","174011321042388",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,227270.5,227270.5,489,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995511,469684.00
08/31/2015 00:30,2,0.000,ALERT,215.32,297.87,59.981,1440995403,"201051344000417","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,230644.0,230644.0,488,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995513,469685.00
08/31/2015 00:30,2,0.000,ALERT,215.09,299.37,59.975,1440995403,"201051344000594","174011321042388",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,232778.3,232778.3,488,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995515,469686.00
08/31/2015 00:30,2,0.000,ALERT,213.06,296.36,59.965,1440995403,"274151322000083","174011321042388",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,511776.9,511776.9,488,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440995517,469687.00
08/31/2015 00:30,2,0.000,ALERT,215.32,298.77,59.981,1440995403,"201051344000585","174011321042388",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,232380.7,232380.7,490,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440995519,469688.00
08/31/2015 00:30,2,0.000,ALERT,212.83,296.96,59.970,1440995403,"274151322000054","174011321042388",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,506558.5,506558.5,489,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995521,469689.00
08/31/2015 00:30,2,0.000,ALERT,215.32,298.17,59.975,1440995403,"201051344001203","174011321042388",0.00,21.30,0,296.96,302.98,0.0,0.0,0.000,233090.7,233090.7,491,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995522,469690.00
08/31/2015 00:30,2,0.000,ALERT,214.87,298.47,59.975,1440995403,"201051344000646","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,229158.5,229158.5,491,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995524,469691.00
08/31/2015 00:30,2,0.000,ALERT,213.74,296.06,59.965,1440995403,"274151322000068","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,409809.0,409809.0,491,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995526,469692.00
08/31/2015 00:30,2,0.000,ALERT,213.51,296.96,59.975,1440995403,"274151322000076","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,541277.3,541277.3,487,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995528,469693.00
08/31/2015 00:30,2,0.000,ALERT,214.87,299.07,59.933,1440995403,"201051344000890","174011321042388",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,233959.4,233959.4,490,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440995530,469694.00
08/31/2015 00:30,2,0.000,ALERT,215.32,298.77,59.981,1440995403,"201051344000900","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,235055.1,235055.1,494,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995532,469695.00
08/31/2015 00:30,2,0.000,ALERT,216.00,298.47,59.954,1440995403,"201051344000633","174011321042388",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,223718.4,223718.4,492,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995533,469696.00
08/31/2015 00:30,2,0.000,ALERT,215.54,299.37,59.981,1440995403,"201051344000983","174011321042388",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,232028.9,232028.9,489,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995535,469697.00
08/31/2015 00:30,2,0.000,ALERT,215.32,298.17,59.975,1440995403,"201051344000917","174011321042388",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,234352.7,234352.7,490,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995537,469698.00
08/31/2015 00:30,2,0.000,ALERT,215.77,298.77,59.981,1440995403,"201051344000648","174011321042388",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,229613.5,229613.5,489,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440995539,469699.00
08/31/2015 00:30,2,0.000,ALERT,215.09,298.47,59.970,1440995403,"201051344001093","174011321042388",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,232591.1,232591.1,493,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995541,469700.00
08/31/2015 00:30,2,0.000,ALERT,215.77,298.77,59.975,1440995403,"201051344000645","174011321042388",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,230673.0,230673.0,489,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440995542,469701.00
08/31/2015 00:30,2,0.000,ALERT,213.51,296.96,59.981,1440995403,"274151322000085","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,509255.5,509255.5,487,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995544,469702.00
08/31/2015 00:30,2,0.000,ALERT,215.32,297.57,59.981,1440995403,"201051344000651","174011321042388",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,229898.5,229898.5,489,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995546,469703.00
08/31/2015 00:30,2,0.000,ALERT,215.77,298.77,59.949,1440995403,"201051344000867","174011321042388",0.00,21.80,0,296.96,302.37,0.0,0.0,0.000,222693.7,222693.7,490,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995548,469704.00
08/31/2015 00:30,2,0.000,ALERT,215.09,299.07,59.981,1440995403,"201051344001230","174011321042388",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,233404.2,233404.2,492,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995550,469705.00
08/31/2015 00:30,2,0.000,ALERT,216.00,299.67,59.986,1440995403,"201051344000576","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,229776.2,229776.2,492,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440995552,469706.00
08/31/2015 00:30,2,0.000,ALERT,215.32,299.67,59.986,1440995403,"201051344000579","174011321042388",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,237024.6,237024.6,488,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440995553,469707.00
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469708.00
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469709.00
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469710.00
