ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469711.00
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469712.00
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469713.00
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469714.00
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469715.00
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469716.00
08/31/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440995403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440996283,469717.00
08/31/2015 00:45,2,0.000,ALERT,214.87,298.47,59.991,1440996304,"201051344000955","174011321042388",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,235293.3,235293.3,493,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996380,469718.00
08/31/2015 00:45,2,0.000,ALERT,213.74,298.47,59.986,1440996304,"274151322000095","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,534976.9,534976.9,490,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996381,469719.00
08/31/2015 00:45,2,0.000,ALERT,215.54,300.27,59.996,1440996304,"201051344000868","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,222184.9,222184.9,493,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996383,469720.00
08/31/2015 00:45,2,0.000,ALERT,216.00,299.37,59.996,1440996304,"201051344000853","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,228708.0,228708.0,493,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996385,469721.00
08/31/2015 00:45,2,0.000,ALERT,215.77,299.37,59.991,1440996304,"201051344000582","174011321042388",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,227495.9,227495.9,490,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996387,469722.00
08/31/2015 00:45,2,0.000,ALERT,215.32,299.07,59.981,1440996304,"201051344000469","174011321042388",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,223964.2,223964.2,495,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996389,469723.00
08/31/2015 00:45,2,0.000,ALERT,215.54,299.37,59.954,1440996304,"201051344000988","174011321042388",0.00,21.80,0,294.26,300.57,0.0,0.0,0.000,222929.5,222929.5,493,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996391,469724.00
08/31/2015 00:45,2,0.000,ALERT,215.54,299.37,59.986,1440996304,"201051344001158","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,228541.4,228541.4,493,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996393,469725.00
08/31/2015 00:45,2,0.000,ALERT,215.09,297.87,59.981,1440996304,"201051344001025","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,233221.4,233221.4,489,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996395,469726.00
08/31/2015 00:45,2,0.000,ALERT,215.54,300.27,59.991,1440996304,"201051344000569","174011321042388",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,236425.0,236425.0,491,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440996396,469727.00
08/31/2015 00:45,2,0.000,ALERT,213.74,297.57,59.975,1440996304,"274151322000094","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,410406.6,410406.6,494,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440996398,469728.00
08/31/2015 00:45,2,0.000,ALERT,215.32,299.67,59.986,1440996304,"201051344000458","174011321042388",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,232098.3,232098.3,493,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996400,469729.00
08/31/2015 00:45,2,0.000,ALERT,213.74,297.26,59.991,1440996304,"274151322000087","174011321042388",0.00,22.30,0,294.26,298.77,0.0,0.0,0.000,482996.9,482996.9,492,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996402,469730.00
08/31/2015 00:45,2,0.000,ALERT,213.51,296.96,59.991,1440996304,"274151322000052","174011321042388",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,516055.4,516055.4,489,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996404,469731.00
08/31/2015 00:45,2,0.000,ALERT,215.32,298.77,59.991,1440996304,"201051344001145","174011321042388",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,236989.1,236989.1,492,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996405,469732.00
08/31/2015 00:45,2,0.000,ALERT,215.54,298.17,59.986,1440996304,"201051344000685","174011321042388",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,235674.2,235674.2,492,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440996407,469733.00
08/31/2015 00:45,2,0.000,ALERT,213.51,297.57,59.981,1440996304,"274151322000088","174011321042388",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,495493.4,495493.4,491,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996409,469734.00
08/31/2015 00:45,2,0.000,ALERT,215.54,298.47,60.023,1440996304,"201051344000438","174011321042388",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,235704.6,235704.6,491,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996411,469735.00
08/31/2015 00:45,2,0.000,ALERT,215.09,298.47,59.986,1440996304,"201051344001135","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,227270.5,227270.5,491,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996413,469736.00
08/31/2015 00:45,2,0.000,ALERT,215.32,297.57,59.975,1440996304,"201051344000417","174011321042388",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,230644.0,230644.0,490,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996415,469737.00
08/31/2015 00:45,2,0.000,ALERT,215.32,299.97,59.965,1440996304,"201051344000594","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,232778.3,232778.3,490,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996417,469738.00
08/31/2015 00:45,2,0.000,ALERT,213.74,297.57,60.023,1440996304,"274151322000083","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,511776.9,511776.9,490,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440996419,469739.00
08/31/2015 00:45,2,0.000,ALERT,215.32,298.77,59.991,1440996304,"201051344000585","174011321042388",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,232380.7,232380.7,492,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996420,469740.00
08/31/2015 00:45,2,0.000,ALERT,213.74,297.57,59.975,1440996304,"274151322000054","174011321042388",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,506558.5,506558.5,491,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440996422,469741.00
08/31/2015 00:45,2,0.000,ALERT,215.54,298.17,59.986,1440996304,"201051344001203","174011321042388",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,233090.7,233090.7,493,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996424,469742.00
08/31/2015 00:45,2,0.000,ALERT,215.09,298.47,59.981,1440996304,"201051344000646","174011321042388",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,229158.5,229158.5,493,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996426,469743.00
08/31/2015 00:45,2,0.000,ALERT,214.41,296.66,59.981,1440996304,"274151322000068","174011321042388",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,409809.0,409809.0,493,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996428,469744.00
08/31/2015 00:45,2,0.000,ALERT,214.41,297.57,60.012,1440996304,"274151322000076","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,541277.3,541277.3,489,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996429,469745.00
08/31/2015 00:45,2,0.000,ALERT,215.32,299.07,59.991,1440996304,"201051344000890","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,233959.4,233959.4,492,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996431,469746.00
08/31/2015 00:45,2,0.000,ALERT,215.32,299.67,59.991,1440996304,"201051344000900","174011321042388",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,235055.1,235055.1,496,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996433,469747.00
08/31/2015 00:45,2,0.000,ALERT,216.00,299.07,59.991,1440996304,"201051344000633","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,223718.4,223718.4,494,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996435,469748.00
08/31/2015 00:45,2,0.000,ALERT,215.54,299.97,59.996,1440996304,"201051344000983","174011321042388",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,232028.9,232028.9,491,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996437,469749.00
08/31/2015 00:45,2,0.000,ALERT,215.54,298.17,59.996,1440996304,"201051344000917","174011321042388",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,234352.7,234352.7,492,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996439,469750.00
08/31/2015 00:45,2,0.000,ALERT,215.77,298.77,60.039,1440996304,"201051344000648","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,229613.5,229613.5,491,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996440,469751.00
08/31/2015 00:45,2,0.000,ALERT,215.32,298.17,59.981,1440996304,"201051344001093","174011321042388",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,232591.1,232591.1,495,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996442,469752.00
08/31/2015 00:45,2,0.000,ALERT,216.00,299.37,59.991,1440996304,"201051344000645","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,230673.0,230673.0,491,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996444,469753.00
08/31/2015 00:45,2,0.000,ALERT,213.51,297.26,59.981,1440996304,"274151322000085","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,509255.5,509255.5,489,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440996446,469754.00
08/31/2015 00:45,2,0.000,ALERT,215.54,298.17,59.986,1440996304,"201051344000651","174011321042388",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,229898.5,229898.5,491,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440996447,469755.00
08/31/2015 00:45,2,0.000,ALERT,215.77,299.37,59.991,1440996304,"201051344000867","174011321042388",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,222693.7,222693.7,492,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996449,469756.00
08/31/2015 00:45,2,0.000,ALERT,215.32,299.07,59.991,1440996304,"201051344001230","174011321042388",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,233404.2,233404.2,494,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996451,469757.00
08/31/2015 00:45,2,0.000,ALERT,216.00,299.97,59.991,1440996304,"201051344000576","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,229776.2,229776.2,494,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996453,469758.00
08/31/2015 00:45,2,0.000,ALERT,215.54,299.67,59.991,1440996304,"201051344000579","174011321042388",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,237024.6,237024.6,490,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440996455,469759.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469760.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469761.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469762.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469763.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469764.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469765.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469766.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469767.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469768.00
08/31/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440996304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440997184,469769.00
08/31/2015 01:00,2,0.000,ALERT,214.87,297.87,59.981,1440997204,"201051344000955","174011321042388",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,235293.3,235293.3,495,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997280,469770.00
08/31/2015 01:00,2,0.000,ALERT,213.29,297.26,59.965,1440997204,"274151322000095","174011321042388",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,534976.9,534976.9,492,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997281,469771.00
08/31/2015 01:00,2,0.000,ALERT,215.09,299.37,59.981,1440997204,"201051344000868","174011321042388",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,222184.9,222184.9,495,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997283,469772.00
08/31/2015 01:00,2,0.000,ALERT,215.77,299.07,59.981,1440997204,"201051344000853","174011321042388",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,228708.0,228708.0,495,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997285,469773.00
08/31/2015 01:00,2,0.000,ALERT,215.54,298.77,59.981,1440997204,"201051344000582","174011321042388",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,227495.9,227495.9,492,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997287,469774.00
08/31/2015 01:00,2,0.000,ALERT,215.32,298.77,59.975,1440997204,"201051344000469","174011321042388",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,223964.2,223964.2,497,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997289,469775.00
08/31/2015 01:00,2,0.000,ALERT,215.32,299.07,59.981,1440997204,"201051344000988","174011321042388",0.00,21.80,0,294.86,301.17,0.0,0.0,0.000,222929.5,222929.5,495,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997291,469776.00
08/31/2015 01:00,2,0.000,ALERT,215.32,298.77,59.975,1440997204,"201051344001158","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,228541.4,228541.4,495,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997292,469777.00
08/31/2015 01:00,2,0.000,ALERT,214.87,297.26,59.975,1440997204,"201051344001025","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,233221.4,233221.4,491,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997294,469778.00
08/31/2015 01:00,2,0.000,ALERT,215.32,299.67,59.986,1440997204,"201051344000569","174011321042388",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,236425.0,236425.0,493,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997296,469779.00
08/31/2015 01:00,2,0.000,ALERT,213.74,296.36,59.975,1440997204,"274151322000094","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,410406.6,410406.6,496,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997298,469780.00
08/31/2015 01:00,2,0.000,ALERT,215.32,299.07,60.007,1440997204,"201051344000458","174011321042388",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,232098.3,232098.3,495,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997300,469781.00
08/31/2015 01:00,2,0.000,ALERT,213.74,296.06,59.981,1440997204,"274151322000087","174011321042388",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,482996.9,482996.9,494,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997301,469782.00
08/31/2015 01:00,2,0.000,ALERT,213.29,296.36,59.986,1440997204,"274151322000052","174011321042388",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,516055.4,516055.4,491,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997303,469783.00
08/31/2015 01:00,2,0.000,ALERT,215.32,298.47,59.981,1440997204,"201051344001145","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,236989.1,236989.1,494,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997305,469784.00
08/31/2015 01:00,2,0.000,ALERT,215.32,298.17,59.991,1440997204,"201051344000685","174011321042388",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,235674.2,235674.2,494,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997307,469785.00
08/31/2015 01:00,2,0.000,ALERT,213.29,296.66,59.981,1440997204,"274151322000088","174011321042388",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,495493.4,495493.4,493,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997309,469786.00
08/31/2015 01:00,2,0.000,ALERT,215.09,298.17,60.007,1440997204,"201051344000438","174011321042388",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,235704.6,235704.6,493,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997311,469787.00
08/31/2015 01:00,2,0.000,ALERT,214.64,298.17,59.986,1440997204,"201051344001135","174011321042388",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,227270.5,227270.5,493,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997312,469788.00
08/31/2015 01:00,2,0.000,ALERT,215.32,297.87,59.975,1440997204,"201051344000417","174011321042388",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,230644.0,230644.0,492,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997314,469789.00
08/31/2015 01:00,2,0.000,ALERT,215.32,299.97,59.991,1440997204,"201051344000594","174011321042388",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,232778.3,232778.3,492,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997316,469790.00
08/31/2015 01:00,2,0.000,ALERT,213.74,297.26,59.965,1440997204,"274151322000083","174011321042388",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,511776.9,511776.9,492,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997318,469791.00
08/31/2015 01:00,2,0.000,ALERT,215.32,298.77,59.986,1440997204,"201051344000585","174011321042388",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,232380.7,232380.7,494,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997320,469792.00
08/31/2015 01:00,2,0.000,ALERT,213.51,296.96,59.986,1440997204,"274151322000054","174011321042388",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,506558.5,506558.5,493,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997321,469793.00
08/31/2015 01:00,2,0.000,ALERT,215.54,298.77,59.996,1440997204,"201051344001203","174011321042388",0.00,21.30,0,296.36,302.07,0.0,0.0,0.000,233090.7,233090.7,495,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997323,469794.00
08/31/2015 01:00,2,0.000,ALERT,214.87,298.47,59.986,1440997204,"201051344000646","174011321042388",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,229158.5,229158.5,495,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997325,469795.00
08/31/2015 01:00,2,0.000,ALERT,214.64,296.66,59.981,1440997204,"274151322000068","174011321042388",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,409809.0,409809.0,495,0,0,0,L,1151911521,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997327,469796.00
08/31/2015 01:00,2,0.000,ALERT,214.19,296.96,59.981,1440997204,"274151322000076","174011321042388",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,541277.3,541277.3,491,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997329,469797.00
08/31/2015 01:00,2,0.000,ALERT,215.09,299.37,59.975,1440997204,"201051344000890","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,233959.4,233959.4,494,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997330,469798.00
08/31/2015 01:00,2,0.000,ALERT,215.54,299.37,59.970,1440997204,"201051344000900","174011321042388",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,235055.1,235055.1,498,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997332,469799.00
08/31/2015 01:00,2,0.000,ALERT,216.00,299.07,59.970,1440997204,"201051344000633","174011321042388",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,223718.4,223718.4,496,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997334,469800.00
08/31/2015 01:00,2,0.000,ALERT,215.54,299.97,59.986,1440997204,"201051344000983","174011321042388",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,232028.9,232028.9,493,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997336,469801.00
08/31/2015 01:00,2,0.000,ALERT,215.54,298.47,59.944,1440997204,"201051344000917","174011321042388",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,234352.7,234352.7,494,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997338,469802.00
08/31/2015 01:00,2,0.000,ALERT,215.77,299.07,59.965,1440997204,"201051344000648","174011321042388",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,229613.5,229613.5,493,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997340,469803.00
08/31/2015 01:00,2,0.000,ALERT,215.32,299.07,59.954,1440997204,"201051344001093","174011321042388",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,232591.1,232591.1,497,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997341,469804.00
08/31/2015 01:00,2,0.000,ALERT,216.00,299.37,59.970,1440997204,"201051344000645","174011321042388",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,230673.0,230673.0,493,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997343,469805.00
08/31/2015 01:00,2,0.000,ALERT,213.96,297.87,59.975,1440997204,"274151322000085","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,509255.5,509255.5,491,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997345,469806.00
08/31/2015 01:00,2,0.000,ALERT,215.54,298.17,59.981,1440997204,"201051344000651","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,229898.5,229898.5,493,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997347,469807.00
08/31/2015 01:00,2,0.000,ALERT,215.77,299.37,59.981,1440997204,"201051344000867","174011321042388",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,222693.7,222693.7,494,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997349,469808.00
08/31/2015 01:00,2,0.000,ALERT,215.09,298.77,59.970,1440997204,"201051344001230","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,233404.2,233404.2,496,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997351,469809.00
08/31/2015 01:00,2,0.000,ALERT,216.00,299.97,59.965,1440997204,"201051344000576","174011321042388",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,229776.2,229776.2,496,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440997353,469810.00
08/31/2015 01:00,2,0.000,ALERT,215.54,299.97,59.970,1440997204,"201051344000579","174011321042388",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,237024.6,237024.6,492,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440997354,469811.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469812.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469813.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469814.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469815.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469816.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469817.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469818.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469819.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469820.00
08/31/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440997204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998084,469821.00
08/31/2015 01:15,2,0.000,ALERT,214.64,298.47,59.938,1440998103,"201051344000955","174011321042388",0.00,21.50,0,293.66,300.27,0.0,0.0,0.000,235293.3,235293.3,497,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998179,469822.00
08/31/2015 01:15,2,0.000,ALERT,213.96,298.17,59.970,1440998103,"274151322000095","174011321042388",0.00,21.30,0,293.96,300.27,0.0,0.0,0.000,534976.9,534976.9,494,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998181,469823.00
08/31/2015 01:15,2,0.000,ALERT,216.00,300.87,59.975,1440998103,"201051344000868","174011321042388",0.00,21.50,0,295.46,303.28,0.0,0.0,0.000,222184.9,222184.9,497,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998183,469824.00
08/31/2015 01:15,2,0.000,ALERT,216.45,299.97,59.981,1440998103,"201051344000853","174011321042388",0.00,21.50,0,294.86,302.68,0.0,0.0,0.000,228708.0,228708.0,497,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998185,469825.00
08/31/2015 01:15,2,0.000,ALERT,215.77,299.67,59.981,1440998103,"201051344000582","174011321042388",0.00,21.30,0,294.56,301.17,0.0,0.0,0.000,227495.9,227495.9,494,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998186,469826.00
08/31/2015 01:15,2,0.000,ALERT,216.00,299.97,59.986,1440998103,"201051344000469","174011321042388",0.00,21.30,0,294.26,301.47,0.0,0.0,0.000,223964.2,223964.2,499,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998188,469827.00
08/31/2015 01:15,2,0.000,ALERT,215.77,300.27,60.002,1440998103,"201051344000988","174011321042388",0.00,21.80,0,293.36,301.47,0.0,0.0,0.000,222929.5,222929.5,497,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998190,469828.00
08/31/2015 01:15,2,0.000,ALERT,216.00,299.97,59.981,1440998103,"201051344001158","174011321042388",0.00,21.30,0,294.56,301.47,0.0,0.0,0.000,228541.4,228541.4,497,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998192,469829.00
08/31/2015 01:15,2,0.000,ALERT,215.09,298.17,59.981,1440998103,"201051344001025","174011321042388",0.00,21.00,0,293.36,300.87,0.0,0.0,0.000,233221.4,233221.4,493,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998194,469830.00
08/31/2015 01:15,2,0.000,ALERT,216.00,300.87,59.975,1440998103,"201051344000569","174011321042388",0.00,21.80,0,295.46,303.28,0.0,0.0,0.000,236425.0,236425.0,495,0,0,0,L,1122011218,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998196,469831.00
08/31/2015 01:15,2,0.000,ALERT,213.96,296.96,59.986,1440998103,"274151322000094","174011321042388",0.00,21.50,0,292.46,298.77,0.0,0.0,0.000,410406.6,410406.6,498,0,0,0,L,1151911521,1,122.01,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998197,469832.00
08/31/2015 01:15,2,0.000,ALERT,215.77,300.27,59.991,1440998103,"201051344000458","174011321042388",0.00,22.30,0,294.86,302.98,0.0,0.0,0.000,232098.3,232098.3,497,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998199,469833.00
08/31/2015 01:15,2,0.000,ALERT,214.19,296.36,59.986,1440998103,"274151322000087","174011321042388",0.00,22.30,0,292.16,299.07,0.0,0.0,0.000,482996.9,482996.9,496,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998201,469834.00
08/31/2015 01:15,2,0.000,ALERT,213.74,297.57,59.970,1440998103,"274151322000052","174011321042388",0.00,22.00,0,292.46,299.97,0.0,0.0,0.000,516055.4,516055.4,493,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998203,469835.00
08/31/2015 01:15,2,0.000,ALERT,215.77,299.37,60.012,1440998103,"201051344001145","174011321042388",0.00,21.30,0,294.26,301.17,0.0,0.0,0.000,236989.1,236989.1,496,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998205,469836.00
08/31/2015 01:15,2,0.000,ALERT,215.77,299.07,59.986,1440998103,"201051344000685","174011321042388",0.00,21.50,0,293.66,300.57,0.0,0.0,0.000,235674.2,235674.2,496,0,0,0,L,1122011218,1,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998206,469837.00
08/31/2015 01:15,2,0.000,ALERT,213.74,297.57,59.981,1440998103,"274151322000088","174011321042388",0.00,22.00,0,292.76,299.37,0.0,0.0,0.000,495493.4,495493.4,495,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998208,469838.00
08/31/2015 01:15,2,0.000,ALERT,215.54,299.07,59.981,1440998103,"201051344000438","174011321042388",0.00,21.00,0,293.96,300.57,0.0,0.0,0.000,235704.6,235704.6,495,0,0,0,L,1122011218,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998210,469839.00
08/31/2015 01:15,2,0.000,ALERT,215.09,299.07,59.981,1440998103,"201051344001135","174011321042388",0.00,21.50,0,293.96,300.57,0.0,0.0,0.000,227270.5,227270.5,495,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998212,469840.00
08/31/2015 01:15,2,0.000,ALERT,215.77,298.47,59.986,1440998103,"201051344000417","174011321042388",0.00,21.30,0,293.06,299.67,0.0,0.0,0.000,230644.0,230644.0,494,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998214,469841.00
08/31/2015 01:15,2,0.000,ALERT,215.77,300.87,59.986,1440998103,"201051344000594","174011321042388",0.00,21.30,0,295.16,302.37,0.0,0.0,0.000,232778.3,232778.3,494,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998215,469842.00
08/31/2015 01:15,2,0.000,ALERT,213.96,298.47,59.986,1440998103,"274151322000083","174011321042388",0.00,21.50,0,293.06,299.97,0.0,0.0,0.000,511776.9,511776.9,494,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998217,469843.00
08/31/2015 01:15,2,0.000,ALERT,215.54,299.07,59.944,1440998103,"201051344000585","174011321042388",0.00,21.80,0,293.36,300.57,0.0,0.0,0.000,232380.7,232380.7,496,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998219,469844.00
08/31/2015 01:15,2,0.000,ALERT,213.74,297.87,59.986,1440998103,"274151322000054","174011321042388",0.00,22.50,0,293.06,299.97,0.0,0.0,0.000,506558.5,506558.5,495,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998221,469845.00
08/31/2015 01:15,2,0.000,ALERT,215.54,298.77,59.986,1440998103,"201051344001203","174011321042388",0.00,21.30,0,293.96,302.07,0.0,0.0,0.000,233090.7,233090.7,497,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998223,469846.00
08/31/2015 01:15,2,0.000,ALERT,215.09,298.77,59.986,1440998103,"201051344000646","174011321042388",0.00,21.30,0,293.36,300.27,0.0,0.0,0.000,229158.5,229158.5,497,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998225,469847.00
08/31/2015 01:15,2,0.000,ALERT,214.41,296.96,60.012,1440998103,"274151322000068","174011321042388",0.00,22.50,0,292.16,298.47,0.0,0.0,0.000,409809.0,409809.0,497,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998226,469848.00
08/31/2015 01:15,2,0.000,ALERT,214.41,296.66,59.986,1440998103,"274151322000076","174011321042388",0.00,22.00,0,293.06,299.37,0.0,0.0,0.000,541277.3,541277.3,493,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998228,469849.00
08/31/2015 01:15,2,0.000,ALERT,215.09,299.37,59.959,1440998103,"201051344000890","174011321042388",0.00,21.30,0,294.56,301.47,0.0,0.0,0.000,233959.4,233959.4,496,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998230,469850.00
08/31/2015 01:15,2,0.000,ALERT,215.77,299.97,59.991,1440998103,"201051344000900","174011321042388",0.00,21.50,0,294.86,302.07,0.0,0.0,0.000,235055.1,235055.1,500,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998232,469851.00
08/31/2015 01:15,2,0.000,ALERT,216.45,299.67,59.970,1440998103,"201051344000633","174011321042388",0.00,21.00,0,293.66,301.17,0.0,0.0,0.000,223718.4,223718.4,498,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998234,469852.00
08/31/2015 01:15,2,0.000,ALERT,216.00,300.27,59.981,1440998103,"201051344000983","174011321042388",0.00,21.80,0,295.16,302.98,0.0,0.0,0.000,232028.9,232028.9,495,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998236,469853.00
08/31/2015 01:15,2,0.000,ALERT,215.54,298.47,59.996,1440998103,"201051344000917","174011321042388",0.00,22.00,0,292.46,299.97,0.0,0.0,0.000,234352.7,234352.7,496,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998237,469854.00
08/31/2015 01:15,2,0.000,ALERT,216.00,299.67,59.991,1440998103,"201051344000648","174011321042388",0.00,21.30,0,294.56,302.68,0.0,0.0,0.000,229613.5,229613.5,495,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998239,469855.00
08/31/2015 01:15,2,0.000,ALERT,215.32,299.07,59.986,1440998103,"201051344001093","174011321042388",0.00,21.80,0,293.66,300.57,0.0,0.0,0.000,232591.1,232591.1,499,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998241,469856.00
08/31/2015 01:15,2,0.000,ALERT,216.45,299.97,59.981,1440998103,"201051344000645","174011321042388",0.00,22.00,0,294.86,302.37,0.0,0.0,0.000,230673.0,230673.0,495,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998243,469857.00
08/31/2015 01:15,2,0.000,ALERT,213.96,297.87,59.970,1440998103,"274151322000085","174011321042388",0.00,22.00,0,293.06,299.37,0.0,0.0,0.000,509255.5,509255.5,493,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998245,469858.00
08/31/2015 01:15,2,0.000,ALERT,215.54,298.47,59.991,1440998103,"201051344000651","174011321042388",0.00,21.00,0,293.36,299.97,0.0,0.0,0.000,229898.5,229898.5,495,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998246,469859.00
08/31/2015 01:15,2,0.000,ALERT,216.22,299.67,59.933,1440998103,"201051344000867","174011321042388",0.00,22.00,0,294.86,302.98,0.0,0.0,0.000,222693.7,222693.7,496,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998248,469860.00
