ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 01:15,2,0.000,ALERT,215.32,299.67,59.991,1440998103,"201051344001230","174011321042388",0.00,21.00,0,293.96,300.57,0.0,0.0,0.000,233404.2,233404.2,498,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998250,469861.00
08/31/2015 01:15,2,0.000,ALERT,216.45,300.57,59.959,1440998103,"201051344000576","174011321042388",0.00,21.50,0,295.46,302.07,0.0,0.0,0.000,229776.2,229776.2,498,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440998252,469862.00
08/31/2015 01:15,2,0.000,ALERT,215.77,300.27,59.986,1440998103,"201051344000579","174011321042388",0.00,21.80,0,295.46,302.98,0.0,0.0,0.000,237024.6,237024.6,494,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440998254,469863.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469864.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469865.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469866.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469867.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469868.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469869.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469870.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469871.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469872.00
08/31/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440998103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440998983,469873.00
08/31/2015 01:30,2,0.000,ALERT,215.32,298.77,59.986,1440999004,"201051344000955","174011321042388",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,235293.3,235293.3,499,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999080,469874.00
08/31/2015 01:30,2,0.000,ALERT,214.19,299.37,59.949,1440999004,"274151322000095","174011321042388",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,534976.9,534976.9,496,0,0,0,L,1151911521,1,124.04,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999081,469875.00
08/31/2015 01:30,2,0.000,ALERT,215.54,299.97,59.959,1440999004,"201051344000868","174011321042388",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,222184.9,222184.9,499,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999083,469876.00
08/31/2015 01:30,2,0.000,ALERT,216.45,299.67,59.949,1440999004,"201051344000853","174011321042388",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,228708.0,228708.0,499,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999085,469877.00
08/31/2015 01:30,2,0.000,ALERT,216.00,299.67,59.954,1440999004,"201051344000582","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,227495.9,227495.9,496,0,0,0,L,1122011218,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999087,469878.00
08/31/2015 01:30,2,0.000,ALERT,215.54,299.37,59.949,1440999004,"201051344000469","174011321042388",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,223964.2,223964.2,501,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999089,469879.00
08/31/2015 01:30,2,0.000,ALERT,215.54,299.37,59.954,1440999004,"201051344000988","174011321042388",0.00,21.80,0,295.16,301.17,0.0,0.0,0.000,222929.5,222929.5,499,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999090,469880.00
08/31/2015 01:30,2,0.000,ALERT,215.54,299.07,59.933,1440999004,"201051344001158","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,228541.4,228541.4,499,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999092,469881.00
08/31/2015 01:30,2,0.000,ALERT,215.32,298.17,59.949,1440999004,"201051344001025","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,233221.4,233221.4,495,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999094,469882.00
08/31/2015 01:30,2,0.000,ALERT,215.77,299.97,60.002,1440999004,"201051344000569","174011321042388",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,236425.0,236425.0,497,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999096,469883.00
08/31/2015 01:30,2,0.000,ALERT,214.19,296.96,59.938,1440999004,"274151322000094","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,410406.6,410406.6,500,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999098,469884.00
08/31/2015 01:30,2,0.000,ALERT,215.77,299.67,59.944,1440999004,"201051344000458","174011321042388",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,232098.3,232098.3,499,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999100,469885.00
08/31/2015 01:30,2,0.000,ALERT,214.19,296.66,59.944,1440999004,"274151322000087","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,482996.9,482996.9,498,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999102,469886.00
08/31/2015 01:30,2,0.000,ALERT,213.74,297.87,59.928,1440999004,"274151322000052","174011321042388",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,516055.4,516055.4,495,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999104,469887.00
08/31/2015 01:30,2,0.000,ALERT,215.77,299.07,59.944,1440999004,"201051344001145","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,236989.1,236989.1,498,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999106,469888.00
08/31/2015 01:30,2,0.000,ALERT,216.00,298.77,59.965,1440999004,"201051344000685","174011321042388",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,235674.2,235674.2,498,0,0,0,L,1122011218,1,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999107,469889.00
08/31/2015 01:30,2,0.000,ALERT,213.51,297.57,59.907,1440999004,"274151322000088","174011321042388",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,495493.4,495493.4,497,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999109,469890.00
08/31/2015 01:30,2,0.000,ALERT,215.54,298.77,59.944,1440999004,"201051344000438","174011321042388",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,235704.6,235704.6,497,0,0,0,L,1122011218,1,124.04,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999111,469891.00
08/31/2015 01:30,2,0.000,ALERT,215.09,298.77,59.938,1440999004,"201051344001135","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,227270.5,227270.5,497,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999113,469892.00
08/31/2015 01:30,2,0.000,ALERT,215.77,298.17,59.949,1440999004,"201051344000417","174011321042388",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,230644.0,230644.0,496,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999114,469893.00
08/31/2015 01:30,2,0.000,ALERT,215.32,300.27,59.986,1440999004,"201051344000594","174011321042388",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,232778.3,232778.3,496,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999116,469894.00
08/31/2015 01:30,2,0.000,ALERT,213.96,297.57,59.938,1440999004,"274151322000083","174011321042388",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,511776.9,511776.9,496,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999118,469895.00
08/31/2015 01:30,2,0.000,ALERT,215.77,299.07,59.954,1440999004,"201051344000585","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,232380.7,232380.7,498,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999120,469896.00
08/31/2015 01:30,2,0.000,ALERT,213.96,298.17,59.933,1440999004,"274151322000054","174011321042388",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,506558.5,506558.5,497,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999122,469897.00
08/31/2015 01:30,2,0.000,ALERT,215.54,298.47,59.944,1440999004,"201051344001203","174011321042388",0.00,21.30,0,296.66,302.37,0.0,0.0,0.000,233090.7,233090.7,499,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999123,469898.00
08/31/2015 01:30,2,0.000,ALERT,215.09,298.47,59.949,1440999004,"201051344000646","174011321042388",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,229158.5,229158.5,499,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999125,469899.00
08/31/2015 01:30,2,0.000,ALERT,214.64,296.96,59.944,1440999004,"274151322000068","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,409809.0,409809.0,499,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999127,469900.00
08/31/2015 01:30,2,0.000,ALERT,214.64,297.57,59.938,1440999004,"274151322000076","174011321042388",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,541277.3,541277.3,495,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999129,469901.00
08/31/2015 01:30,2,0.000,ALERT,215.32,299.37,59.944,1440999004,"201051344000890","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,233959.4,233959.4,498,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999131,469902.00
08/31/2015 01:30,2,0.000,ALERT,215.54,299.37,59.944,1440999004,"201051344000900","174011321042388",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,235055.1,235055.1,502,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999133,469903.00
08/31/2015 01:30,2,0.000,ALERT,216.45,299.07,59.949,1440999004,"201051344000633","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,223718.4,223718.4,500,0,0,0,L,1122011218,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999134,469904.00
08/31/2015 01:30,2,0.000,ALERT,215.77,299.67,59.944,1440999004,"201051344000983","174011321042388",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,232028.9,232028.9,497,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999136,469905.00
08/31/2015 01:30,2,0.000,ALERT,215.77,298.47,59.965,1440999004,"201051344000917","174011321042388",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,234352.7,234352.7,498,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999138,469906.00
08/31/2015 01:30,2,0.000,ALERT,216.00,299.07,59.944,1440999004,"201051344000648","174011321042388",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,229613.5,229613.5,497,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999140,469907.00
08/31/2015 01:30,2,0.000,ALERT,215.54,298.77,59.928,1440999004,"201051344001093","174011321042388",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,232591.1,232591.1,501,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999142,469908.00
08/31/2015 01:30,2,0.000,ALERT,216.22,299.67,59.944,1440999004,"201051344000645","174011321042388",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,230673.0,230673.0,497,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999144,469909.00
08/31/2015 01:30,2,0.000,ALERT,214.41,297.26,59.959,1440999004,"274151322000085","174011321042388",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,509255.5,509255.5,495,0,0,0,L,1151911521,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999145,469910.00
08/31/2015 01:30,2,0.000,ALERT,215.77,298.17,59.970,1440999004,"201051344000651","174011321042388",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,229898.5,229898.5,497,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999147,469911.00
08/31/2015 01:30,2,0.000,ALERT,216.22,299.67,59.912,1440999004,"201051344000867","174011321042388",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,222693.7,222693.7,498,0,0,0,L,1122011218,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999149,469912.00
08/31/2015 01:30,2,0.000,ALERT,215.32,299.07,59.954,1440999004,"201051344001230","174011321042388",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,233404.2,233404.2,500,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999151,469913.00
08/31/2015 01:30,2,0.000,ALERT,216.22,299.97,59.965,1440999004,"201051344000576","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,229776.2,229776.2,500,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999153,469914.00
08/31/2015 01:30,2,0.000,ALERT,215.77,299.97,59.944,1440999004,"201051344000579","174011321042388",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,237024.6,237024.6,496,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999154,469915.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469916.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469917.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469918.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469919.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469920.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469921.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469922.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469923.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469924.00
08/31/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440999004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440999884,469925.00
08/31/2015 01:45,2,0.000,ALERT,214.64,298.47,59.975,1440999904,"201051344000955","174011321042388",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,235293.3,235293.3,501,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999980,469926.00
08/31/2015 01:45,2,0.000,ALERT,212.83,297.57,59.975,1440999904,"274151322000095","174011321042388",0.00,21.50,0,295.46,300.57,0.0,0.0,0.000,534976.9,534976.9,498,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999982,469927.00
08/31/2015 01:45,2,0.000,ALERT,215.09,299.37,59.981,1440999904,"201051344000868","174011321042388",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,222184.9,222184.9,501,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999983,469928.00
08/31/2015 01:45,2,0.000,ALERT,215.54,298.47,59.949,1440999904,"201051344000853","174011321042388",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,228708.0,228708.0,501,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999985,469929.00
08/31/2015 01:45,2,0.000,ALERT,215.32,299.07,59.981,1440999904,"201051344000582","174011321042388",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,227495.9,227495.9,498,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999987,469930.00
08/31/2015 01:45,2,0.000,ALERT,215.09,298.77,59.981,1440999904,"201051344000469","174011321042388",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,223964.2,223964.2,503,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999989,469931.00
08/31/2015 01:45,2,0.000,ALERT,214.87,298.77,59.975,1440999904,"201051344000988","174011321042388",0.00,21.80,0,294.56,300.87,0.0,0.0,0.000,222929.5,222929.5,501,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999991,469932.00
08/31/2015 01:45,2,0.000,ALERT,214.87,298.17,59.975,1440999904,"201051344001158","174011321042388",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,228541.4,228541.4,501,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999992,469933.00
08/31/2015 01:45,2,0.000,ALERT,214.64,297.57,59.970,1440999904,"201051344001025","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,233221.4,233221.4,497,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440999994,469934.00
08/31/2015 01:45,2,0.000,ALERT,214.87,299.07,59.975,1440999904,"201051344000569","174011321042388",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,236425.0,236425.0,499,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999996,469935.00
08/31/2015 01:45,2,0.000,ALERT,213.06,295.76,59.975,1440999904,"274151322000094","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,410406.6,410406.6,502,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440999998,469936.00
08/31/2015 01:45,2,0.000,ALERT,214.87,298.47,59.970,1440999904,"201051344000458","174011321042388",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,232098.3,232098.3,501,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000000,469937.00
08/31/2015 01:45,2,0.000,ALERT,213.06,296.06,59.975,1440999904,"274151322000087","174011321042388",0.00,22.30,0,293.36,298.77,0.0,0.0,0.000,482996.9,482996.9,500,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000002,469938.00
08/31/2015 01:45,2,0.000,ALERT,213.06,295.76,59.981,1440999904,"274151322000052","174011321042388",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,516055.4,516055.4,497,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000003,469939.00
08/31/2015 01:45,2,0.000,ALERT,215.09,298.47,59.981,1440999904,"201051344001145","174011321042388",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,236989.1,236989.1,500,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000005,469940.00
08/31/2015 01:45,2,0.000,ALERT,215.32,298.17,59.981,1440999904,"201051344000685","174011321042388",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,235674.2,235674.2,500,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000007,469941.00
08/31/2015 01:45,2,0.000,ALERT,212.61,295.76,59.975,1440999904,"274151322000088","174011321042388",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,495493.4,495493.4,499,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000009,469942.00
08/31/2015 01:45,2,0.000,ALERT,215.09,298.47,59.981,1440999904,"201051344000438","174011321042388",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,235704.6,235704.6,499,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000011,469943.00
08/31/2015 01:45,2,0.000,ALERT,214.64,298.47,59.986,1440999904,"201051344001135","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,227270.5,227270.5,499,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000013,469944.00
08/31/2015 01:45,2,0.000,ALERT,214.87,297.57,59.975,1440999904,"201051344000417","174011321042388",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,230644.0,230644.0,498,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000014,469945.00
08/31/2015 01:45,2,0.000,ALERT,214.87,299.37,59.975,1440999904,"201051344000594","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,232778.3,232778.3,498,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000016,469946.00
08/31/2015 01:45,2,0.000,ALERT,213.06,296.66,59.975,1440999904,"274151322000083","174011321042388",0.00,21.50,0,294.56,299.97,0.0,0.0,0.000,511776.9,511776.9,498,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000018,469947.00
08/31/2015 01:45,2,0.000,ALERT,215.09,298.47,59.975,1440999904,"201051344000585","174011321042388",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,232380.7,232380.7,500,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000020,469948.00
08/31/2015 01:45,2,0.000,ALERT,213.06,296.36,59.938,1440999904,"274151322000054","174011321042388",0.00,22.50,0,294.26,299.97,0.0,0.0,0.000,506558.5,506558.5,499,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000022,469949.00
08/31/2015 01:45,2,0.000,ALERT,214.87,297.87,59.970,1440999904,"201051344001203","174011321042388",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,233090.7,233090.7,501,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000024,469950.00
08/31/2015 01:45,2,0.000,ALERT,214.64,298.17,59.965,1440999904,"201051344000646","174011321042388",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,229158.5,229158.5,501,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000025,469951.00
08/31/2015 01:45,2,0.000,ALERT,213.74,296.06,59.970,1440999904,"274151322000068","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,409809.0,409809.0,501,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000027,469952.00
08/31/2015 01:45,2,0.000,ALERT,213.74,296.36,59.975,1440999904,"274151322000076","174011321042388",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,541277.3,541277.3,497,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000029,469953.00
08/31/2015 01:45,2,0.000,ALERT,214.87,298.77,59.975,1440999904,"201051344000890","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,233959.4,233959.4,500,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000031,469954.00
08/31/2015 01:45,2,0.000,ALERT,214.87,298.47,59.996,1440999904,"201051344000900","174011321042388",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,235055.1,235055.1,504,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000033,469955.00
08/31/2015 01:45,2,0.000,ALERT,215.54,298.17,60.012,1440999904,"201051344000633","174011321042388",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,223718.4,223718.4,502,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000035,469956.00
08/31/2015 01:45,2,0.000,ALERT,215.09,298.77,60.012,1440999904,"201051344000983","174011321042388",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,232028.9,232028.9,499,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000036,469957.00
08/31/2015 01:45,2,0.000,ALERT,214.87,297.57,59.981,1440999904,"201051344000917","174011321042388",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,234352.7,234352.7,500,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000038,469958.00
08/31/2015 01:45,2,0.000,ALERT,215.32,298.17,59.959,1440999904,"201051344000648","174011321042388",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,229613.5,229613.5,499,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000040,469959.00
08/31/2015 01:45,2,0.000,ALERT,214.87,298.17,59.970,1440999904,"201051344001093","174011321042388",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,232591.1,232591.1,503,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000042,469960.00
08/31/2015 01:45,2,0.000,ALERT,215.54,298.17,59.933,1440999904,"201051344000645","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,230673.0,230673.0,499,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000044,469961.00
08/31/2015 01:45,2,0.000,ALERT,213.29,296.36,59.975,1440999904,"274151322000085","174011321042388",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,509255.5,509255.5,497,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000045,469962.00
08/31/2015 01:45,2,0.000,ALERT,215.09,297.57,59.970,1440999904,"201051344000651","174011321042388",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,229898.5,229898.5,499,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000047,469963.00
08/31/2015 01:45,2,0.000,ALERT,215.32,298.47,59.944,1440999904,"201051344000867","174011321042388",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,222693.7,222693.7,500,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000049,469964.00
08/31/2015 01:45,2,0.000,ALERT,214.87,298.77,59.991,1440999904,"201051344001230","174011321042388",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,233404.2,233404.2,502,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000051,469965.00
08/31/2015 01:45,2,0.000,ALERT,215.32,299.07,59.975,1440999904,"201051344000576","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,229776.2,229776.2,502,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000053,469966.00
08/31/2015 01:45,2,0.000,ALERT,215.09,299.07,59.986,1440999904,"201051344000579","174011321042388",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,237024.6,237024.6,498,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000054,469967.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469968.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469969.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469970.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469971.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469972.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469973.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469974.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469975.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469976.00
08/31/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440999904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441000784,469977.00
08/31/2015 02:00,2,0.000,ALERT,214.87,298.47,59.954,1441000803,"201051344000955","174011321042388",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,235293.3,235293.3,503,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000879,469978.00
08/31/2015 02:00,2,0.000,ALERT,213.74,298.17,59.975,1441000803,"274151322000095","174011321042388",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,534976.9,534976.9,500,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000880,469979.00
08/31/2015 02:00,2,0.000,ALERT,215.32,299.67,59.965,1441000803,"201051344000868","174011321042388",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,222184.9,222184.9,503,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000882,469980.00
08/31/2015 02:00,2,0.000,ALERT,216.00,298.77,59.970,1441000803,"201051344000853","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,228708.0,228708.0,503,0,0,0,L,1122011218,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000884,469981.00
08/31/2015 02:00,2,0.000,ALERT,215.77,299.07,59.928,1441000803,"201051344000582","174011321042388",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,227495.9,227495.9,500,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000886,469982.00
08/31/2015 02:00,2,0.000,ALERT,215.54,298.77,59.970,1441000803,"201051344000469","174011321042388",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,223964.2,223964.2,505,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000888,469983.00
08/31/2015 02:00,2,0.000,ALERT,215.32,299.07,59.970,1441000803,"201051344000988","174011321042388",0.00,21.80,0,294.26,300.87,0.0,0.0,0.000,222929.5,222929.5,503,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000889,469984.00
08/31/2015 02:00,2,0.000,ALERT,215.32,298.47,59.970,1441000803,"201051344001158","174011321042388",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,228541.4,228541.4,503,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000891,469985.00
08/31/2015 02:00,2,0.000,ALERT,215.09,297.57,59.959,1441000803,"201051344001025","174011321042388",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,233221.4,233221.4,499,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000893,469986.00
08/31/2015 02:00,2,0.000,ALERT,215.54,299.37,59.975,1441000803,"201051344000569","174011321042388",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,236425.0,236425.0,501,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000895,469987.00
08/31/2015 02:00,2,0.000,ALERT,213.96,297.26,59.965,1441000803,"274151322000094","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,410406.6,410406.6,504,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000897,469988.00
08/31/2015 02:00,2,0.000,ALERT,215.32,299.07,59.970,1441000803,"201051344000458","174011321042388",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,232098.3,232098.3,503,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000899,469989.00
08/31/2015 02:00,2,0.000,ALERT,213.96,296.36,59.986,1441000803,"274151322000087","174011321042388",0.00,22.50,0,293.36,298.47,0.0,0.0,0.000,482996.9,482996.9,502,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000900,469990.00
08/31/2015 02:00,2,0.000,ALERT,213.51,297.87,59.986,1441000803,"274151322000052","174011321042388",0.00,22.00,0,293.96,299.37,0.0,0.0,0.000,516055.4,516055.4,499,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000902,469991.00
08/31/2015 02:00,2,0.000,ALERT,215.54,298.77,59.970,1441000803,"201051344001145","174011321042388",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,236989.1,236989.1,502,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000904,469992.00
08/31/2015 02:00,2,0.000,ALERT,215.54,298.47,59.975,1441000803,"201051344000685","174011321042388",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,235674.2,235674.2,502,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000906,469993.00
08/31/2015 02:00,2,0.000,ALERT,213.29,297.87,59.959,1441000803,"274151322000088","174011321042388",0.00,22.30,0,294.26,299.07,0.0,0.0,0.000,495493.4,495493.4,501,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000908,469994.00
08/31/2015 02:00,2,0.000,ALERT,215.32,298.17,59.970,1441000803,"201051344000438","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,235704.6,235704.6,501,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000909,469995.00
08/31/2015 02:00,2,0.000,ALERT,214.87,298.17,59.975,1441000803,"201051344001135","174011321042388",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,227270.5,227270.5,501,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000911,469996.00
08/31/2015 02:00,2,0.000,ALERT,215.32,297.87,59.959,1441000803,"201051344000417","174011321042388",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,230644.0,230644.0,500,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000913,469997.00
08/31/2015 02:00,2,0.000,ALERT,214.87,299.07,59.959,1441000803,"201051344000594","174011321042388",0.00,21.50,0,296.36,301.77,0.0,0.0,0.000,232778.3,232778.3,500,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000915,469998.00
08/31/2015 02:00,2,0.000,ALERT,213.96,298.47,59.954,1441000803,"274151322000083","174011321042388",0.00,21.50,0,294.26,299.67,0.0,0.0,0.000,511776.9,511776.9,500,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000917,469999.00
08/31/2015 02:00,2,0.000,ALERT,215.32,298.77,59.981,1441000803,"201051344000585","174011321042388",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,232380.7,232380.7,502,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000919,470000.00
08/31/2015 02:00,2,0.000,ALERT,213.74,298.17,59.975,1441000803,"274151322000054","174011321042388",0.00,22.50,0,294.26,299.67,0.0,0.0,0.000,506558.5,506558.5,501,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000920,470001.00
08/31/2015 02:00,2,0.000,ALERT,215.32,298.17,59.970,1441000803,"201051344001203","174011321042388",0.00,21.30,0,295.76,301.47,0.0,0.0,0.000,233090.7,233090.7,503,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000922,470002.00
08/31/2015 02:00,2,0.000,ALERT,214.64,298.17,59.965,1441000803,"201051344000646","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,229158.5,229158.5,503,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000924,470003.00
08/31/2015 02:00,2,0.000,ALERT,214.41,296.36,59.959,1441000803,"274151322000068","174011321042388",0.00,22.50,0,293.36,298.17,0.0,0.0,0.000,409809.0,409809.0,503,0,0,0,L,1151911521,1,123.81,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000926,470004.00
08/31/2015 02:00,2,0.000,ALERT,214.19,296.96,59.954,1441000803,"274151322000076","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,541277.3,541277.3,499,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000928,470005.00
08/31/2015 02:00,2,0.000,ALERT,214.87,299.07,59.975,1441000803,"201051344000890","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,233959.4,233959.4,502,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000929,470006.00
08/31/2015 02:00,2,0.000,ALERT,215.32,299.07,59.965,1441000803,"201051344000900","174011321042388",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,235055.1,235055.1,506,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000931,470007.00
08/31/2015 02:00,2,0.000,ALERT,216.00,298.77,59.944,1441000803,"201051344000633","174011321042388",0.00,21.30,0,294.56,300.87,0.0,0.0,0.000,223718.4,223718.4,504,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000933,470008.00
08/31/2015 02:00,2,0.000,ALERT,215.54,299.37,59.975,1441000803,"201051344000983","174011321042388",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,232028.9,232028.9,501,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000935,470009.00
08/31/2015 02:00,2,0.000,ALERT,215.32,298.17,59.991,1441000803,"201051344000917","174011321042388",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,234352.7,234352.7,502,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000937,470010.00
