ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 02:00,2,0.000,ALERT,215.77,298.47,59.981,1441000803,"201051344000648","174011321042388",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,229613.5,229613.5,501,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000939,470011.00
08/31/2015 02:00,2,0.000,ALERT,215.09,298.47,59.975,1441000803,"201051344001093","174011321042388",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,232591.1,232591.1,505,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000941,470012.00
08/31/2015 02:00,2,0.000,ALERT,216.00,299.07,59.975,1441000803,"201051344000645","174011321042388",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,230673.0,230673.0,501,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000943,470013.00
08/31/2015 02:00,2,0.000,ALERT,214.19,297.87,59.996,1441000803,"274151322000085","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,509255.5,509255.5,499,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441000944,470014.00
08/31/2015 02:00,2,0.000,ALERT,215.32,297.57,59.975,1441000803,"201051344000651","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,229898.5,229898.5,501,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000946,470015.00
08/31/2015 02:00,2,0.000,ALERT,215.32,298.17,59.975,1441000803,"201051344000867","174011321042388",0.00,22.00,0,295.76,301.47,0.0,0.0,0.000,222693.7,222693.7,502,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000948,470016.00
08/31/2015 02:00,2,0.000,ALERT,215.09,298.77,59.975,1441000803,"201051344001230","174011321042388",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,233404.2,233404.2,504,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000950,470017.00
08/31/2015 02:00,2,0.000,ALERT,215.77,299.37,59.981,1441000803,"201051344000576","174011321042388",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,229776.2,229776.2,504,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000952,470018.00
08/31/2015 02:00,2,0.000,ALERT,215.54,299.67,59.965,1441000803,"201051344000579","174011321042388",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,237024.6,237024.6,500,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441000953,470019.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470020.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470021.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470022.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470023.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470024.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470025.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470026.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470027.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470028.00
08/31/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1441000803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441001684,470029.00
08/31/2015 02:15,2,0.000,ALERT,214.87,298.47,59.996,1441001703,"201051344000955","174011321042388",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,235293.3,235293.3,505,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001778,470030.00
08/31/2015 02:15,2,0.000,ALERT,213.51,297.87,59.938,1441001703,"274151322000095","174011321042388",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,534976.9,534976.9,502,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001780,470031.00
08/31/2015 02:15,2,0.000,ALERT,215.09,299.67,59.981,1441001703,"201051344000868","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,222184.9,222184.9,505,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001782,470032.00
08/31/2015 02:15,2,0.000,ALERT,215.77,298.77,59.996,1441001703,"201051344000853","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,228708.0,228708.0,505,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001784,470033.00
08/31/2015 02:15,2,0.000,ALERT,215.54,299.37,59.954,1441001703,"201051344000582","174011321042388",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,227495.9,227495.9,502,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001786,470034.00
08/31/2015 02:15,2,0.000,ALERT,215.09,298.47,59.986,1441001703,"201051344000469","174011321042388",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,223964.2,223964.2,507,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001787,470035.00
08/31/2015 02:15,2,0.000,ALERT,215.09,298.77,59.986,1441001703,"201051344000988","174011321042388",0.00,21.80,0,294.56,300.57,0.0,0.0,0.000,222929.5,222929.5,505,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001789,470036.00
08/31/2015 02:15,2,0.000,ALERT,215.32,298.77,60.023,1441001703,"201051344001158","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,228541.4,228541.4,505,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001791,470037.00
08/31/2015 02:15,2,0.000,ALERT,214.87,297.57,59.996,1441001703,"201051344001025","174011321042388",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,233221.4,233221.4,501,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001793,470038.00
08/31/2015 02:15,2,0.000,ALERT,215.32,299.67,59.986,1441001703,"201051344000569","174011321042388",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,236425.0,236425.0,503,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001794,470039.00
08/31/2015 02:15,2,0.000,ALERT,213.96,296.66,59.981,1441001703,"274151322000094","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,410406.6,410406.6,506,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001796,470040.00
08/31/2015 02:15,2,0.000,ALERT,215.32,299.37,59.991,1441001703,"201051344000458","174011321042388",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,232098.3,232098.3,505,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001798,470041.00
08/31/2015 02:15,2,0.000,ALERT,213.74,296.96,59.975,1441001703,"274151322000087","174011321042388",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,482996.9,482996.9,504,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001800,470042.00
08/31/2015 02:15,2,0.000,ALERT,213.51,297.57,59.975,1441001703,"274151322000052","174011321042388",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,516055.4,516055.4,501,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001802,470043.00
08/31/2015 02:15,2,0.000,ALERT,215.54,299.07,59.991,1441001703,"201051344001145","174011321042388",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,236989.1,236989.1,504,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001804,470044.00
08/31/2015 02:15,2,0.000,ALERT,215.77,299.07,59.975,1441001703,"201051344000685","174011321042388",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,235674.2,235674.2,504,0,0,0,L,1122011218,1,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001805,470045.00
08/31/2015 02:15,2,0.000,ALERT,213.51,297.26,59.965,1441001703,"274151322000088","174011321042388",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,495493.4,495493.4,503,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001807,470046.00
08/31/2015 02:15,2,0.000,ALERT,215.32,298.77,59.986,1441001703,"201051344000438","174011321042388",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,235704.6,235704.6,503,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001809,470047.00
08/31/2015 02:15,2,0.000,ALERT,215.09,298.77,60.012,1441001703,"201051344001135","174011321042388",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,227270.5,227270.5,503,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001811,470048.00
08/31/2015 02:15,2,0.000,ALERT,215.32,297.87,59.975,1441001703,"201051344000417","174011321042388",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,230644.0,230644.0,502,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001813,470049.00
08/31/2015 02:15,2,0.000,ALERT,215.32,299.67,59.975,1441001703,"201051344000594","174011321042388",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,232778.3,232778.3,502,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001815,470050.00
08/31/2015 02:15,2,0.000,ALERT,213.74,297.26,59.959,1441001703,"274151322000083","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,511776.9,511776.9,502,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001816,470051.00
08/31/2015 02:15,2,0.000,ALERT,215.32,299.07,60.028,1441001703,"201051344000585","174011321042388",0.00,21.80,0,295.76,299.97,0.0,0.0,0.000,232380.7,232380.7,504,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001818,470052.00
08/31/2015 02:15,2,0.000,ALERT,213.74,298.17,59.975,1441001703,"274151322000054","174011321042388",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,506558.5,506558.5,503,0,0,0,L,1151911521,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001820,470053.00
08/31/2015 02:15,2,0.000,ALERT,215.32,298.47,59.975,1441001703,"201051344001203","174011321042388",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,233090.7,233090.7,505,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001822,470054.00
08/31/2015 02:15,2,0.000,ALERT,214.87,298.47,59.991,1441001703,"201051344000646","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,229158.5,229158.5,505,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001824,470055.00
08/31/2015 02:15,2,0.000,ALERT,214.19,296.06,59.991,1441001703,"274151322000068","174011321042388",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,409809.0,409809.0,505,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001826,470056.00
08/31/2015 02:15,2,0.000,ALERT,214.41,297.26,59.986,1441001703,"274151322000076","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,541277.3,541277.3,501,0,0,0,L,1151911521,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001827,470057.00
08/31/2015 02:15,2,0.000,ALERT,215.09,299.07,59.986,1441001703,"201051344000890","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,233959.4,233959.4,504,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001829,470058.00
08/31/2015 02:15,2,0.000,ALERT,215.54,299.37,59.996,1441001703,"201051344000900","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,235055.1,235055.1,508,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001831,470059.00
08/31/2015 02:15,2,0.000,ALERT,216.00,298.77,59.981,1441001703,"201051344000633","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,223718.4,223718.4,506,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001833,470060.00
08/31/2015 02:15,2,0.000,ALERT,215.32,299.37,59.949,1441001703,"201051344000983","174011321042388",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,232028.9,232028.9,503,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001835,470061.00
08/31/2015 02:15,2,0.000,ALERT,215.32,298.47,59.975,1441001703,"201051344000917","174011321042388",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,234352.7,234352.7,504,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001837,470062.00
08/31/2015 02:15,2,0.000,ALERT,215.77,298.77,59.986,1441001703,"201051344000648","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,229613.5,229613.5,503,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001839,470063.00
08/31/2015 02:15,2,0.000,ALERT,215.32,299.07,60.034,1441001703,"201051344001093","174011321042388",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,232591.1,232591.1,507,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001841,470064.00
08/31/2015 02:15,2,0.000,ALERT,216.00,298.77,59.965,1441001703,"201051344000645","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,230673.0,230673.0,503,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001842,470065.00
08/31/2015 02:15,2,0.000,ALERT,213.74,296.66,59.986,1441001703,"274151322000085","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,509255.5,509255.5,501,0,0,0,L,1151911521,1,124.04,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001844,470066.00
08/31/2015 02:15,2,0.000,ALERT,215.54,298.17,59.991,1441001703,"201051344000651","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,229898.5,229898.5,503,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001846,470067.00
08/31/2015 02:15,2,0.000,ALERT,215.77,299.07,59.986,1441001703,"201051344000867","174011321042388",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,222693.7,222693.7,504,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001848,470068.00
08/31/2015 02:15,2,0.000,ALERT,215.32,299.07,59.954,1441001703,"201051344001230","174011321042388",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,233404.2,233404.2,506,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441001849,470069.00
08/31/2015 02:15,2,0.000,ALERT,216.00,299.67,59.975,1441001703,"201051344000576","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,229776.2,229776.2,506,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001851,470070.00
08/31/2015 02:15,2,0.000,ALERT,215.54,299.67,60.028,1441001703,"201051344000579","174011321042388",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,237024.6,237024.6,502,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441001853,470071.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470072.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470073.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470074.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470075.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470076.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470077.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470078.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470079.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470080.00
08/31/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1441001703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441002583,470081.00
08/31/2015 02:30,2,0.000,ALERT,215.09,298.77,59.981,1441002603,"201051344000955","174011321042388",0.00,21.50,0,296.36,299.97,0.0,0.0,0.000,235293.3,235293.3,507,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002680,470082.00
08/31/2015 02:30,2,0.000,ALERT,213.29,297.57,59.991,1441002603,"274151322000095","174011321042388",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,534976.9,534976.9,504,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002682,470083.00
08/31/2015 02:30,2,0.000,ALERT,215.54,300.27,59.981,1441002603,"201051344000868","174011321042388",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,222184.9,222184.9,507,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002683,470084.00
08/31/2015 02:30,2,0.000,ALERT,216.22,299.67,59.965,1441002603,"201051344000853","174011321042388",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,228708.0,228708.0,507,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002685,470085.00
08/31/2015 02:30,2,0.000,ALERT,215.77,299.67,59.996,1441002603,"201051344000582","174011321042388",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,227495.9,227495.9,504,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002687,470086.00
08/31/2015 02:30,2,0.000,ALERT,215.54,299.07,60.007,1441002603,"201051344000469","174011321042388",0.00,21.30,0,295.46,301.17,0.0,0.0,0.000,223964.2,223964.2,509,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002689,470087.00
08/31/2015 02:30,2,0.000,ALERT,215.32,299.37,59.991,1441002603,"201051344000988","174011321042388",0.00,21.80,0,294.26,301.17,0.0,0.0,0.000,222929.5,222929.5,507,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002691,470088.00
08/31/2015 02:30,2,0.000,ALERT,215.54,299.37,59.996,1441002603,"201051344001158","174011321042388",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,228541.4,228541.4,507,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002692,470089.00
08/31/2015 02:30,2,0.000,ALERT,215.32,298.17,59.996,1441002603,"201051344001025","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,233221.4,233221.4,503,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002694,470090.00
08/31/2015 02:30,2,0.000,ALERT,215.77,299.97,59.991,1441002603,"201051344000569","174011321042388",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,236425.0,236425.0,505,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002696,470091.00
08/31/2015 02:30,2,0.000,ALERT,213.96,297.26,59.996,1441002603,"274151322000094","174011321042388",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,410406.6,410406.6,508,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002698,470092.00
08/31/2015 02:30,2,0.000,ALERT,215.54,299.37,59.996,1441002603,"201051344000458","174011321042388",0.00,22.30,0,297.26,302.07,0.0,0.0,0.000,232098.3,232098.3,507,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002700,470093.00
08/31/2015 02:30,2,0.000,ALERT,213.74,296.96,59.986,1441002603,"274151322000087","174011321042388",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,482996.9,482996.9,506,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002702,470094.00
08/31/2015 02:30,2,0.000,ALERT,213.29,296.96,59.954,1441002603,"274151322000052","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,516055.4,516055.4,503,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002703,470095.00
08/31/2015 02:30,2,0.000,ALERT,215.54,299.07,59.996,1441002603,"201051344001145","174011321042388",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,236989.1,236989.1,506,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002705,470096.00
08/31/2015 02:30,2,0.000,ALERT,215.77,299.07,59.996,1441002603,"201051344000685","174011321042388",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,235674.2,235674.2,506,0,0,0,L,1122011218,1,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002707,470097.00
08/31/2015 02:30,2,0.000,ALERT,213.29,296.96,59.986,1441002603,"274151322000088","174011321042388",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,495493.4,495493.4,505,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002709,470098.00
08/31/2015 02:30,2,0.000,ALERT,215.54,298.77,59.986,1441002603,"201051344000438","174011321042388",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,235704.6,235704.6,505,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002711,470099.00
08/31/2015 02:30,2,0.000,ALERT,215.09,298.77,59.981,1441002603,"201051344001135","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,227270.5,227270.5,505,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002713,470100.00
08/31/2015 02:30,2,0.000,ALERT,215.54,297.87,59.986,1441002603,"201051344000417","174011321042388",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,230644.0,230644.0,504,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002715,470101.00
08/31/2015 02:30,2,0.000,ALERT,215.32,299.97,59.959,1441002603,"201051344000594","174011321042388",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,232778.3,232778.3,504,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002716,470102.00
08/31/2015 02:30,2,0.000,ALERT,213.74,297.87,59.996,1441002603,"274151322000083","174011321042388",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,511776.9,511776.9,504,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002718,470103.00
08/31/2015 02:30,2,0.000,ALERT,215.54,299.07,60.007,1441002603,"201051344000585","174011321042388",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,232380.7,232380.7,506,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002720,470104.00
08/31/2015 02:30,2,0.000,ALERT,213.96,297.87,59.986,1441002603,"274151322000054","174011321042388",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,506558.5,506558.5,505,0,0,0,L,1151911521,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002722,470105.00
08/31/2015 02:30,2,0.000,ALERT,215.54,298.47,59.991,1441002603,"201051344001203","174011321042388",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,233090.7,233090.7,507,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002723,470106.00
08/31/2015 02:30,2,0.000,ALERT,215.09,298.77,59.981,1441002603,"201051344000646","174011321042388",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,229158.5,229158.5,507,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002725,470107.00
08/31/2015 02:30,2,0.000,ALERT,214.41,296.96,60.018,1441002603,"274151322000068","174011321042388",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,409809.0,409809.0,507,0,0,0,L,1151911521,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002727,470108.00
08/31/2015 02:30,2,0.000,ALERT,214.19,297.57,59.981,1441002603,"274151322000076","174011321042388",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,541277.3,541277.3,503,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002729,470109.00
08/31/2015 02:30,2,0.000,ALERT,215.32,299.07,59.991,1441002603,"201051344000890","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,233959.4,233959.4,506,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002731,470110.00
08/31/2015 02:30,2,0.000,ALERT,215.32,299.37,59.996,1441002603,"201051344000900","174011321042388",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,235055.1,235055.1,510,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002733,470111.00
08/31/2015 02:30,2,0.000,ALERT,216.00,299.07,59.944,1441002603,"201051344000633","174011321042388",0.00,21.30,0,295.16,300.87,0.0,0.0,0.000,223718.4,223718.4,508,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002735,470112.00
08/31/2015 02:30,2,0.000,ALERT,215.77,299.67,59.981,1441002603,"201051344000983","174011321042388",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,232028.9,232028.9,505,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002736,470113.00
08/31/2015 02:30,2,0.000,ALERT,215.54,298.47,59.981,1441002603,"201051344000917","174011321042388",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,234352.7,234352.7,506,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002738,470114.00
08/31/2015 02:30,2,0.000,ALERT,216.22,299.07,59.975,1441002603,"201051344000648","174011321042388",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,229613.5,229613.5,505,0,0,0,L,1122011218,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002740,470115.00
08/31/2015 02:30,2,0.000,ALERT,215.32,298.47,59.986,1441002603,"201051344001093","174011321042388",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,232591.1,232591.1,509,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002742,470116.00
08/31/2015 02:30,2,0.000,ALERT,216.00,299.07,59.970,1441002603,"201051344000645","174011321042388",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,230673.0,230673.0,505,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002744,470117.00
08/31/2015 02:30,2,0.000,ALERT,213.74,297.26,59.986,1441002603,"274151322000085","174011321042388",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,509255.5,509255.5,503,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002745,470118.00
08/31/2015 02:30,2,0.000,ALERT,215.54,298.17,60.023,1441002603,"201051344000651","174011321042388",0.00,21.00,0,296.36,299.97,0.0,0.0,0.000,229898.5,229898.5,505,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002747,470119.00
08/31/2015 02:30,2,0.000,ALERT,215.77,299.07,59.986,1441002603,"201051344000867","174011321042388",0.00,22.00,0,296.66,301.77,0.0,0.0,0.000,222693.7,222693.7,506,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002749,470120.00
08/31/2015 02:30,2,0.000,ALERT,215.32,299.07,59.970,1441002603,"201051344001230","174011321042388",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,233404.2,233404.2,508,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002751,470121.00
08/31/2015 02:30,2,0.000,ALERT,216.00,299.37,59.981,1441002603,"201051344000576","174011321042388",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,229776.2,229776.2,508,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441002752,470122.00
08/31/2015 02:30,2,0.000,ALERT,215.54,299.67,59.996,1441002603,"201051344000579","174011321042388",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,237024.6,237024.6,504,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441002754,470123.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470124.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470125.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470126.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470127.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470128.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470129.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470130.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470131.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470132.00
08/31/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1441002603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441003483,470133.00
08/31/2015 02:45,2,0.000,ALERT,215.32,299.37,59.975,1441003503,"201051344000955","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,235293.3,235293.3,509,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003578,470134.00
08/31/2015 02:45,2,0.000,ALERT,213.74,298.47,59.991,1441003503,"274151322000095","174011321042388",0.00,21.50,0,296.06,300.57,0.0,0.0,0.000,534976.9,534976.9,506,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003580,470135.00
08/31/2015 02:45,2,0.000,ALERT,215.54,300.27,59.991,1441003503,"201051344000868","174011321042388",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,222184.9,222184.9,509,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003582,470136.00
08/31/2015 02:45,2,0.000,ALERT,216.00,299.37,59.996,1441003503,"201051344000853","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,228708.0,228708.0,509,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003584,470137.00
08/31/2015 02:45,2,0.000,ALERT,216.22,300.27,60.002,1441003503,"201051344000582","174011321042388",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,227495.9,227495.9,506,0,0,0,L,1122011218,1,124.04,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003586,470138.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.07,59.996,1441003503,"201051344000469","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,223964.2,223964.2,511,0,0,0,L,1122011218,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003587,470139.00
08/31/2015 02:45,2,0.000,ALERT,215.32,299.37,60.002,1441003503,"201051344000988","174011321042388",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,222929.5,222929.5,509,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441003589,470140.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.07,59.986,1441003503,"201051344001158","174011321042388",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,228541.4,228541.4,509,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003591,470141.00
08/31/2015 02:45,2,0.000,ALERT,215.54,298.47,60.028,1441003503,"201051344001025","174011321042388",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,233221.4,233221.4,505,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441003593,470142.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.67,60.007,1441003503,"201051344000569","174011321042388",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,236425.0,236425.0,507,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003595,470143.00
08/31/2015 02:45,2,0.000,ALERT,213.96,296.66,60.028,1441003503,"274151322000094","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,410406.6,410406.6,510,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003597,470144.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.37,60.002,1441003503,"201051344000458","174011321042388",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,232098.3,232098.3,509,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003598,470145.00
08/31/2015 02:45,2,0.000,ALERT,213.96,296.96,60.002,1441003503,"274151322000087","174011321042388",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,482996.9,482996.9,508,0,0,0,L,1151911521,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003600,470146.00
08/31/2015 02:45,2,0.000,ALERT,213.74,298.17,60.007,1441003503,"274151322000052","174011321042388",0.00,22.00,0,294.26,299.67,0.0,0.0,0.000,516055.4,516055.4,505,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003602,470147.00
08/31/2015 02:45,2,0.000,ALERT,216.00,299.67,59.991,1441003503,"201051344001145","174011321042388",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,236989.1,236989.1,508,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003604,470148.00
08/31/2015 02:45,2,0.000,ALERT,216.00,299.37,59.996,1441003503,"201051344000685","174011321042388",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,235674.2,235674.2,508,0,0,0,L,1122011218,1,124.49,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003605,470149.00
08/31/2015 02:45,2,0.000,ALERT,213.51,297.26,59.996,1441003503,"274151322000088","174011321042388",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,495493.4,495493.4,507,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003607,470150.00
08/31/2015 02:45,2,0.000,ALERT,215.77,299.67,60.007,1441003503,"201051344000438","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,235704.6,235704.6,507,0,0,0,L,1122011218,1,124.04,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003609,470151.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.67,60.002,1441003503,"201051344001135","174011321042388",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,227270.5,227270.5,507,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003611,470152.00
08/31/2015 02:45,2,0.000,ALERT,215.77,298.77,60.018,1441003503,"201051344000417","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,230644.0,230644.0,506,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441003613,470153.00
08/31/2015 02:45,2,0.000,ALERT,215.32,300.27,60.018,1441003503,"201051344000594","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,232778.3,232778.3,506,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003615,470154.00
08/31/2015 02:45,2,0.000,ALERT,213.74,297.87,60.007,1441003503,"274151322000083","174011321042388",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,511776.9,511776.9,506,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003617,470155.00
08/31/2015 02:45,2,0.000,ALERT,215.77,299.67,60.007,1441003503,"201051344000585","174011321042388",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,232380.7,232380.7,508,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003618,470156.00
08/31/2015 02:45,2,0.000,ALERT,213.51,297.87,59.996,1441003503,"274151322000054","174011321042388",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,506558.5,506558.5,507,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003620,470157.00
08/31/2015 02:45,2,0.000,ALERT,215.77,299.37,59.981,1441003503,"201051344001203","174011321042388",0.00,21.30,0,296.66,302.68,0.0,0.0,0.000,233090.7,233090.7,509,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003622,470158.00
08/31/2015 02:45,2,0.000,ALERT,215.09,299.37,60.012,1441003503,"201051344000646","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,229158.5,229158.5,509,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003624,470159.00
08/31/2015 02:45,2,0.000,ALERT,214.19,296.66,59.991,1441003503,"274151322000068","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,409809.0,409809.0,509,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441003626,470160.00
