ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 02:45,2,0.000,ALERT,214.41,297.57,60.002,1441003503,"274151322000076","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,541277.3,541277.3,505,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441003628,470161.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.97,59.991,1441003503,"201051344000890","174011321042388",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,233959.4,233959.4,508,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003629,470162.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.67,60.002,1441003503,"201051344000900","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,235055.1,235055.1,512,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003631,470163.00
08/31/2015 02:45,2,0.000,ALERT,216.22,299.37,60.007,1441003503,"201051344000633","174011321042388",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,223718.4,223718.4,510,0,0,0,L,1122011218,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003633,470164.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.67,60.007,1441003503,"201051344000983","174011321042388",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,232028.9,232028.9,507,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003635,470165.00
08/31/2015 02:45,2,0.000,ALERT,215.77,299.37,59.991,1441003503,"201051344000917","174011321042388",0.00,22.30,0,295.76,300.57,0.0,0.0,0.000,234352.7,234352.7,508,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003637,470166.00
08/31/2015 02:45,2,0.000,ALERT,216.00,299.07,60.002,1441003503,"201051344000648","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,229613.5,229613.5,507,0,0,0,L,1122011218,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003638,470167.00
08/31/2015 02:45,2,0.000,ALERT,215.77,299.37,60.012,1441003503,"201051344001093","174011321042388",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,232591.1,232591.1,511,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003640,470168.00
08/31/2015 02:45,2,0.000,ALERT,216.00,299.37,60.002,1441003503,"201051344000645","174011321042388",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,230673.0,230673.0,507,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003642,470169.00
08/31/2015 02:45,2,0.000,ALERT,214.19,297.87,59.986,1441003503,"274151322000085","174011321042388",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,509255.5,509255.5,505,0,0,0,L,1151911521,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003644,470170.00
08/31/2015 02:45,2,0.000,ALERT,215.77,298.77,59.991,1441003503,"201051344000651","174011321042388",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,229898.5,229898.5,507,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441003646,470171.00
08/31/2015 02:45,2,0.000,ALERT,215.77,299.07,60.007,1441003503,"201051344000867","174011321042388",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,222693.7,222693.7,508,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003647,470172.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.67,59.991,1441003503,"201051344001230","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,233404.2,233404.2,510,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003649,470173.00
08/31/2015 02:45,2,0.000,ALERT,216.00,300.27,59.996,1441003503,"201051344000576","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,229776.2,229776.2,510,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003651,470174.00
08/31/2015 02:45,2,0.000,ALERT,215.54,299.97,59.991,1441003503,"201051344000579","174011321042388",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,237024.6,237024.6,506,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441003653,470175.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470176.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470177.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470178.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470179.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470180.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470181.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470182.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470183.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470184.00
08/31/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1441003503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441004383,470185.00
08/31/2015 03:00,2,0.000,ALERT,215.09,298.47,59.944,1441004403,"201051344000955","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,235293.3,235293.3,511,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004479,470186.00
08/31/2015 03:00,2,0.000,ALERT,213.96,299.07,59.944,1441004403,"274151322000095","174011321042388",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,534976.9,534976.9,508,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004481,470187.00
08/31/2015 03:00,2,0.000,ALERT,215.54,299.97,59.944,1441004403,"201051344000868","174011321042388",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,222184.9,222184.9,511,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004483,470188.00
08/31/2015 03:00,2,0.000,ALERT,216.22,299.37,59.949,1441004403,"201051344000853","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,228708.0,228708.0,511,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441004485,470189.00
08/31/2015 03:00,2,0.000,ALERT,215.77,299.37,59.938,1441004403,"201051344000582","174011321042388",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,227495.9,227495.9,508,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004487,470190.00
08/31/2015 03:00,2,0.000,ALERT,215.77,299.67,59.949,1441004403,"201051344000469","174011321042388",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,223964.2,223964.2,513,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004488,470191.00
08/31/2015 03:00,2,0.000,ALERT,215.54,299.67,59.912,1441004403,"201051344000988","174011321042388",0.00,21.80,0,294.86,301.17,0.0,0.0,0.000,222929.5,222929.5,511,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004490,470192.00
08/31/2015 03:00,2,0.000,ALERT,215.54,299.37,59.944,1441004403,"201051344001158","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,228541.4,228541.4,511,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441004492,470193.00
08/31/2015 03:00,2,0.000,ALERT,215.32,297.87,59.944,1441004403,"201051344001025","174011321042388",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,233221.4,233221.4,507,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004494,470194.00
08/31/2015 03:00,2,0.000,ALERT,215.77,300.27,59.954,1441004403,"201051344000569","174011321042388",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,236425.0,236425.0,509,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004496,470195.00
08/31/2015 03:00,2,0.000,ALERT,214.19,297.26,59.938,1441004403,"274151322000094","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,410406.6,410406.6,512,0,0,0,L,1151911521,1,122.01,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004498,470196.00
08/31/2015 03:00,2,0.000,ALERT,215.54,299.67,59.949,1441004403,"201051344000458","174011321042388",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,232098.3,232098.3,511,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004499,470197.00
08/31/2015 03:00,2,0.000,ALERT,214.19,297.26,59.938,1441004403,"274151322000087","174011321042388",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,482996.9,482996.9,510,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004501,470198.00
08/31/2015 03:00,2,0.000,ALERT,213.96,298.17,59.981,1441004403,"274151322000052","174011321042388",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,516055.4,516055.4,507,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004503,470199.00
08/31/2015 03:00,2,0.000,ALERT,215.77,299.07,59.933,1441004403,"201051344001145","174011321042388",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,236989.1,236989.1,510,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004505,470200.00
08/31/2015 03:00,2,0.000,ALERT,215.77,298.77,59.949,1441004403,"201051344000685","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,235674.2,235674.2,510,0,0,0,L,1122011218,1,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004507,470201.00
08/31/2015 03:00,2,0.000,ALERT,213.51,298.17,59.959,1441004403,"274151322000088","174011321042388",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,495493.4,495493.4,509,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004508,470202.00
08/31/2015 03:00,2,0.000,ALERT,215.54,298.47,59.959,1441004403,"201051344000438","174011321042388",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,235704.6,235704.6,509,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004510,470203.00
08/31/2015 03:00,2,0.000,ALERT,215.09,298.47,59.949,1441004403,"201051344001135","174011321042388",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,227270.5,227270.5,509,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441004512,470204.00
08/31/2015 03:00,2,0.000,ALERT,215.54,297.87,59.949,1441004403,"201051344000417","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,230644.0,230644.0,508,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004514,470205.00
08/31/2015 03:00,2,0.000,ALERT,215.54,300.27,59.954,1441004403,"201051344000594","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,232778.3,232778.3,508,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004515,470206.00
08/31/2015 03:00,2,0.000,ALERT,214.19,297.87,59.944,1441004403,"274151322000083","174011321042388",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,511776.9,511776.9,508,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004517,470207.00
08/31/2015 03:00,2,0.000,ALERT,215.54,298.77,59.944,1441004403,"201051344000585","174011321042388",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,232380.7,232380.7,510,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004519,470208.00
08/31/2015 03:00,2,0.000,ALERT,213.74,297.57,59.922,1441004403,"274151322000054","174011321042388",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,506558.5,506558.5,509,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004521,470209.00
08/31/2015 03:00,2,0.000,ALERT,215.54,298.47,59.949,1441004403,"201051344001203","174011321042388",0.00,21.30,0,296.96,302.68,0.0,0.0,0.000,233090.7,233090.7,511,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441004523,470210.00
08/31/2015 03:00,2,0.000,ALERT,215.09,298.47,59.933,1441004403,"201051344000646","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,229158.5,229158.5,511,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004525,470211.00
08/31/2015 03:00,2,0.000,ALERT,214.64,296.66,59.938,1441004403,"274151322000068","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,409809.0,409809.0,511,0,0,0,L,1151911521,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004527,470212.00
08/31/2015 03:00,2,0.000,ALERT,214.41,297.87,59.944,1441004403,"274151322000076","174011321042388",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,541277.3,541277.3,507,0,0,0,L,1151911521,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004528,470213.00
08/31/2015 03:00,2,0.000,ALERT,215.09,299.07,59.954,1441004403,"201051344000890","174011321042388",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,233959.4,233959.4,510,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004530,470214.00
08/31/2015 03:00,2,0.000,ALERT,215.54,299.37,59.944,1441004403,"201051344000900","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,235055.1,235055.1,514,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441004532,470215.00
08/31/2015 03:00,2,0.000,ALERT,216.00,298.77,59.944,1441004403,"201051344000633","174011321042388",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,223718.4,223718.4,512,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441004534,470216.00
08/31/2015 03:00,2,0.000,ALERT,215.77,299.67,59.981,1441004403,"201051344000983","174011321042388",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,232028.9,232028.9,509,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004536,470217.00
08/31/2015 03:00,2,0.000,ALERT,215.54,298.17,59.949,1441004403,"201051344000917","174011321042388",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,234352.7,234352.7,510,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441004537,470218.00
08/31/2015 03:00,2,0.000,ALERT,216.00,299.07,59.907,1441004403,"201051344000648","174011321042388",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,229613.5,229613.5,509,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004539,470219.00
08/31/2015 03:00,2,0.000,ALERT,215.32,298.47,59.959,1441004403,"201051344001093","174011321042388",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,232591.1,232591.1,513,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441004541,470220.00
08/31/2015 03:00,2,0.000,ALERT,216.00,299.07,59.959,1441004403,"201051344000645","174011321042388",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,230673.0,230673.0,509,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004543,470221.00
08/31/2015 03:00,2,0.000,ALERT,214.19,298.17,59.965,1441004403,"274151322000085","174011321042388",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,509255.5,509255.5,507,0,0,0,L,1151911521,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004545,470222.00
08/31/2015 03:00,2,0.000,ALERT,215.54,297.87,59.944,1441004403,"201051344000651","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,229898.5,229898.5,509,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004547,470223.00
08/31/2015 03:00,2,0.000,ALERT,216.00,299.37,59.959,1441004403,"201051344000867","174011321042388",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,222693.7,222693.7,510,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441004548,470224.00
08/31/2015 03:00,2,0.000,ALERT,215.32,298.77,59.944,1441004403,"201051344001230","174011321042388",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,233404.2,233404.2,512,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004550,470225.00
08/31/2015 03:00,2,0.000,ALERT,216.22,299.97,59.959,1441004403,"201051344000576","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,229776.2,229776.2,512,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004552,470226.00
08/31/2015 03:00,2,0.000,ALERT,215.77,299.97,59.949,1441004403,"201051344000579","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,237024.6,237024.6,508,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441004554,470227.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470228.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470229.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470230.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470231.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470232.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470233.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470234.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470235.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470236.00
08/31/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1441004403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441005283,470237.00
08/31/2015 03:15,2,0.000,ALERT,214.87,298.47,59.970,1441005303,"201051344000955","174011321042388",0.00,21.30,0,296.66,299.97,0.0,0.0,0.000,235293.3,235293.3,513,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441005380,470238.00
08/31/2015 03:15,2,0.000,ALERT,213.51,298.77,59.970,1441005303,"274151322000095","174011321042388",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,534976.9,534976.9,510,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441005382,470239.00
08/31/2015 03:15,2,0.000,ALERT,215.32,299.97,59.959,1441005303,"201051344000868","174011321042388",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,222184.9,222184.9,513,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005384,470240.00
08/31/2015 03:15,2,0.000,ALERT,215.77,299.07,59.981,1441005303,"201051344000853","174011321042388",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,228708.0,228708.0,513,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005386,470241.00
08/31/2015 03:15,2,0.000,ALERT,215.77,299.67,59.970,1441005303,"201051344000582","174011321042388",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,227495.9,227495.9,510,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005388,470242.00
08/31/2015 03:15,2,0.000,ALERT,215.32,299.07,59.949,1441005303,"201051344000469","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,223964.2,223964.2,515,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005390,470243.00
08/31/2015 03:15,2,0.000,ALERT,215.32,299.37,59.975,1441005303,"201051344000988","174011321042388",0.00,21.50,0,295.16,300.87,0.0,0.0,0.000,222929.5,222929.5,513,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005392,470244.00
08/31/2015 03:15,2,0.000,ALERT,215.54,299.07,59.975,1441005303,"201051344001158","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,228541.4,228541.4,513,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005394,470245.00
08/31/2015 03:15,2,0.000,ALERT,215.32,297.87,59.975,1441005303,"201051344001025","174011321042388",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,233221.4,233221.4,509,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441005395,470246.00
08/31/2015 03:15,2,0.000,ALERT,215.32,299.67,59.965,1441005303,"201051344000569","174011321042388",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,236425.0,236425.0,511,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441005397,470247.00
08/31/2015 03:15,2,0.000,ALERT,213.96,296.96,59.965,1441005303,"274151322000094","174011321042388",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,410406.6,410406.6,514,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005399,470248.00
08/31/2015 03:15,2,0.000,ALERT,215.32,299.37,59.965,1441005303,"201051344000458","174011321042388",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,232098.3,232098.3,513,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441005401,470249.00
08/31/2015 03:15,2,0.000,ALERT,213.96,297.87,59.965,1441005303,"274151322000087","174011321042388",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,482996.9,482996.9,512,0,0,0,L,1151911521,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005403,470250.00
08/31/2015 03:15,2,0.000,ALERT,213.51,297.26,59.922,1441005303,"274151322000052","174011321042388",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,516055.4,516055.4,509,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005405,470251.00
08/31/2015 03:15,2,0.000,ALERT,215.54,298.77,60.012,1441005303,"201051344001145","174011321042388",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,236989.1,236989.1,512,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005406,470252.00
08/31/2015 03:15,2,0.000,ALERT,215.54,298.47,59.975,1441005303,"201051344000685","174011321042388",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,235674.2,235674.2,512,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005408,470253.00
08/31/2015 03:15,2,0.000,ALERT,213.51,297.87,59.981,1441005303,"274151322000088","174011321042388",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,495493.4,495493.4,511,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005410,470254.00
08/31/2015 03:15,2,0.000,ALERT,215.54,298.77,59.954,1441005303,"201051344000438","174011321042388",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,235704.6,235704.6,511,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441005412,470255.00
08/31/2015 03:15,2,0.000,ALERT,215.09,298.47,59.970,1441005303,"201051344001135","174011321042388",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,227270.5,227270.5,511,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005414,470256.00
08/31/2015 03:15,2,0.000,ALERT,215.54,298.17,59.975,1441005303,"201051344000417","174011321042388",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,230644.0,230644.0,510,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005415,470257.00
08/31/2015 03:15,2,0.000,ALERT,215.09,299.97,59.965,1441005303,"201051344000594","174011321042388",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,232778.3,232778.3,510,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005417,470258.00
08/31/2015 03:15,2,0.000,ALERT,213.96,297.57,59.965,1441005303,"274151322000083","174011321042388",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,511776.9,511776.9,510,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005419,470259.00
08/31/2015 03:15,2,0.000,ALERT,215.32,298.77,59.965,1441005303,"201051344000585","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,232380.7,232380.7,512,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005421,470260.00
08/31/2015 03:15,2,0.000,ALERT,213.96,297.26,59.965,1441005303,"274151322000054","174011321042388",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,506558.5,506558.5,511,0,0,0,L,1151911521,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005423,470261.00
08/31/2015 03:15,2,0.000,ALERT,215.32,298.17,59.970,1441005303,"201051344001203","174011321042388",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,233090.7,233090.7,513,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005425,470262.00
08/31/2015 03:15,2,0.000,ALERT,214.87,298.17,59.975,1441005303,"201051344000646","174011321042388",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,229158.5,229158.5,513,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441005427,470263.00
08/31/2015 03:15,2,0.000,ALERT,214.64,296.96,59.970,1441005303,"274151322000068","174011321042388",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,409809.0,409809.0,513,0,0,0,L,1151911521,1,124.04,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005429,470264.00
08/31/2015 03:15,2,0.000,ALERT,214.19,297.87,59.933,1441005303,"274151322000076","174011321042388",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,541277.3,541277.3,509,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005430,470265.00
08/31/2015 03:15,2,0.000,ALERT,215.09,298.77,59.981,1441005303,"201051344000890","174011321042388",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,233959.4,233959.4,512,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441005432,470266.00
08/31/2015 03:15,2,0.000,ALERT,215.09,299.07,59.970,1441005303,"201051344000900","174011321042388",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,235055.1,235055.1,516,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005434,470267.00
08/31/2015 03:15,2,0.000,ALERT,215.77,298.47,59.959,1441005303,"201051344000633","174011321042388",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,223718.4,223718.4,514,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005436,470268.00
08/31/2015 03:15,2,0.000,ALERT,215.09,298.77,59.970,1441005303,"201051344000983","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,232028.9,232028.9,511,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005438,470269.00
08/31/2015 03:15,2,0.000,ALERT,215.32,297.87,59.970,1441005303,"201051344000917","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,234352.7,234352.7,512,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005439,470270.00
08/31/2015 03:15,2,0.000,ALERT,215.32,298.17,59.949,1441005303,"201051344000648","174011321042388",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,229613.5,229613.5,511,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005441,470271.00
08/31/2015 03:15,2,0.000,ALERT,215.32,298.47,59.975,1441005303,"201051344001093","174011321042388",0.00,21.50,0,296.66,299.97,0.0,0.0,0.000,232591.1,232591.1,515,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005443,470272.00
08/31/2015 03:15,2,0.000,ALERT,215.77,298.47,59.975,1441005303,"201051344000645","174011321042388",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,230673.0,230673.0,511,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005445,470273.00
08/31/2015 03:15,2,0.000,ALERT,213.29,296.66,59.959,1441005303,"274151322000085","174011321042388",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,509255.5,509255.5,509,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005447,470274.00
08/31/2015 03:15,2,0.000,ALERT,215.09,297.57,59.970,1441005303,"201051344000651","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,229898.5,229898.5,511,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005448,470275.00
08/31/2015 03:15,2,0.000,ALERT,215.32,298.47,59.981,1441005303,"201051344000867","174011321042388",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,222693.7,222693.7,512,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005450,470276.00
08/31/2015 03:15,2,0.000,ALERT,215.32,299.07,59.981,1441005303,"201051344001230","174011321042388",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,233404.2,233404.2,514,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005452,470277.00
08/31/2015 03:15,2,0.000,ALERT,215.54,299.37,59.959,1441005303,"201051344000576","174011321042388",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,229776.2,229776.2,514,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005454,470278.00
08/31/2015 03:15,2,0.000,ALERT,215.32,299.37,59.975,1441005303,"201051344000579","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,237024.6,237024.6,510,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441005456,470279.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470280.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470281.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470282.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470283.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470284.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470285.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470286.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470287.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470288.00
08/31/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1441005303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441006183,470289.00
08/31/2015 03:30,2,0.000,ALERT,214.64,298.47,59.986,1441006203,"201051344000955","174011321042388",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,235293.3,235293.3,515,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441006278,470290.00
08/31/2015 03:30,2,0.000,ALERT,213.74,298.77,59.970,1441006203,"274151322000095","174011321042388",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,534976.9,534976.9,512,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441006280,470291.00
08/31/2015 03:30,2,0.000,ALERT,215.32,300.27,59.970,1441006203,"201051344000868","174011321042388",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,222184.9,222184.9,515,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441006282,470292.00
08/31/2015 03:30,2,0.000,ALERT,215.77,299.37,60.007,1441006203,"201051344000853","174011321042388",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,228708.0,228708.0,515,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006283,470293.00
08/31/2015 03:30,2,0.000,ALERT,215.54,299.07,59.975,1441006203,"201051344000582","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,227495.9,227495.9,512,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006285,470294.00
08/31/2015 03:30,2,0.000,ALERT,215.32,299.37,59.981,1441006203,"201051344000469","174011321042388",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,223964.2,223964.2,517,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006287,470295.00
08/31/2015 03:30,2,0.000,ALERT,215.32,299.37,59.996,1441006203,"201051344000988","174011321042388",0.00,21.30,0,294.56,301.17,0.0,0.0,0.000,222929.5,222929.5,515,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006289,470296.00
08/31/2015 03:30,2,0.000,ALERT,215.54,299.37,59.981,1441006203,"201051344001158","174011321042388",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,228541.4,228541.4,515,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006291,470297.00
08/31/2015 03:30,2,0.000,ALERT,215.32,300.27,59.965,1441006203,"201051344000569","174011321042388",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,236425.0,236425.0,513,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006294,470298.00
08/31/2015 03:30,2,0.000,ALERT,213.96,297.26,59.970,1441006203,"274151322000094","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,410406.6,410406.6,516,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441006295,470299.00
08/31/2015 03:30,2,0.000,ALERT,215.32,299.67,59.981,1441006203,"201051344000458","174011321042388",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,232098.3,232098.3,515,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006297,470300.00
08/31/2015 03:30,2,0.000,ALERT,213.96,297.87,59.959,1441006203,"274151322000087","174011321042388",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,482996.9,482996.9,514,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006299,470301.00
08/31/2015 03:30,2,0.000,ALERT,213.51,296.96,59.965,1441006203,"274151322000052","174011321042388",0.00,21.80,0,294.56,300.27,0.0,0.0,0.000,516055.4,516055.4,511,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006301,470302.00
08/31/2015 03:30,2,0.000,ALERT,215.09,298.17,59.965,1441006203,"201051344001145","174011321042388",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,236989.1,236989.1,514,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006303,470303.00
08/31/2015 03:30,2,0.000,ALERT,215.32,298.17,59.965,1441006203,"201051344000685","174011321042388",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,235674.2,235674.2,514,0,0,0,L,1122011218,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006305,470304.00
08/31/2015 03:30,2,0.000,ALERT,213.51,297.87,59.965,1441006203,"274151322000088","174011321042388",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,495493.4,495493.4,513,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006306,470305.00
08/31/2015 03:30,2,0.000,ALERT,215.09,298.17,59.965,1441006203,"201051344000438","174011321042388",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,235704.6,235704.6,513,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441006308,470306.00
08/31/2015 03:30,2,0.000,ALERT,214.64,297.87,59.965,1441006203,"201051344001135","174011321042388",0.00,21.00,0,295.76,301.17,0.0,0.0,0.000,227270.5,227270.5,513,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006310,470307.00
08/31/2015 03:30,2,0.000,ALERT,215.09,297.26,59.996,1441006203,"201051344000417","174011321042388",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,230644.0,230644.0,512,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441006312,470308.00
08/31/2015 03:30,2,0.000,ALERT,215.09,299.97,59.970,1441006203,"201051344000594","174011321042388",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,232778.3,232778.3,512,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006314,470309.00
08/31/2015 03:30,2,0.000,ALERT,213.96,297.87,59.965,1441006203,"274151322000083","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,511776.9,511776.9,512,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006315,470310.00
