ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 03:30,2,0.000,ALERT,215.09,298.17,59.996,1441006203,"201051344000585","174011321042388",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,232380.7,232380.7,514,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006317,470311.00
08/31/2015 03:30,2,0.000,ALERT,213.96,298.17,59.970,1441006203,"274151322000054","174011321042388",0.00,22.30,0,294.86,300.57,0.0,0.0,0.000,506558.5,506558.5,513,0,0,0,L,1151911521,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006319,470312.00
08/31/2015 03:30,2,0.000,ALERT,215.09,297.87,59.959,1441006203,"201051344001203","174011321042388",0.00,21.00,0,295.76,302.37,0.0,0.0,0.000,233090.7,233090.7,515,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006321,470313.00
08/31/2015 03:30,2,0.000,ALERT,214.64,298.17,59.981,1441006203,"201051344000646","174011321042388",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,229158.5,229158.5,515,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006322,470314.00
08/31/2015 03:30,2,0.000,ALERT,214.64,296.66,59.959,1441006203,"274151322000068","174011321042388",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,409809.0,409809.0,515,0,0,0,L,1151911521,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006324,470315.00
08/31/2015 03:30,2,0.000,ALERT,214.64,298.17,59.970,1441006203,"274151322000076","174011321042388",0.00,21.50,0,294.86,299.67,0.0,0.0,0.000,541277.3,541277.3,511,0,0,0,L,1151911521,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006326,470316.00
08/31/2015 03:30,2,0.000,ALERT,214.87,298.77,59.954,1441006203,"201051344000890","174011321042388",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,233959.4,233959.4,514,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006328,470317.00
08/31/2015 03:30,2,0.000,ALERT,215.32,299.67,59.981,1441006203,"201051344000900","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,235055.1,235055.1,518,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006330,470318.00
08/31/2015 03:30,2,0.000,ALERT,216.00,299.07,59.981,1441006203,"201051344000633","174011321042388",0.00,20.70,0,294.86,301.17,0.0,0.0,0.000,223718.4,223718.4,516,0,0,0,L,1122011218,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006332,470319.00
08/31/2015 03:30,2,0.000,ALERT,215.54,299.67,59.970,1441006203,"201051344000983","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,232028.9,232028.9,513,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006333,470320.00
08/31/2015 03:30,2,0.000,ALERT,215.09,297.87,59.970,1441006203,"201051344000917","174011321042388",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,234352.7,234352.7,514,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441006335,470321.00
08/31/2015 03:30,2,0.000,ALERT,215.77,299.37,59.970,1441006203,"201051344000648","174011321042388",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,229613.5,229613.5,513,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006337,470322.00
08/31/2015 03:30,2,0.000,ALERT,215.09,298.17,59.975,1441006203,"201051344001093","174011321042388",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,232591.1,232591.1,517,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006339,470323.00
08/31/2015 03:30,2,0.000,ALERT,215.77,299.37,59.970,1441006203,"201051344000645","174011321042388",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,230673.0,230673.0,513,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006341,470324.00
08/31/2015 03:30,2,0.000,ALERT,214.19,297.87,59.970,1441006203,"274151322000085","174011321042388",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,509255.5,509255.5,511,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441006342,470325.00
08/31/2015 03:30,2,0.000,ALERT,215.32,297.87,59.986,1441006203,"201051344000651","174011321042388",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,229898.5,229898.5,513,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006344,470326.00
08/31/2015 03:30,2,0.000,ALERT,215.77,299.37,60.007,1441006203,"201051344000867","174011321042388",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,222693.7,222693.7,514,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441006346,470327.00
08/31/2015 03:30,2,0.000,ALERT,214.87,298.77,59.954,1441006203,"201051344001230","174011321042388",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,233404.2,233404.2,516,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006348,470328.00
08/31/2015 03:30,2,0.000,ALERT,215.77,299.97,60.007,1441006203,"201051344000576","174011321042388",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,229776.2,229776.2,516,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006350,470329.00
08/31/2015 03:30,2,0.000,ALERT,215.32,300.27,59.986,1441006203,"201051344000579","174011321042388",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,237024.6,237024.6,512,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006351,470330.00
08/31/2015 03:30,2,0.000,ALERT,215.09,297.87,59.986,1441006203,"201051344001025","174011321042388",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,233221.4,233221.4,511,0,0,0,L,1122011218,2,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441006365,470331.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470332.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470333.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470334.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470335.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470336.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470337.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470338.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470339.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470340.00
08/31/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1441006203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007083,470341.00
08/31/2015 03:45,2,0.000,ALERT,214.41,297.87,59.965,1441007103,"201051344000955","174011321042388",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,235293.3,235293.3,517,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007179,470342.00
08/31/2015 03:45,2,0.000,ALERT,213.74,299.07,59.965,1441007103,"274151322000095","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,534976.9,534976.9,514,0,0,0,L,1151911521,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007180,470343.00
08/31/2015 03:45,2,0.000,ALERT,215.32,300.27,59.965,1441007103,"201051344000868","174011321042388",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,222184.9,222184.9,517,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007182,470344.00
08/31/2015 03:45,2,0.000,ALERT,216.00,299.67,59.965,1441007103,"201051344000853","174011321042388",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,228708.0,228708.0,517,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007184,470345.00
08/31/2015 03:45,2,0.000,ALERT,215.09,298.47,59.975,1441007103,"201051344000582","174011321042388",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,227495.9,227495.9,514,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007186,470346.00
08/31/2015 03:45,2,0.000,ALERT,215.32,299.37,59.959,1441007103,"201051344000469","174011321042388",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,223964.2,223964.2,519,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007188,470347.00
08/31/2015 03:45,2,0.000,ALERT,215.32,299.67,59.965,1441007103,"201051344000988","174011321042388",0.00,21.00,0,295.16,301.17,0.0,0.0,0.000,222929.5,222929.5,517,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007190,470348.00
08/31/2015 03:45,2,0.000,ALERT,215.54,299.37,59.981,1441007103,"201051344001158","174011321042388",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,228541.4,228541.4,517,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007192,470349.00
08/31/2015 03:45,2,0.000,ALERT,214.64,297.26,59.970,1441007103,"201051344001025","174011321042388",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,233221.4,233221.4,513,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007193,470350.00
08/31/2015 03:45,2,0.000,ALERT,215.32,300.27,59.981,1441007103,"201051344000569","174011321042388",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,236425.0,236425.0,515,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007195,470351.00
08/31/2015 03:45,2,0.000,ALERT,213.51,297.26,59.933,1441007103,"274151322000094","174011321042388",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,410406.6,410406.6,518,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007197,470352.00
08/31/2015 03:45,2,0.000,ALERT,215.32,299.97,59.954,1441007103,"201051344000458","174011321042388",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,232098.3,232098.3,517,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007199,470353.00
08/31/2015 03:45,2,0.000,ALERT,213.74,296.96,59.959,1441007103,"274151322000087","174011321042388",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,482996.9,482996.9,516,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007201,470354.00
08/31/2015 03:45,2,0.000,ALERT,213.74,298.17,59.986,1441007103,"274151322000052","174011321042388",0.00,21.50,0,295.16,299.97,0.0,0.0,0.000,516055.4,516055.4,513,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007203,470355.00
08/31/2015 03:45,2,0.000,ALERT,215.09,298.47,59.975,1441007103,"201051344001145","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,236989.1,236989.1,516,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007204,470356.00
08/31/2015 03:45,2,0.000,ALERT,215.32,298.17,59.991,1441007103,"201051344000685","174011321042388",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,235674.2,235674.2,516,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007206,470357.00
08/31/2015 03:45,2,0.000,ALERT,213.51,298.47,59.986,1441007103,"274151322000088","174011321042388",0.00,21.80,0,295.46,299.67,0.0,0.0,0.000,495493.4,495493.4,515,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007208,470358.00
08/31/2015 03:45,2,0.000,ALERT,215.09,298.17,59.949,1441007103,"201051344000438","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,235704.6,235704.6,515,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007210,470359.00
08/31/2015 03:45,2,0.000,ALERT,214.64,298.17,59.965,1441007103,"201051344001135","174011321042388",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,227270.5,227270.5,515,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007212,470360.00
08/31/2015 03:45,2,0.000,ALERT,215.09,297.57,59.991,1441007103,"201051344000417","174011321042388",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,230644.0,230644.0,514,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007213,470361.00
08/31/2015 03:45,2,0.000,ALERT,215.32,300.57,59.975,1441007103,"201051344000594","174011321042388",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,232778.3,232778.3,514,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007215,470362.00
08/31/2015 03:45,2,0.000,ALERT,213.74,298.17,59.981,1441007103,"274151322000083","174011321042388",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,511776.9,511776.9,514,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007217,470363.00
08/31/2015 03:45,2,0.000,ALERT,215.09,298.17,59.986,1441007103,"201051344000585","174011321042388",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,232380.7,232380.7,516,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007219,470364.00
08/31/2015 03:45,2,0.000,ALERT,213.74,298.17,60.007,1441007103,"274151322000054","174011321042388",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,506558.5,506558.5,515,0,0,0,L,1151911521,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007220,470365.00
08/31/2015 03:45,2,0.000,ALERT,214.87,297.87,59.986,1441007103,"201051344001203","174011321042388",0.00,20.70,0,295.76,301.47,0.0,0.0,0.000,233090.7,233090.7,517,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007222,470366.00
08/31/2015 03:45,2,0.000,ALERT,214.41,297.87,59.959,1441007103,"201051344000646","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,229158.5,229158.5,517,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007224,470367.00
08/31/2015 03:45,2,0.000,ALERT,214.41,297.26,59.949,1441007103,"274151322000068","174011321042388",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,409809.0,409809.0,517,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007226,470368.00
08/31/2015 03:45,2,0.000,ALERT,214.19,298.17,59.981,1441007103,"274151322000076","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,541277.3,541277.3,513,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007228,470369.00
08/31/2015 03:45,2,0.000,ALERT,214.87,298.47,59.981,1441007103,"201051344000890","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,233959.4,233959.4,516,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007230,470370.00
08/31/2015 03:45,2,0.000,ALERT,215.54,300.27,59.996,1441007103,"201051344000900","174011321042388",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,235055.1,235055.1,520,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007231,470371.00
08/31/2015 03:45,2,0.000,ALERT,216.22,299.67,59.996,1441007103,"201051344000633","174011321042388",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,223718.4,223718.4,518,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007233,470372.00
08/31/2015 03:45,2,0.000,ALERT,215.54,300.27,59.949,1441007103,"201051344000983","174011321042388",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,232028.9,232028.9,515,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007235,470373.00
08/31/2015 03:45,2,0.000,ALERT,215.09,297.87,59.975,1441007103,"201051344000917","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,234352.7,234352.7,516,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007237,470374.00
08/31/2015 03:45,2,0.000,ALERT,216.00,299.67,59.981,1441007103,"201051344000648","174011321042388",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,229613.5,229613.5,515,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007239,470375.00
08/31/2015 03:45,2,0.000,ALERT,214.87,298.17,59.981,1441007103,"201051344001093","174011321042388",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,232591.1,232591.1,519,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007240,470376.00
08/31/2015 03:45,2,0.000,ALERT,216.00,299.67,59.981,1441007103,"201051344000645","174011321042388",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,230673.0,230673.0,515,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007242,470377.00
08/31/2015 03:45,2,0.000,ALERT,213.74,297.87,59.986,1441007103,"274151322000085","174011321042388",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,509255.5,509255.5,513,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007244,470378.00
08/31/2015 03:45,2,0.000,ALERT,215.09,297.57,59.975,1441007103,"201051344000651","174011321042388",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,229898.5,229898.5,515,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007246,470379.00
08/31/2015 03:45,2,0.000,ALERT,215.77,299.67,59.944,1441007103,"201051344000867","174011321042388",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,222693.7,222693.7,516,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007248,470380.00
08/31/2015 03:45,2,0.000,ALERT,215.09,298.77,59.975,1441007103,"201051344001230","174011321042388",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,233404.2,233404.2,518,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441007249,470381.00
08/31/2015 03:45,2,0.000,ALERT,216.00,300.57,59.970,1441007103,"201051344000576","174011321042388",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,229776.2,229776.2,518,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007251,470382.00
08/31/2015 03:45,2,0.000,ALERT,215.54,300.27,59.981,1441007103,"201051344000579","174011321042388",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,237024.6,237024.6,514,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441007253,470383.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470384.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470385.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470386.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470387.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470388.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470389.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470390.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470391.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470392.00
08/31/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1441007103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441007983,470393.00
08/31/2015 04:00,2,0.000,ALERT,213.96,297.26,59.949,1441008003,"201051344000955","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,235293.3,235293.3,519,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008080,470394.00
08/31/2015 04:00,2,0.000,ALERT,213.74,298.77,59.949,1441008003,"274151322000095","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,534976.9,534976.9,516,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008082,470395.00
08/31/2015 04:00,2,0.000,ALERT,215.32,300.27,59.959,1441008003,"201051344000868","174011321042388",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,222184.9,222184.9,519,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008083,470396.00
08/31/2015 04:00,2,0.000,ALERT,215.77,299.37,59.954,1441008003,"201051344000853","174011321042388",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,228708.0,228708.0,519,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008085,470397.00
08/31/2015 04:00,2,0.000,ALERT,214.87,298.47,59.954,1441008003,"201051344000582","174011321042388",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,227495.9,227495.9,516,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008087,470398.00
08/31/2015 04:00,2,0.000,ALERT,215.09,299.07,59.954,1441008003,"201051344000469","174011321042388",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,223964.2,223964.2,521,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008089,470399.00
08/31/2015 04:00,2,0.000,ALERT,215.09,299.67,59.954,1441008003,"201051344000988","174011321042388",0.00,21.00,0,295.46,301.47,0.0,0.0,0.000,222929.5,222929.5,519,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008091,470400.00
08/31/2015 04:00,2,0.000,ALERT,215.09,299.07,59.954,1441008003,"201051344001158","174011321042388",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,228541.4,228541.4,519,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008093,470401.00
08/31/2015 04:00,2,0.000,ALERT,214.19,296.66,59.949,1441008003,"201051344001025","174011321042388",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,233221.4,233221.4,515,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008095,470402.00
08/31/2015 04:00,2,0.000,ALERT,215.09,299.97,59.949,1441008003,"201051344000569","174011321042388",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,236425.0,236425.0,517,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008097,470403.00
08/31/2015 04:00,2,0.000,ALERT,213.51,297.26,59.944,1441008003,"274151322000094","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,410406.6,410406.6,520,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008099,470404.00
08/31/2015 04:00,2,0.000,ALERT,214.87,299.07,59.959,1441008003,"201051344000458","174011321042388",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,232098.3,232098.3,519,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008101,470405.00
08/31/2015 04:00,2,0.000,ALERT,213.74,296.66,59.954,1441008003,"274151322000087","174011321042388",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,482996.9,482996.9,518,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008103,470406.00
08/31/2015 04:00,2,0.000,ALERT,213.29,298.17,59.954,1441008003,"274151322000052","174011321042388",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,516055.4,516055.4,515,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008105,470407.00
08/31/2015 04:00,2,0.000,ALERT,214.64,297.57,59.965,1441008003,"201051344001145","174011321042388",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,236989.1,236989.1,518,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008106,470408.00
08/31/2015 04:00,2,0.000,ALERT,214.87,297.57,59.965,1441008003,"201051344000685","174011321042388",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,235674.2,235674.2,518,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008108,470409.00
08/31/2015 04:00,2,0.000,ALERT,213.06,297.87,59.954,1441008003,"274151322000088","174011321042388",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,495493.4,495493.4,517,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008110,470410.00
08/31/2015 04:00,2,0.000,ALERT,214.64,297.57,59.970,1441008003,"201051344000438","174011321042388",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,235704.6,235704.6,517,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008112,470411.00
08/31/2015 04:00,2,0.000,ALERT,214.41,297.57,59.949,1441008003,"201051344001135","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,227270.5,227270.5,517,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008114,470412.00
08/31/2015 04:00,2,0.000,ALERT,214.64,296.96,59.954,1441008003,"201051344000417","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,230644.0,230644.0,516,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008115,470413.00
08/31/2015 04:00,2,0.000,ALERT,214.64,299.67,59.959,1441008003,"201051344000594","174011321042388",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,232778.3,232778.3,516,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008117,470414.00
08/31/2015 04:00,2,0.000,ALERT,213.51,298.17,59.959,1441008003,"274151322000083","174011321042388",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,511776.9,511776.9,516,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008119,470415.00
08/31/2015 04:00,2,0.000,ALERT,214.87,297.87,59.959,1441008003,"201051344000585","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,232380.7,232380.7,518,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008121,470416.00
08/31/2015 04:00,2,0.000,ALERT,213.29,298.47,59.949,1441008003,"274151322000054","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,506558.5,506558.5,517,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008122,470417.00
08/31/2015 04:00,2,0.000,ALERT,214.64,297.26,59.954,1441008003,"201051344001203","174011321042388",0.00,20.70,0,296.06,301.47,0.0,0.0,0.000,233090.7,233090.7,519,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008124,470418.00
08/31/2015 04:00,2,0.000,ALERT,214.19,297.26,59.954,1441008003,"201051344000646","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,229158.5,229158.5,519,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008126,470419.00
08/31/2015 04:00,2,0.000,ALERT,214.19,296.96,59.954,1441008003,"274151322000068","174011321042388",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,409809.0,409809.0,519,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008128,470420.00
08/31/2015 04:00,2,0.000,ALERT,214.19,297.57,59.954,1441008003,"274151322000076","174011321042388",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,541277.3,541277.3,515,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008130,470421.00
08/31/2015 04:00,2,0.000,ALERT,214.41,297.87,59.954,1441008003,"201051344000890","174011321042388",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,233959.4,233959.4,518,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008132,470422.00
08/31/2015 04:00,2,0.000,ALERT,215.09,299.07,59.975,1441008003,"201051344000900","174011321042388",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,235055.1,235055.1,522,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008134,470423.00
08/31/2015 04:00,2,0.000,ALERT,215.54,298.77,59.938,1441008003,"201051344000633","174011321042388",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,223718.4,223718.4,520,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008135,470424.00
08/31/2015 04:00,2,0.000,ALERT,215.09,299.37,59.949,1441008003,"201051344000983","174011321042388",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,232028.9,232028.9,517,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008137,470425.00
08/31/2015 04:00,2,0.000,ALERT,214.64,297.26,59.954,1441008003,"201051344000917","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,234352.7,234352.7,518,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008139,470426.00
08/31/2015 04:00,2,0.000,ALERT,215.32,298.77,59.944,1441008003,"201051344000648","174011321042388",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,229613.5,229613.5,517,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008141,470427.00
08/31/2015 04:00,2,0.000,ALERT,214.41,297.57,59.954,1441008003,"201051344001093","174011321042388",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,232591.1,232591.1,521,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008143,470428.00
08/31/2015 04:00,2,0.000,ALERT,215.32,299.07,59.959,1441008003,"201051344000645","174011321042388",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,230673.0,230673.0,517,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008144,470429.00
08/31/2015 04:00,2,0.000,ALERT,213.74,297.57,59.917,1441008003,"274151322000085","174011321042388",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,509255.5,509255.5,515,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441008146,470430.00
08/31/2015 04:00,2,0.000,ALERT,214.87,296.96,59.965,1441008003,"201051344000651","174011321042388",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,229898.5,229898.5,517,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008148,470431.00
08/31/2015 04:00,2,0.000,ALERT,215.54,299.37,59.970,1441008003,"201051344000867","174011321042388",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,222693.7,222693.7,518,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008150,470432.00
08/31/2015 04:00,2,0.000,ALERT,214.64,298.17,59.970,1441008003,"201051344001230","174011321042388",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,233404.2,233404.2,520,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008152,470433.00
08/31/2015 04:00,2,0.000,ALERT,215.77,300.27,59.970,1441008003,"201051344000576","174011321042388",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,229776.2,229776.2,520,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008154,470434.00
08/31/2015 04:00,2,0.000,ALERT,215.09,300.27,59.965,1441008003,"201051344000579","174011321042388",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,237024.6,237024.6,516,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008156,470435.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470436.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470437.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470438.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470439.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470440.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470441.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470442.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470443.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470444.00
08/31/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1441008003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441008883,470445.00
08/31/2015 04:15,2,0.000,ALERT,213.74,297.87,59.981,1441008903,"201051344000955","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,235293.3,235293.3,521,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008979,470446.00
08/31/2015 04:15,2,0.000,ALERT,213.74,297.26,59.959,1441008903,"274151322000095","174011321042388",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,534976.9,534976.9,518,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008981,470447.00
08/31/2015 04:15,2,0.000,ALERT,214.87,299.37,59.981,1441008903,"201051344000868","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,222184.9,222184.9,521,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008982,470448.00
08/31/2015 04:15,2,0.000,ALERT,215.54,298.77,59.970,1441008903,"201051344000853","174011321042388",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,228708.0,228708.0,521,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008984,470449.00
08/31/2015 04:15,2,0.000,ALERT,214.64,298.47,59.986,1441008903,"201051344000582","174011321042388",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,227495.9,227495.9,518,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008986,470450.00
08/31/2015 04:15,2,0.000,ALERT,215.09,298.77,59.981,1441008903,"201051344000469","174011321042388",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,223964.2,223964.2,523,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008988,470451.00
08/31/2015 04:15,2,0.000,ALERT,214.87,298.77,59.970,1441008903,"201051344000988","174011321042388",0.00,20.70,0,294.86,301.17,0.0,0.0,0.000,222929.5,222929.5,521,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008990,470452.00
08/31/2015 04:15,2,0.000,ALERT,215.09,298.77,59.975,1441008903,"201051344001158","174011321042388",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,228541.4,228541.4,521,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008991,470453.00
08/31/2015 04:15,2,0.000,ALERT,213.96,297.26,59.975,1441008903,"201051344001025","174011321042388",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,233221.4,233221.4,517,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008993,470454.00
08/31/2015 04:15,2,0.000,ALERT,215.09,299.67,59.970,1441008903,"201051344000569","174011321042388",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,236425.0,236425.0,519,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008995,470455.00
08/31/2015 04:15,2,0.000,ALERT,213.74,295.46,59.970,1441008903,"274151322000094","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,410406.6,410406.6,522,0,0,0,L,1151911521,1,121.55,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008997,470456.00
08/31/2015 04:15,2,0.000,ALERT,214.87,299.07,59.975,1441008903,"201051344000458","174011321042388",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,232098.3,232098.3,521,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441008999,470457.00
08/31/2015 04:15,2,0.000,ALERT,213.96,296.06,59.981,1441008903,"274151322000087","174011321042388",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,482996.9,482996.9,520,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009001,470458.00
08/31/2015 04:15,2,0.000,ALERT,213.96,296.06,59.975,1441008903,"274151322000052","174011321042388",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,516055.4,516055.4,517,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009002,470459.00
08/31/2015 04:15,2,0.000,ALERT,214.41,298.17,59.981,1441008903,"201051344001145","174011321042388",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,236989.1,236989.1,520,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009004,470460.00
