ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 04:15,2,0.000,ALERT,214.41,298.17,59.975,1441008903,"201051344000685","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,235674.2,235674.2,520,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009006,470461.00
08/31/2015 04:15,2,0.000,ALERT,213.51,296.66,59.975,1441008903,"274151322000088","174011321042388",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,495493.4,495493.4,519,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009008,470462.00
08/31/2015 04:15,2,0.000,ALERT,214.19,298.17,59.981,1441008903,"201051344000438","174011321042388",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,235704.6,235704.6,519,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009010,470463.00
08/31/2015 04:15,2,0.000,ALERT,213.96,298.17,59.991,1441008903,"201051344001135","174011321042388",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,227270.5,227270.5,519,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009011,470464.00
08/31/2015 04:15,2,0.000,ALERT,214.41,297.57,60.012,1441008903,"201051344000417","174011321042388",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,230644.0,230644.0,518,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009013,470465.00
08/31/2015 04:15,2,0.000,ALERT,215.09,299.97,59.970,1441008903,"201051344000594","174011321042388",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,232778.3,232778.3,518,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009015,470466.00
08/31/2015 04:15,2,0.000,ALERT,214.19,297.26,59.970,1441008903,"274151322000083","174011321042388",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,511776.9,511776.9,518,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009017,470467.00
08/31/2015 04:15,2,0.000,ALERT,214.19,298.47,59.991,1441008903,"201051344000585","174011321042388",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,232380.7,232380.7,520,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009019,470468.00
08/31/2015 04:15,2,0.000,ALERT,213.96,297.57,59.938,1441008903,"274151322000054","174011321042388",0.00,21.80,0,294.56,300.27,0.0,0.0,0.000,506558.5,506558.5,519,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009020,470469.00
08/31/2015 04:15,2,0.000,ALERT,214.19,297.57,59.975,1441008903,"201051344001203","174011321042388",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,233090.7,233090.7,521,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009022,470470.00
08/31/2015 04:15,2,0.000,ALERT,213.74,297.57,59.970,1441008903,"201051344000646","174011321042388",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,229158.5,229158.5,521,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009025,470471.00
08/31/2015 04:15,2,0.000,ALERT,214.41,295.46,59.965,1441008903,"274151322000068","174011321042388",0.00,21.80,0,293.66,298.77,0.0,0.0,0.000,409809.0,409809.0,521,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009026,470472.00
08/31/2015 04:15,2,0.000,ALERT,214.19,296.36,59.970,1441008903,"274151322000076","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,541277.3,541277.3,517,0,0,0,L,1151911521,1,122.23,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009028,470473.00
08/31/2015 04:15,2,0.000,ALERT,213.74,298.17,59.975,1441008903,"201051344000890","174011321042388",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,233959.4,233959.4,520,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009030,470474.00
08/31/2015 04:15,2,0.000,ALERT,215.09,299.37,60.012,1441008903,"201051344000900","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,235055.1,235055.1,524,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009032,470475.00
08/31/2015 04:15,2,0.000,ALERT,215.77,298.77,59.970,1441008903,"201051344000633","174011321042388",0.00,20.30,0,295.16,301.17,0.0,0.0,0.000,223718.4,223718.4,522,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009034,470476.00
08/31/2015 04:15,2,0.000,ALERT,215.32,299.67,59.970,1441008903,"201051344000983","174011321042388",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,232028.9,232028.9,519,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009035,470477.00
08/31/2015 04:15,2,0.000,ALERT,214.19,297.87,60.002,1441008903,"201051344000917","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,234352.7,234352.7,520,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009037,470478.00
08/31/2015 04:15,2,0.000,ALERT,215.54,298.77,59.975,1441008903,"201051344000648","174011321042388",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,229613.5,229613.5,519,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009039,470479.00
08/31/2015 04:15,2,0.000,ALERT,213.96,297.87,59.975,1441008903,"201051344001093","174011321042388",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,232591.1,232591.1,523,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009041,470480.00
08/31/2015 04:15,2,0.000,ALERT,215.77,299.37,59.975,1441008903,"201051344000645","174011321042388",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,230673.0,230673.0,519,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009043,470481.00
08/31/2015 04:15,2,0.000,ALERT,213.96,296.06,59.965,1441008903,"274151322000085","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,509255.5,509255.5,517,0,0,0,L,1151911521,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009044,470482.00
08/31/2015 04:15,2,0.000,ALERT,214.19,297.26,59.970,1441008903,"201051344000651","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,229898.5,229898.5,519,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009046,470483.00
08/31/2015 04:15,2,0.000,ALERT,215.54,299.07,60.002,1441008903,"201051344000867","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,222693.7,222693.7,520,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009048,470484.00
08/31/2015 04:15,2,0.000,ALERT,213.96,297.87,59.959,1441008903,"201051344001230","174011321042388",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,233404.2,233404.2,522,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009050,470485.00
08/31/2015 04:15,2,0.000,ALERT,215.77,299.67,59.965,1441008903,"201051344000576","174011321042388",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,229776.2,229776.2,522,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009052,470486.00
08/31/2015 04:15,2,0.000,ALERT,215.32,299.97,59.981,1441008903,"201051344000579","174011321042388",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,237024.6,237024.6,518,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009053,470487.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470488.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470489.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470490.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470491.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470492.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470493.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470494.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470495.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470496.00
08/31/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1441008903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441009783,470497.00
08/31/2015 04:30,2,0.000,ALERT,214.19,297.87,59.965,1441009803,"201051344000955","174011321042388",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,235293.3,235293.3,523,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009879,470498.00
08/31/2015 04:30,2,0.000,ALERT,213.96,298.77,59.959,1441009803,"274151322000095","174011321042388",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,534976.9,534976.9,520,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009880,470499.00
08/31/2015 04:30,2,0.000,ALERT,215.54,300.57,59.970,1441009803,"201051344000868","174011321042388",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,222184.9,222184.9,523,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009882,470500.00
08/31/2015 04:30,2,0.000,ALERT,216.22,299.97,59.965,1441009803,"201051344000853","174011321042388",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,228708.0,228708.0,523,0,0,0,L,1122011218,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009884,470501.00
08/31/2015 04:30,2,0.000,ALERT,215.32,298.77,59.981,1441009803,"201051344000582","174011321042388",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,227495.9,227495.9,520,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009886,470502.00
08/31/2015 04:30,2,0.000,ALERT,215.54,299.67,59.959,1441009803,"201051344000469","174011321042388",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,223964.2,223964.2,525,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009888,470503.00
08/31/2015 04:30,2,0.000,ALERT,215.54,299.97,59.959,1441009803,"201051344000988","174011321042388",0.00,20.70,0,294.56,301.47,0.0,0.0,0.000,222929.5,222929.5,523,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009890,470504.00
08/31/2015 04:30,2,0.000,ALERT,215.77,299.67,59.975,1441009803,"201051344001158","174011321042388",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,228541.4,228541.4,523,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009892,470505.00
08/31/2015 04:30,2,0.000,ALERT,214.64,297.26,59.970,1441009803,"201051344001025","174011321042388",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,233221.4,233221.4,519,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009894,470506.00
08/31/2015 04:30,2,0.000,ALERT,215.54,300.27,59.970,1441009803,"201051344000569","174011321042388",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,236425.0,236425.0,521,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009895,470507.00
08/31/2015 04:30,2,0.000,ALERT,214.19,297.57,59.970,1441009803,"274151322000094","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,410406.6,410406.6,524,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009897,470508.00
08/31/2015 04:30,2,0.000,ALERT,215.54,299.97,59.954,1441009803,"201051344000458","174011321042388",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,232098.3,232098.3,523,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009899,470509.00
08/31/2015 04:30,2,0.000,ALERT,213.96,296.66,59.965,1441009803,"274151322000087","174011321042388",0.00,21.80,0,293.66,299.07,0.0,0.0,0.000,482996.9,482996.9,522,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009901,470510.00
08/31/2015 04:30,2,0.000,ALERT,213.96,298.47,59.975,1441009803,"274151322000052","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,516055.4,516055.4,519,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009902,470511.00
08/31/2015 04:30,2,0.000,ALERT,214.87,298.47,59.970,1441009803,"201051344001145","174011321042388",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,236989.1,236989.1,522,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009904,470512.00
08/31/2015 04:30,2,0.000,ALERT,215.09,297.87,59.965,1441009803,"201051344000685","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,235674.2,235674.2,522,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009906,470513.00
08/31/2015 04:30,2,0.000,ALERT,213.74,297.87,59.949,1441009803,"274151322000088","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,495493.4,495493.4,521,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009908,470514.00
08/31/2015 04:30,2,0.000,ALERT,214.87,298.17,59.949,1441009803,"201051344000438","174011321042388",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,235704.6,235704.6,521,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009910,470515.00
08/31/2015 04:30,2,0.000,ALERT,214.41,297.87,59.970,1441009803,"201051344001135","174011321042388",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,227270.5,227270.5,521,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009912,470516.00
08/31/2015 04:30,2,0.000,ALERT,214.87,297.26,59.965,1441009803,"201051344000417","174011321042388",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,230644.0,230644.0,520,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009913,470517.00
08/31/2015 04:30,2,0.000,ALERT,215.32,300.87,59.996,1441009803,"201051344000594","174011321042388",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,232778.3,232778.3,520,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009915,470518.00
08/31/2015 04:30,2,0.000,ALERT,214.19,298.17,59.970,1441009803,"274151322000083","174011321042388",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,511776.9,511776.9,520,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009917,470519.00
08/31/2015 04:30,2,0.000,ALERT,215.09,298.17,59.975,1441009803,"201051344000585","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,232380.7,232380.7,522,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009919,470520.00
08/31/2015 04:30,2,0.000,ALERT,213.96,297.26,59.959,1441009803,"274151322000054","174011321042388",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,506558.5,506558.5,521,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009920,470521.00
08/31/2015 04:30,2,0.000,ALERT,214.87,297.87,59.970,1441009803,"201051344001203","174011321042388",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,233090.7,233090.7,523,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009922,470522.00
08/31/2015 04:30,2,0.000,ALERT,214.41,297.87,59.970,1441009803,"201051344000646","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,229158.5,229158.5,523,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009924,470523.00
08/31/2015 04:30,2,0.000,ALERT,214.64,297.57,59.975,1441009803,"274151322000068","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,409809.0,409809.0,523,0,0,0,L,1151911521,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009926,470524.00
08/31/2015 04:30,2,0.000,ALERT,214.64,297.87,59.970,1441009803,"274151322000076","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,541277.3,541277.3,519,0,0,0,L,1151911521,1,123.59,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009928,470525.00
08/31/2015 04:30,2,0.000,ALERT,214.64,298.47,59.970,1441009803,"201051344000890","174011321042388",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,233959.4,233959.4,522,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009930,470526.00
08/31/2015 04:30,2,0.000,ALERT,215.09,299.67,59.981,1441009803,"201051344000900","174011321042388",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,235055.1,235055.1,526,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009931,470527.00
08/31/2015 04:30,2,0.000,ALERT,216.00,299.37,59.975,1441009803,"201051344000633","174011321042388",0.00,20.00,0,295.16,301.17,0.0,0.0,0.000,223718.4,223718.4,524,0,0,0,L,1122011218,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009933,470528.00
08/31/2015 04:30,2,0.000,ALERT,215.54,300.27,59.933,1441009803,"201051344000983","174011321042388",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,232028.9,232028.9,521,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009935,470529.00
08/31/2015 04:30,2,0.000,ALERT,215.09,297.57,59.938,1441009803,"201051344000917","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,234352.7,234352.7,522,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009937,470530.00
08/31/2015 04:30,2,0.000,ALERT,216.00,299.67,59.975,1441009803,"201051344000648","174011321042388",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,229613.5,229613.5,521,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009939,470531.00
08/31/2015 04:30,2,0.000,ALERT,214.87,298.17,59.981,1441009803,"201051344001093","174011321042388",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,232591.1,232591.1,525,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009940,470532.00
08/31/2015 04:30,2,0.000,ALERT,216.00,299.97,59.970,1441009803,"201051344000645","174011321042388",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,230673.0,230673.0,521,0,0,0,L,1122011218,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009942,470533.00
08/31/2015 04:30,2,0.000,ALERT,214.19,298.47,59.944,1441009803,"274151322000085","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,509255.5,509255.5,519,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009944,470534.00
08/31/2015 04:30,2,0.000,ALERT,214.87,297.57,59.965,1441009803,"201051344000651","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,229898.5,229898.5,521,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009946,470535.00
08/31/2015 04:30,2,0.000,ALERT,215.77,299.67,59.975,1441009803,"201051344000867","174011321042388",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,222693.7,222693.7,522,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009948,470536.00
08/31/2015 04:30,2,0.000,ALERT,214.87,298.77,59.970,1441009803,"201051344001230","174011321042388",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,233404.2,233404.2,524,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009950,470537.00
08/31/2015 04:30,2,0.000,ALERT,216.00,300.27,59.975,1441009803,"201051344000576","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,229776.2,229776.2,524,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441009952,470538.00
08/31/2015 04:30,2,0.000,ALERT,215.54,300.27,59.970,1441009803,"201051344000579","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,237024.6,237024.6,520,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441009954,470539.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470540.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470541.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470542.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470543.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470544.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470545.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470546.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470547.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470548.00
08/31/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1441009803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441010683,470549.00
08/31/2015 04:45,2,0.000,ALERT,214.19,297.57,59.986,1441010703,"201051344000955","174011321042388",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,235293.3,235293.3,525,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010778,470550.00
08/31/2015 04:45,2,0.000,ALERT,213.96,298.77,59.970,1441010703,"274151322000095","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,534976.9,534976.9,522,0,0,0,L,1151911521,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010780,470551.00
08/31/2015 04:45,2,0.000,ALERT,214.87,299.67,59.975,1441010703,"201051344000868","174011321042388",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,222184.9,222184.9,525,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010782,470552.00
08/31/2015 04:45,2,0.000,ALERT,215.32,299.07,59.981,1441010703,"201051344000853","174011321042388",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,228708.0,228708.0,525,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010784,470553.00
08/31/2015 04:45,2,0.000,ALERT,214.87,298.17,59.949,1441010703,"201051344000582","174011321042388",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,227495.9,227495.9,522,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010786,470554.00
08/31/2015 04:45,2,0.000,ALERT,214.87,299.07,59.975,1441010703,"201051344000469","174011321042388",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,223964.2,223964.2,527,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010788,470555.00
08/31/2015 04:45,2,0.000,ALERT,214.64,299.07,59.981,1441010703,"201051344000988","174011321042388",0.00,20.70,0,295.46,301.77,0.0,0.0,0.000,222929.5,222929.5,525,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010789,470556.00
08/31/2015 04:45,2,0.000,ALERT,214.87,299.07,59.975,1441010703,"201051344001158","174011321042388",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,228541.4,228541.4,525,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010791,470557.00
08/31/2015 04:45,2,0.000,ALERT,214.19,296.66,59.981,1441010703,"201051344001025","174011321042388",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,233221.4,233221.4,521,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010793,470558.00
08/31/2015 04:45,2,0.000,ALERT,214.87,299.67,59.965,1441010703,"201051344000569","174011321042388",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,236425.0,236425.0,523,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010795,470559.00
08/31/2015 04:45,2,0.000,ALERT,213.51,296.66,59.970,1441010703,"274151322000094","174011321042388",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,410406.6,410406.6,526,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010797,470560.00
08/31/2015 04:45,2,0.000,ALERT,214.64,299.07,59.970,1441010703,"201051344000458","174011321042388",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,232098.3,232098.3,525,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010799,470561.00
08/31/2015 04:45,2,0.000,ALERT,213.74,296.96,59.975,1441010703,"274151322000087","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,482996.9,482996.9,524,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010800,470562.00
08/31/2015 04:45,2,0.000,ALERT,213.51,296.96,59.970,1441010703,"274151322000052","174011321042388",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,516055.4,516055.4,521,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010802,470563.00
08/31/2015 04:45,2,0.000,ALERT,214.64,297.26,59.975,1441010703,"201051344001145","174011321042388",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,236989.1,236989.1,524,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010804,470564.00
08/31/2015 04:45,2,0.000,ALERT,214.64,296.96,59.996,1441010703,"201051344000685","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,235674.2,235674.2,524,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010806,470565.00
08/31/2015 04:45,2,0.000,ALERT,213.29,297.87,59.970,1441010703,"274151322000088","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,495493.4,495493.4,523,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010808,470566.00
08/31/2015 04:45,2,0.000,ALERT,214.41,297.26,59.991,1441010703,"201051344000438","174011321042388",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,235704.6,235704.6,523,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010809,470567.00
08/31/2015 04:45,2,0.000,ALERT,213.96,296.96,59.981,1441010703,"201051344001135","174011321042388",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,227270.5,227270.5,523,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010811,470568.00
08/31/2015 04:45,2,0.000,ALERT,214.41,296.66,59.970,1441010703,"201051344000417","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,230644.0,230644.0,522,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010813,470569.00
08/31/2015 04:45,2,0.000,ALERT,214.41,299.67,59.986,1441010703,"201051344000594","174011321042388",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,232778.3,232778.3,522,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010815,470570.00
08/31/2015 04:45,2,0.000,ALERT,213.51,298.47,59.986,1441010703,"274151322000083","174011321042388",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,511776.9,511776.9,522,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010817,470571.00
08/31/2015 04:45,2,0.000,ALERT,214.41,297.26,59.991,1441010703,"201051344000585","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,232380.7,232380.7,524,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010819,470572.00
08/31/2015 04:45,2,0.000,ALERT,213.51,298.17,59.975,1441010703,"274151322000054","174011321042388",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,506558.5,506558.5,523,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010820,470573.00
08/31/2015 04:45,2,0.000,ALERT,214.41,296.66,59.981,1441010703,"201051344001203","174011321042388",0.00,20.30,0,295.46,301.17,0.0,0.0,0.000,233090.7,233090.7,525,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010822,470574.00
08/31/2015 04:45,2,0.000,ALERT,213.74,296.66,59.959,1441010703,"201051344000646","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,229158.5,229158.5,525,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010824,470575.00
08/31/2015 04:45,2,0.000,ALERT,214.41,296.96,59.975,1441010703,"274151322000068","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,409809.0,409809.0,525,0,0,0,L,1151911521,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010826,470576.00
08/31/2015 04:45,2,0.000,ALERT,213.96,297.57,60.002,1441010703,"274151322000076","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,541277.3,541277.3,521,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010828,470577.00
08/31/2015 04:45,2,0.000,ALERT,213.96,297.26,59.949,1441010703,"201051344000890","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,233959.4,233959.4,524,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010829,470578.00
08/31/2015 04:45,2,0.000,ALERT,214.41,299.07,59.991,1441010703,"201051344000900","174011321042388",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,235055.1,235055.1,528,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010831,470579.00
08/31/2015 04:45,2,0.000,ALERT,215.09,298.47,59.975,1441010703,"201051344000633","174011321042388",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,223718.4,223718.4,526,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010833,470580.00
08/31/2015 04:45,2,0.000,ALERT,214.41,299.07,59.981,1441010703,"201051344000983","174011321042388",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,232028.9,232028.9,523,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010835,470581.00
08/31/2015 04:45,2,0.000,ALERT,214.19,296.36,59.981,1441010703,"201051344000917","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,234352.7,234352.7,524,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010837,470582.00
08/31/2015 04:45,2,0.000,ALERT,214.87,298.17,59.981,1441010703,"201051344000648","174011321042388",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,229613.5,229613.5,523,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010838,470583.00
08/31/2015 04:45,2,0.000,ALERT,213.96,296.66,59.975,1441010703,"201051344001093","174011321042388",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,232591.1,232591.1,527,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010840,470584.00
08/31/2015 04:45,2,0.000,ALERT,214.87,298.47,59.965,1441010703,"201051344000645","174011321042388",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,230673.0,230673.0,523,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010842,470585.00
08/31/2015 04:45,2,0.000,ALERT,213.96,297.87,60.002,1441010703,"274151322000085","174011321042388",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,509255.5,509255.5,521,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010844,470586.00
08/31/2015 04:45,2,0.000,ALERT,214.41,296.36,59.975,1441010703,"201051344000651","174011321042388",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,229898.5,229898.5,523,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010846,470587.00
08/31/2015 04:45,2,0.000,ALERT,214.64,298.77,59.981,1441010703,"201051344000867","174011321042388",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,222693.7,222693.7,524,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441010847,470588.00
08/31/2015 04:45,2,0.000,ALERT,214.19,297.57,59.981,1441010703,"201051344001230","174011321042388",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,233404.2,233404.2,526,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010849,470589.00
08/31/2015 04:45,2,0.000,ALERT,214.87,299.07,59.970,1441010703,"201051344000576","174011321042388",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,229776.2,229776.2,526,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010851,470590.00
08/31/2015 04:45,2,0.000,ALERT,214.41,299.07,59.986,1441010703,"201051344000579","174011321042388",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,237024.6,237024.6,522,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441010853,470591.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470592.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470593.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470594.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470595.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470596.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470597.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470598.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470599.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470600.00
08/31/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1441010703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441011583,470601.00
08/31/2015 05:00,2,0.000,ALERT,213.29,296.06,59.965,1441011604,"201051344000955","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,235293.3,235293.3,527,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011680,470602.00
08/31/2015 05:00,2,0.000,ALERT,212.83,297.26,59.933,1441011604,"274151322000095","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,534976.9,534976.9,524,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011681,470603.00
08/31/2015 05:00,2,0.000,ALERT,213.96,298.77,59.938,1441011604,"201051344000868","174011321042388",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,222184.9,222184.9,527,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011683,470604.00
08/31/2015 05:00,2,0.000,ALERT,214.41,297.87,59.922,1441011604,"201051344000853","174011321042388",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,228708.0,228708.0,527,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011685,470605.00
08/31/2015 05:00,2,0.000,ALERT,213.96,296.96,59.949,1441011604,"201051344000582","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,227495.9,227495.9,524,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011687,470606.00
08/31/2015 05:00,2,0.000,ALERT,213.96,297.87,59.922,1441011604,"201051344000469","174011321042388",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,223964.2,223964.2,529,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011689,470607.00
08/31/2015 05:00,2,0.000,ALERT,213.96,297.87,59.944,1441011604,"201051344000988","174011321042388",0.00,20.70,0,294.56,300.57,0.0,0.0,0.000,222929.5,222929.5,527,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011690,470608.00
08/31/2015 05:00,2,0.000,ALERT,213.96,297.57,59.912,1441011604,"201051344001158","174011321042388",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,228541.4,228541.4,527,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011692,470609.00
08/31/2015 05:00,2,0.000,ALERT,213.51,295.76,59.965,1441011604,"201051344001025","174011321042388",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,233221.4,233221.4,523,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011694,470610.00
