ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 05:00,2,0.000,ALERT,213.96,298.47,59.949,1441011604,"201051344000569","174011321042388",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,236425.0,236425.0,525,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011696,470611.00
08/31/2015 05:00,2,0.000,ALERT,213.29,296.36,59.944,1441011604,"274151322000094","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,410406.6,410406.6,528,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011698,470612.00
08/31/2015 05:00,2,0.000,ALERT,213.96,297.87,59.944,1441011604,"201051344000458","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,232098.3,232098.3,527,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011699,470613.00
08/31/2015 05:00,2,0.000,ALERT,213.06,295.76,59.933,1441011604,"274151322000087","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,482996.9,482996.9,526,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011701,470614.00
08/31/2015 05:00,2,0.000,ALERT,212.61,297.57,59.944,1441011604,"274151322000052","174011321042388",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,516055.4,516055.4,523,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011703,470615.00
08/31/2015 05:00,2,0.000,ALERT,213.96,296.66,59.917,1441011604,"201051344001145","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,236989.1,236989.1,526,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011705,470616.00
08/31/2015 05:00,2,0.000,ALERT,213.96,296.36,59.986,1441011604,"201051344000685","174011321042388",0.00,20.70,0,294.56,299.07,0.0,0.0,0.000,235674.2,235674.2,526,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011707,470617.00
08/31/2015 05:00,2,0.000,ALERT,212.83,296.36,59.933,1441011604,"274151322000088","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,495493.4,495493.4,525,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011709,470618.00
08/31/2015 05:00,2,0.000,ALERT,213.96,296.36,59.949,1441011604,"201051344000438","174011321042388",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,235704.6,235704.6,525,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011710,470619.00
08/31/2015 05:00,2,0.000,ALERT,213.51,296.36,59.949,1441011604,"201051344001135","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,227270.5,227270.5,525,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011712,470620.00
08/31/2015 05:00,2,0.000,ALERT,213.96,295.46,59.938,1441011604,"201051344000417","174011321042388",0.00,20.30,0,294.56,298.17,0.0,0.0,0.000,230644.0,230644.0,524,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011714,470621.00
08/31/2015 05:00,2,0.000,ALERT,213.74,298.47,59.959,1441011604,"201051344000594","174011321042388",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,232778.3,232778.3,524,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011716,470622.00
08/31/2015 05:00,2,0.000,ALERT,212.83,296.66,59.933,1441011604,"274151322000083","174011321042388",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,511776.9,511776.9,524,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011718,470623.00
08/31/2015 05:00,2,0.000,ALERT,213.74,296.36,59.959,1441011604,"201051344000585","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,232380.7,232380.7,526,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011719,470624.00
08/31/2015 05:00,2,0.000,ALERT,213.06,296.96,59.933,1441011604,"274151322000054","174011321042388",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,506558.5,506558.5,525,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011721,470625.00
08/31/2015 05:00,2,0.000,ALERT,213.74,296.06,59.944,1441011604,"201051344001203","174011321042388",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,233090.7,233090.7,527,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011723,470626.00
08/31/2015 05:00,2,0.000,ALERT,213.29,296.06,59.944,1441011604,"201051344000646","174011321042388",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,229158.5,229158.5,527,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011725,470627.00
08/31/2015 05:00,2,0.000,ALERT,213.74,295.76,59.938,1441011604,"274151322000068","174011321042388",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,409809.0,409809.0,527,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011727,470628.00
08/31/2015 05:00,2,0.000,ALERT,213.74,296.66,59.938,1441011604,"274151322000076","174011321042388",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,541277.3,541277.3,523,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011729,470629.00
08/31/2015 05:00,2,0.000,ALERT,213.51,296.66,59.944,1441011604,"201051344000890","174011321042388",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,233959.4,233959.4,526,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011731,470630.00
08/31/2015 05:00,2,0.000,ALERT,213.74,297.87,59.917,1441011604,"201051344000900","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,235055.1,235055.1,530,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011733,470631.00
08/31/2015 05:00,2,0.000,ALERT,214.41,297.26,59.954,1441011604,"201051344000633","174011321042388",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,223718.4,223718.4,528,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011735,470632.00
08/31/2015 05:00,2,0.000,ALERT,213.96,298.17,59.959,1441011604,"201051344000983","174011321042388",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,232028.9,232028.9,525,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011736,470633.00
08/31/2015 05:00,2,0.000,ALERT,213.74,295.76,59.944,1441011604,"201051344000917","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,234352.7,234352.7,526,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011738,470634.00
08/31/2015 05:00,2,0.000,ALERT,214.19,296.96,59.981,1441011604,"201051344000648","174011321042388",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,229613.5,229613.5,525,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011740,470635.00
08/31/2015 05:00,2,0.000,ALERT,213.74,296.06,59.944,1441011604,"201051344001093","174011321042388",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,232591.1,232591.1,529,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011742,470636.00
08/31/2015 05:00,2,0.000,ALERT,214.41,297.57,59.944,1441011604,"201051344000645","174011321042388",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,230673.0,230673.0,525,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011744,470637.00
08/31/2015 05:00,2,0.000,ALERT,212.83,296.06,59.933,1441011604,"274151322000085","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,509255.5,509255.5,523,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011746,470638.00
08/31/2015 05:00,2,0.000,ALERT,213.96,295.46,59.949,1441011604,"201051344000651","174011321042388",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,229898.5,229898.5,525,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011747,470639.00
08/31/2015 05:00,2,0.000,ALERT,214.19,297.57,59.922,1441011604,"201051344000867","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,222693.7,222693.7,526,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011749,470640.00
08/31/2015 05:00,2,0.000,ALERT,213.51,296.66,59.944,1441011604,"201051344001230","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,233404.2,233404.2,528,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441011751,470641.00
08/31/2015 05:00,2,0.000,ALERT,214.19,297.87,59.949,1441011604,"201051344000576","174011321042388",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,229776.2,229776.2,528,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011753,470642.00
08/31/2015 05:00,2,0.000,ALERT,213.74,297.87,59.944,1441011604,"201051344000579","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,237024.6,237024.6,524,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441011755,470643.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470644.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470645.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470646.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470647.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470648.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470649.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470650.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470651.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470652.00
08/31/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1441011604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441012484,470653.00
08/31/2015 05:15,2,0.000,ALERT,213.29,296.36,59.933,1441012504,"201051344000955","174011321042388",0.00,20.70,0,294.26,297.87,0.0,0.0,0.000,235293.3,235293.3,529,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012580,470654.00
08/31/2015 05:15,2,0.000,ALERT,213.06,298.17,59.959,1441012504,"274151322000095","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,534976.9,534976.9,526,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012582,470655.00
08/31/2015 05:15,2,0.000,ALERT,213.74,298.77,59.954,1441012504,"201051344000868","174011321042388",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,222184.9,222184.9,529,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012584,470656.00
08/31/2015 05:15,2,0.000,ALERT,214.19,297.87,59.954,1441012504,"201051344000853","174011321042388",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,228708.0,228708.0,529,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012586,470657.00
08/31/2015 05:15,2,0.000,ALERT,213.96,297.26,59.965,1441012504,"201051344000582","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,227495.9,227495.9,526,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012588,470658.00
08/31/2015 05:15,2,0.000,ALERT,213.96,297.87,59.954,1441012504,"201051344000469","174011321042388",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,223964.2,223964.2,531,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012589,470659.00
08/31/2015 05:15,2,0.000,ALERT,213.74,297.87,59.965,1441012504,"201051344000988","174011321042388",0.00,20.30,0,293.36,299.67,0.0,0.0,0.000,222929.5,222929.5,529,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012591,470660.00
08/31/2015 05:15,2,0.000,ALERT,213.74,297.87,59.954,1441012504,"201051344001158","174011321042388",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,228541.4,228541.4,529,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012593,470661.00
08/31/2015 05:15,2,0.000,ALERT,213.29,295.76,59.954,1441012504,"201051344001025","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,233221.4,233221.4,525,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012595,470662.00
08/31/2015 05:15,2,0.000,ALERT,213.96,298.77,59.959,1441012504,"201051344000569","174011321042388",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,236425.0,236425.0,527,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012597,470663.00
08/31/2015 05:15,2,0.000,ALERT,213.06,296.66,59.954,1441012504,"274151322000094","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,410406.6,410406.6,530,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012599,470664.00
08/31/2015 05:15,2,0.000,ALERT,213.74,298.17,59.965,1441012504,"201051344000458","174011321042388",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,232098.3,232098.3,529,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012601,470665.00
08/31/2015 05:15,2,0.000,ALERT,213.29,296.66,59.975,1441012504,"274151322000087","174011321042388",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,482996.9,482996.9,528,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012602,470666.00
08/31/2015 05:15,2,0.000,ALERT,212.83,297.87,59.949,1441012504,"274151322000052","174011321042388",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,516055.4,516055.4,525,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012604,470667.00
08/31/2015 05:15,2,0.000,ALERT,213.96,296.96,59.965,1441012504,"201051344001145","174011321042388",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,236989.1,236989.1,528,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012606,470668.00
08/31/2015 05:15,2,0.000,ALERT,213.96,296.66,59.965,1441012504,"201051344000685","174011321042388",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,235674.2,235674.2,528,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012608,470669.00
08/31/2015 05:15,2,0.000,ALERT,212.61,297.57,59.928,1441012504,"274151322000088","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,495493.4,495493.4,527,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012610,470670.00
08/31/2015 05:15,2,0.000,ALERT,213.74,296.66,59.975,1441012504,"201051344000438","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,235704.6,235704.6,527,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012612,470671.00
08/31/2015 05:15,2,0.000,ALERT,213.29,296.36,59.970,1441012504,"201051344001135","174011321042388",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,227270.5,227270.5,527,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012614,470672.00
08/31/2015 05:15,2,0.000,ALERT,213.74,295.76,59.970,1441012504,"201051344000417","174011321042388",0.00,20.00,0,293.66,297.57,0.0,0.0,0.000,230644.0,230644.0,526,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012615,470673.00
08/31/2015 05:15,2,0.000,ALERT,213.74,298.77,59.965,1441012504,"201051344000594","174011321042388",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,232778.3,232778.3,526,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012617,470674.00
08/31/2015 05:15,2,0.000,ALERT,213.06,297.26,59.970,1441012504,"274151322000083","174011321042388",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,511776.9,511776.9,526,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012619,470675.00
08/31/2015 05:15,2,0.000,ALERT,213.74,296.66,59.959,1441012504,"201051344000585","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,232380.7,232380.7,528,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012621,470676.00
08/31/2015 05:15,2,0.000,ALERT,212.83,296.96,59.949,1441012504,"274151322000054","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,506558.5,506558.5,527,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012623,470677.00
08/31/2015 05:15,2,0.000,ALERT,213.74,296.36,60.018,1441012504,"201051344001203","174011321042388",0.00,20.30,0,293.96,299.67,0.0,0.0,0.000,233090.7,233090.7,529,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012624,470678.00
08/31/2015 05:15,2,0.000,ALERT,213.29,296.36,59.959,1441012504,"201051344000646","174011321042388",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,229158.5,229158.5,529,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012626,470679.00
08/31/2015 05:15,2,0.000,ALERT,213.96,296.66,60.012,1441012504,"274151322000068","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,409809.0,409809.0,529,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012628,470680.00
08/31/2015 05:15,2,0.000,ALERT,213.74,297.26,59.975,1441012504,"274151322000076","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,541277.3,541277.3,525,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012630,470681.00
08/31/2015 05:15,2,0.000,ALERT,213.51,296.96,59.975,1441012504,"201051344000890","174011321042388",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,233959.4,233959.4,528,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012632,470682.00
08/31/2015 05:15,2,0.000,ALERT,213.96,298.17,59.986,1441012504,"201051344000900","174011321042388",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,235055.1,235055.1,532,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012634,470683.00
08/31/2015 05:15,2,0.000,ALERT,214.41,297.87,59.975,1441012504,"201051344000633","174011321042388",0.00,20.00,0,293.66,299.37,0.0,0.0,0.000,223718.4,223718.4,530,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012635,470684.00
08/31/2015 05:15,2,0.000,ALERT,214.19,298.77,59.965,1441012504,"201051344000983","174011321042388",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,232028.9,232028.9,527,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012637,470685.00
08/31/2015 05:15,2,0.000,ALERT,213.74,296.36,59.970,1441012504,"201051344000917","174011321042388",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,234352.7,234352.7,528,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012639,470686.00
08/31/2015 05:15,2,0.000,ALERT,214.19,297.87,59.954,1441012504,"201051344000648","174011321042388",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,229613.5,229613.5,527,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012641,470687.00
08/31/2015 05:15,2,0.000,ALERT,213.74,296.66,59.991,1441012504,"201051344001093","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,232591.1,232591.1,531,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012643,470688.00
08/31/2015 05:15,2,0.000,ALERT,214.41,297.87,59.986,1441012504,"201051344000645","174011321042388",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,230673.0,230673.0,527,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012645,470689.00
08/31/2015 05:15,2,0.000,ALERT,213.29,297.57,59.975,1441012504,"274151322000085","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,509255.5,509255.5,525,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012646,470690.00
08/31/2015 05:15,2,0.000,ALERT,213.96,296.06,59.981,1441012504,"201051344000651","174011321042388",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,229898.5,229898.5,527,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012648,470691.00
08/31/2015 05:15,2,0.000,ALERT,214.19,298.17,59.981,1441012504,"201051344000867","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,222693.7,222693.7,528,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012650,470692.00
08/31/2015 05:15,2,0.000,ALERT,213.51,297.26,60.007,1441012504,"201051344001230","174011321042388",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,233404.2,233404.2,530,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012652,470693.00
08/31/2015 05:15,2,0.000,ALERT,214.19,298.47,59.986,1441012504,"201051344000576","174011321042388",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,229776.2,229776.2,530,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441012653,470694.00
08/31/2015 05:15,2,0.000,ALERT,213.74,298.77,59.981,1441012504,"201051344000579","174011321042388",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,237024.6,237024.6,526,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441012655,470695.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470696.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470697.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470698.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470699.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470700.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470701.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470702.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470703.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470704.00
08/31/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1441012504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441013384,470705.00
08/31/2015 05:30,2,0.000,ALERT,212.61,296.36,59.981,1441013403,"201051344000955","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,235293.3,235293.3,531,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013478,470706.00
08/31/2015 05:30,2,0.000,ALERT,212.83,297.26,59.986,1441013403,"274151322000095","174011321042388",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,534976.9,534976.9,528,0,0,0,L,1151911521,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013480,470707.00
08/31/2015 05:30,2,0.000,ALERT,213.51,298.47,59.938,1441013403,"201051344000868","174011321042388",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,222184.9,222184.9,531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013482,470708.00
08/31/2015 05:30,2,0.000,ALERT,214.19,297.87,59.959,1441013403,"201051344000853","174011321042388",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,228708.0,228708.0,531,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013484,470709.00
08/31/2015 05:30,2,0.000,ALERT,213.51,297.26,59.954,1441013403,"201051344000582","174011321042388",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,227495.9,227495.9,528,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441013486,470710.00
08/31/2015 05:30,2,0.000,ALERT,213.51,297.57,59.949,1441013403,"201051344000469","174011321042388",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,223964.2,223964.2,533,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013487,470711.00
08/31/2015 05:30,2,0.000,ALERT,213.51,297.87,59.944,1441013403,"201051344000988","174011321042388",0.00,20.30,0,293.36,299.67,0.0,0.0,0.000,222929.5,222929.5,531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013489,470712.00
08/31/2015 05:30,2,0.000,ALERT,213.74,297.87,59.959,1441013403,"201051344001158","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,228541.4,228541.4,531,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013491,470713.00
08/31/2015 05:30,2,0.000,ALERT,212.83,295.76,59.959,1441013403,"201051344001025","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,233221.4,233221.4,527,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013493,470714.00
08/31/2015 05:30,2,0.000,ALERT,213.51,298.47,59.944,1441013403,"201051344000569","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,236425.0,236425.0,529,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013495,470715.00
08/31/2015 05:30,2,0.000,ALERT,212.38,295.76,59.944,1441013403,"274151322000094","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,410406.6,410406.6,532,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013496,470716.00
08/31/2015 05:30,2,0.000,ALERT,213.51,298.17,59.949,1441013403,"201051344000458","174011321042388",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,232098.3,232098.3,531,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441013498,470717.00
08/31/2015 05:30,2,0.000,ALERT,212.38,296.66,59.944,1441013403,"274151322000087","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,482996.9,482996.9,530,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441013500,470718.00
08/31/2015 05:30,2,0.000,ALERT,212.38,296.66,59.944,1441013403,"274151322000052","174011321042388",0.00,21.00,0,293.96,299.67,0.0,0.0,0.000,516055.4,516055.4,527,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013502,470719.00
08/31/2015 05:30,2,0.000,ALERT,213.51,296.96,59.949,1441013403,"201051344001145","174011321042388",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,236989.1,236989.1,530,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013504,470720.00
08/31/2015 05:30,2,0.000,ALERT,213.51,296.66,59.938,1441013403,"201051344000685","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,235674.2,235674.2,530,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013505,470721.00
08/31/2015 05:30,2,0.000,ALERT,212.16,296.36,59.949,1441013403,"274151322000088","174011321042388",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,495493.4,495493.4,529,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013507,470722.00
08/31/2015 05:30,2,0.000,ALERT,213.29,296.66,59.970,1441013403,"201051344000438","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,235704.6,235704.6,529,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013509,470723.00
08/31/2015 05:30,2,0.000,ALERT,212.83,296.36,59.949,1441013403,"201051344001135","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,227270.5,227270.5,529,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013511,470724.00
08/31/2015 05:30,2,0.000,ALERT,213.29,296.06,59.949,1441013403,"201051344000417","174011321042388",0.00,20.30,0,293.96,297.57,0.0,0.0,0.000,230644.0,230644.0,528,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013512,470725.00
08/31/2015 05:30,2,0.000,ALERT,213.29,298.17,59.944,1441013403,"201051344000594","174011321042388",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,232778.3,232778.3,528,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013514,470726.00
08/31/2015 05:30,2,0.000,ALERT,212.61,296.66,59.944,1441013403,"274151322000083","174011321042388",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,511776.9,511776.9,528,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441013516,470727.00
08/31/2015 05:30,2,0.000,ALERT,213.29,296.96,59.954,1441013403,"201051344000585","174011321042388",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,232380.7,232380.7,530,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013518,470728.00
08/31/2015 05:30,2,0.000,ALERT,212.38,296.06,59.944,1441013403,"274151322000054","174011321042388",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,506558.5,506558.5,529,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013520,470729.00
08/31/2015 05:30,2,0.000,ALERT,213.06,296.06,59.959,1441013403,"201051344001203","174011321042388",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,233090.7,233090.7,531,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013522,470730.00
08/31/2015 05:30,2,0.000,ALERT,212.83,296.36,59.954,1441013403,"201051344000646","174011321042388",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,229158.5,229158.5,531,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013524,470731.00
08/31/2015 05:30,2,0.000,ALERT,213.06,295.76,59.954,1441013403,"274151322000068","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,409809.0,409809.0,531,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441013525,470732.00
08/31/2015 05:30,2,0.000,ALERT,213.06,296.66,59.954,1441013403,"274151322000076","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,541277.3,541277.3,527,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013527,470733.00
08/31/2015 05:30,2,0.000,ALERT,212.83,296.96,59.949,1441013403,"201051344000890","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,233959.4,233959.4,530,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013529,470734.00
08/31/2015 05:30,2,0.000,ALERT,213.29,297.57,59.981,1441013403,"201051344000900","174011321042388",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,235055.1,235055.1,534,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013531,470735.00
08/31/2015 05:30,2,0.000,ALERT,213.96,297.26,59.949,1441013403,"201051344000633","174011321042388",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,223718.4,223718.4,532,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013533,470736.00
08/31/2015 05:30,2,0.000,ALERT,213.51,298.17,59.959,1441013403,"201051344000983","174011321042388",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,232028.9,232028.9,529,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013534,470737.00
08/31/2015 05:30,2,0.000,ALERT,213.29,296.06,59.954,1441013403,"201051344000917","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,234352.7,234352.7,530,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013536,470738.00
08/31/2015 05:30,2,0.000,ALERT,213.96,297.57,59.954,1441013403,"201051344000648","174011321042388",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,229613.5,229613.5,529,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013538,470739.00
08/31/2015 05:30,2,0.000,ALERT,213.06,296.66,59.954,1441013403,"201051344001093","174011321042388",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,232591.1,232591.1,533,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441013540,470740.00
08/31/2015 05:30,2,0.000,ALERT,213.96,297.87,59.917,1441013403,"201051344000645","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,230673.0,230673.0,529,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013542,470741.00
08/31/2015 05:30,2,0.000,ALERT,212.61,296.66,59.944,1441013403,"274151322000085","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,509255.5,509255.5,527,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013544,470742.00
08/31/2015 05:30,2,0.000,ALERT,213.29,295.76,59.970,1441013403,"201051344000651","174011321042388",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,229898.5,229898.5,529,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013546,470743.00
08/31/2015 05:30,2,0.000,ALERT,213.96,298.17,59.959,1441013403,"201051344000867","174011321042388",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,222693.7,222693.7,530,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013547,470744.00
08/31/2015 05:30,2,0.000,ALERT,213.06,297.26,59.938,1441013403,"201051344001230","174011321042388",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,233404.2,233404.2,532,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013549,470745.00
08/31/2015 05:30,2,0.000,ALERT,214.19,299.07,59.959,1441013403,"201051344000576","174011321042388",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,229776.2,229776.2,532,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441013551,470746.00
08/31/2015 05:30,2,0.000,ALERT,213.74,298.77,59.944,1441013403,"201051344000579","174011321042388",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,237024.6,237024.6,528,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441013553,470747.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470748.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470749.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470750.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470751.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470752.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470753.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470754.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470755.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470756.00
08/31/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1441013403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441014283,470757.00
08/31/2015 05:45,2,0.000,ALERT,212.61,296.36,59.970,1441014303,"201051344000955","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,235293.3,235293.3,533,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014378,470758.00
08/31/2015 05:45,2,0.000,ALERT,211.93,297.26,59.970,1441014303,"274151322000095","174011321042388",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,534976.9,534976.9,530,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014380,470759.00
08/31/2015 05:45,2,0.000,ALERT,212.83,296.36,59.981,1441014303,"201051344000868","174011321042388",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,222184.9,222184.9,533,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014382,470760.00
