ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 05:45,2,0.000,ALERT,213.29,295.46,59.970,1441014303,"201051344000853","174011321042388",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,228708.0,228708.0,533,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014384,470761.00
08/31/2015 05:45,2,0.000,ALERT,213.51,296.96,59.970,1441014303,"201051344000582","174011321042388",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,227495.9,227495.9,530,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014385,470762.00
08/31/2015 05:45,2,0.000,ALERT,212.61,295.46,59.970,1441014303,"201051344000469","174011321042388",0.00,20.00,0,293.66,299.67,0.0,0.0,0.000,223964.2,223964.2,535,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014387,470763.00
08/31/2015 05:45,2,0.000,ALERT,212.61,295.46,59.981,1441014303,"201051344000988","174011321042388",0.00,20.70,0,292.46,299.67,0.0,0.0,0.000,222929.5,222929.5,533,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014389,470764.00
08/31/2015 05:45,2,0.000,ALERT,213.29,296.06,59.975,1441014303,"201051344001158","174011321042388",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,228541.4,228541.4,533,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014391,470765.00
08/31/2015 05:45,2,0.000,ALERT,212.83,295.76,59.965,1441014303,"201051344001025","174011321042388",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,233221.4,233221.4,529,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014393,470766.00
08/31/2015 05:45,2,0.000,ALERT,213.51,297.26,59.938,1441014303,"201051344000569","174011321042388",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,236425.0,236425.0,531,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014395,470767.00
08/31/2015 05:45,2,0.000,ALERT,212.38,295.16,59.965,1441014303,"274151322000094","174011321042388",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,410406.6,410406.6,534,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014397,470768.00
08/31/2015 05:45,2,0.000,ALERT,213.51,297.26,59.938,1441014303,"201051344000458","174011321042388",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,232098.3,232098.3,533,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014399,470769.00
08/31/2015 05:45,2,0.000,ALERT,212.16,295.46,59.954,1441014303,"274151322000087","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,482996.9,482996.9,532,0,0,0,L,1151911521,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014401,470770.00
08/31/2015 05:45,2,0.000,ALERT,211.93,296.66,59.954,1441014303,"274151322000052","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,516055.4,516055.4,529,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014403,470771.00
08/31/2015 05:45,2,0.000,ALERT,213.29,296.96,59.959,1441014303,"201051344001145","174011321042388",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,236989.1,236989.1,532,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014404,470772.00
08/31/2015 05:45,2,0.000,ALERT,213.51,296.96,59.965,1441014303,"201051344000685","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,235674.2,235674.2,532,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014406,470773.00
08/31/2015 05:45,2,0.000,ALERT,211.93,295.76,59.954,1441014303,"274151322000088","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,495493.4,495493.4,531,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014408,470774.00
08/31/2015 05:45,2,0.000,ALERT,213.06,296.66,59.949,1441014303,"201051344000438","174011321042388",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,235704.6,235704.6,531,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014410,470775.00
08/31/2015 05:45,2,0.000,ALERT,212.83,296.66,59.981,1441014303,"201051344001135","174011321042388",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,227270.5,227270.5,531,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014412,470776.00
08/31/2015 05:45,2,0.000,ALERT,213.29,296.06,59.928,1441014303,"201051344000417","174011321042388",0.00,20.30,0,293.96,298.17,0.0,0.0,0.000,230644.0,230644.0,530,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014413,470777.00
08/31/2015 05:45,2,0.000,ALERT,213.29,297.57,59.954,1441014303,"201051344000594","174011321042388",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,232778.3,232778.3,530,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014415,470778.00
08/31/2015 05:45,2,0.000,ALERT,211.93,296.06,59.991,1441014303,"274151322000083","174011321042388",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,511776.9,511776.9,530,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014417,470779.00
08/31/2015 05:45,2,0.000,ALERT,213.29,296.96,59.970,1441014303,"201051344000585","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,232380.7,232380.7,532,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014419,470780.00
08/31/2015 05:45,2,0.000,ALERT,211.93,295.46,59.959,1441014303,"274151322000054","174011321042388",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,506558.5,506558.5,531,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014421,470781.00
08/31/2015 05:45,2,0.000,ALERT,213.06,296.36,59.954,1441014303,"201051344001203","174011321042388",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,233090.7,233090.7,533,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014423,470782.00
08/31/2015 05:45,2,0.000,ALERT,212.61,296.36,59.965,1441014303,"201051344000646","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,229158.5,229158.5,533,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014424,470783.00
08/31/2015 05:45,2,0.000,ALERT,212.61,294.26,59.970,1441014303,"274151322000068","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,409809.0,409809.0,533,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014426,470784.00
08/31/2015 05:45,2,0.000,ALERT,212.61,295.46,59.954,1441014303,"274151322000076","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,541277.3,541277.3,529,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014428,470785.00
08/31/2015 05:45,2,0.000,ALERT,212.83,297.26,59.986,1441014303,"201051344000890","174011321042388",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,233959.4,233959.4,532,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014430,470786.00
08/31/2015 05:45,2,0.000,ALERT,213.51,297.26,59.981,1441014303,"201051344000900","174011321042388",0.00,20.70,0,294.26,299.97,0.0,0.0,0.000,235055.1,235055.1,536,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014432,470787.00
08/31/2015 05:45,2,0.000,ALERT,214.19,296.96,59.965,1441014303,"201051344000633","174011321042388",0.00,20.00,0,292.76,299.37,0.0,0.0,0.000,223718.4,223718.4,534,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014434,470788.00
08/31/2015 05:45,2,0.000,ALERT,213.74,297.57,59.959,1441014303,"201051344000983","174011321042388",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,232028.9,232028.9,531,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014435,470789.00
08/31/2015 05:45,2,0.000,ALERT,213.06,296.06,59.965,1441014303,"201051344000917","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,234352.7,234352.7,532,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014437,470790.00
08/31/2015 05:45,2,0.000,ALERT,213.96,296.66,60.007,1441014303,"201051344000648","174011321042388",0.00,20.00,0,293.96,299.97,0.0,0.0,0.000,229613.5,229613.5,531,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014439,470791.00
08/31/2015 05:45,2,0.000,ALERT,212.83,296.36,59.954,1441014303,"201051344001093","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,232591.1,232591.1,535,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014441,470792.00
08/31/2015 05:45,2,0.000,ALERT,213.96,297.26,59.965,1441014303,"201051344000645","174011321042388",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,230673.0,230673.0,531,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014442,470793.00
08/31/2015 05:45,2,0.000,ALERT,212.38,295.16,59.970,1441014303,"274151322000085","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,509255.5,509255.5,529,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014444,470794.00
08/31/2015 05:45,2,0.000,ALERT,213.06,295.76,59.965,1441014303,"201051344000651","174011321042388",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,229898.5,229898.5,531,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014446,470795.00
08/31/2015 05:45,2,0.000,ALERT,213.74,296.96,59.970,1441014303,"201051344000867","174011321042388",0.00,21.00,0,294.26,300.57,0.0,0.0,0.000,222693.7,222693.7,532,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441014448,470796.00
08/31/2015 05:45,2,0.000,ALERT,212.83,296.96,59.970,1441014303,"201051344001230","174011321042388",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,233404.2,233404.2,534,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014450,470797.00
08/31/2015 05:45,2,0.000,ALERT,213.96,297.57,59.959,1441014303,"201051344000576","174011321042388",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,229776.2,229776.2,534,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014451,470798.00
08/31/2015 05:45,2,0.000,ALERT,213.51,297.57,59.970,1441014303,"201051344000579","174011321042388",0.00,20.70,0,294.86,300.57,0.0,0.0,0.000,237024.6,237024.6,530,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441014453,470799.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470800.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470801.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470802.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470803.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470804.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470805.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470806.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470807.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470808.00
08/31/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1441014303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441015183,470809.00
08/31/2015 06:00,2,0.000,ALERT,211.70,294.86,59.991,1441015203,"201051344000955","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,235293.3,235293.3,535,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015279,470810.00
08/31/2015 06:00,2,0.000,ALERT,212.83,296.66,59.944,1441015203,"274151322000095","174011321042388",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,534976.9,534976.9,532,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015281,470811.00
08/31/2015 06:00,2,0.000,ALERT,213.74,298.47,59.949,1441015203,"201051344000868","174011321042388",0.00,20.70,0,293.96,301.17,0.0,0.0,0.000,222184.9,222184.9,535,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441015282,470812.00
08/31/2015 06:00,2,0.000,ALERT,214.64,298.17,59.922,1441015203,"201051344000853","174011321042388",0.00,20.70,0,293.36,300.57,0.0,0.0,0.000,228708.0,228708.0,535,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015284,470813.00
08/31/2015 06:00,2,0.000,ALERT,213.29,296.36,59.944,1441015203,"201051344000582","174011321042388",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,227495.9,227495.9,532,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015286,470814.00
08/31/2015 06:00,2,0.000,ALERT,214.19,297.87,59.938,1441015203,"201051344000469","174011321042388",0.00,20.30,0,292.16,299.97,0.0,0.0,0.000,223964.2,223964.2,537,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015288,470815.00
08/31/2015 06:00,2,0.000,ALERT,213.96,297.57,59.959,1441015203,"201051344000988","174011321042388",0.00,21.00,0,291.25,299.97,0.0,0.0,0.000,222929.5,222929.5,535,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015290,470816.00
08/31/2015 06:00,2,0.000,ALERT,213.96,297.57,59.959,1441015203,"201051344001158","174011321042388",0.00,20.30,0,293.66,299.67,0.0,0.0,0.000,228541.4,228541.4,535,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015291,470817.00
08/31/2015 06:00,2,0.000,ALERT,212.83,295.16,59.949,1441015203,"201051344001025","174011321042388",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,233221.4,233221.4,531,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015293,470818.00
08/31/2015 06:00,2,0.000,ALERT,214.19,298.77,59.912,1441015203,"201051344000569","174011321042388",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,236425.0,236425.0,533,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441015295,470819.00
08/31/2015 06:00,2,0.000,ALERT,212.83,295.76,59.944,1441015203,"274151322000094","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,410406.6,410406.6,536,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015297,470820.00
08/31/2015 06:00,2,0.000,ALERT,213.96,298.17,59.970,1441015203,"201051344000458","174011321042388",0.00,21.50,0,295.16,301.17,0.0,0.0,0.000,232098.3,232098.3,535,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441015299,470821.00
08/31/2015 06:00,2,0.000,ALERT,212.61,295.16,59.944,1441015203,"274151322000087","174011321042388",0.00,21.80,0,292.76,298.17,0.0,0.0,0.000,482996.9,482996.9,534,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015301,470822.00
08/31/2015 06:00,2,0.000,ALERT,212.38,295.46,59.954,1441015203,"274151322000052","174011321042388",0.00,21.30,0,293.06,299.07,0.0,0.0,0.000,516055.4,516055.4,531,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015303,470823.00
08/31/2015 06:00,2,0.000,ALERT,213.06,295.76,59.954,1441015203,"201051344001145","174011321042388",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,236989.1,236989.1,534,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015304,470824.00
08/31/2015 06:00,2,0.000,ALERT,213.96,296.36,59.954,1441015203,"201051344000685","174011321042388",0.00,20.70,0,293.96,298.47,0.0,0.0,0.000,235674.2,235674.2,534,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015306,470825.00
08/31/2015 06:00,2,0.000,ALERT,212.38,296.06,59.949,1441015203,"274151322000088","174011321042388",0.00,21.30,0,293.36,298.77,0.0,0.0,0.000,495493.4,495493.4,533,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015308,470826.00
08/31/2015 06:00,2,0.000,ALERT,213.74,296.66,59.959,1441015203,"201051344000438","174011321042388",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,235704.6,235704.6,533,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441015310,470827.00
08/31/2015 06:00,2,0.000,ALERT,213.29,296.66,59.949,1441015203,"201051344001135","174011321042388",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,227270.5,227270.5,533,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441015312,470828.00
08/31/2015 06:00,2,0.000,ALERT,213.74,296.06,59.944,1441015203,"201051344000417","174011321042388",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,230644.0,230644.0,532,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015314,470829.00
08/31/2015 06:00,2,0.000,ALERT,213.96,298.77,59.954,1441015203,"201051344000594","174011321042388",0.00,20.70,0,294.56,300.87,0.0,0.0,0.000,232778.3,232778.3,532,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015315,470830.00
08/31/2015 06:00,2,0.000,ALERT,213.06,296.66,59.938,1441015203,"274151322000083","174011321042388",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,511776.9,511776.9,532,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015317,470831.00
08/31/2015 06:00,2,0.000,ALERT,213.96,297.26,59.954,1441015203,"201051344000585","174011321042388",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,232380.7,232380.7,534,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015319,470832.00
08/31/2015 06:00,2,0.000,ALERT,212.61,296.36,59.944,1441015203,"274151322000054","174011321042388",0.00,21.80,0,293.36,299.37,0.0,0.0,0.000,506558.5,506558.5,533,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015321,470833.00
08/31/2015 06:00,2,0.000,ALERT,213.74,296.36,59.959,1441015203,"201051344001203","174011321042388",0.00,20.70,0,293.96,299.97,0.0,0.0,0.000,233090.7,233090.7,535,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015323,470834.00
08/31/2015 06:00,2,0.000,ALERT,213.29,296.36,59.938,1441015203,"201051344000646","174011321042388",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,229158.5,229158.5,535,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015324,470835.00
08/31/2015 06:00,2,0.000,ALERT,213.74,296.06,59.944,1441015203,"274151322000068","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,409809.0,409809.0,535,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015326,470836.00
08/31/2015 06:00,2,0.000,ALERT,213.51,296.06,59.944,1441015203,"274151322000076","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,541277.3,541277.3,531,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015328,470837.00
08/31/2015 06:00,2,0.000,ALERT,213.51,296.96,59.944,1441015203,"201051344000890","174011321042388",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,233959.4,233959.4,534,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441015330,470838.00
08/31/2015 06:00,2,0.000,ALERT,214.19,297.87,59.933,1441015203,"201051344000900","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,235055.1,235055.1,538,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015332,470839.00
08/31/2015 06:00,2,0.000,ALERT,214.64,297.57,59.975,1441015203,"201051344000633","174011321042388",0.00,20.30,0,293.36,299.67,0.0,0.0,0.000,223718.4,223718.4,536,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015334,470840.00
08/31/2015 06:00,2,0.000,ALERT,214.19,297.87,59.949,1441015203,"201051344000983","174011321042388",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,232028.9,232028.9,533,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441015336,470841.00
08/31/2015 06:00,2,0.000,ALERT,213.74,296.66,59.944,1441015203,"201051344000917","174011321042388",0.00,21.50,0,292.76,297.57,0.0,0.0,0.000,234352.7,234352.7,534,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015338,470842.00
08/31/2015 06:00,2,0.000,ALERT,214.64,297.26,59.944,1441015203,"201051344000648","174011321042388",0.00,20.30,0,294.86,300.57,0.0,0.0,0.000,229613.5,229613.5,533,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015339,470843.00
08/31/2015 06:00,2,0.000,ALERT,213.74,296.96,59.933,1441015203,"201051344001093","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,232591.1,232591.1,537,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015341,470844.00
08/31/2015 06:00,2,0.000,ALERT,214.64,297.87,59.944,1441015203,"201051344000645","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,230673.0,230673.0,533,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015343,470845.00
08/31/2015 06:00,2,0.000,ALERT,212.83,295.76,59.922,1441015203,"274151322000085","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,509255.5,509255.5,531,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015345,470846.00
08/31/2015 06:00,2,0.000,ALERT,213.96,296.06,59.933,1441015203,"201051344000651","174011321042388",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,229898.5,229898.5,533,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015346,470847.00
08/31/2015 06:00,2,0.000,ALERT,214.41,297.57,59.933,1441015203,"201051344000867","174011321042388",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,222693.7,222693.7,534,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015348,470848.00
08/31/2015 06:00,2,0.000,ALERT,213.51,297.26,59.938,1441015203,"201051344001230","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,233404.2,233404.2,536,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015350,470849.00
08/31/2015 06:00,2,0.000,ALERT,214.64,298.47,59.970,1441015203,"201051344000576","174011321042388",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,229776.2,229776.2,536,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015352,470850.00
08/31/2015 06:00,2,0.000,ALERT,214.19,298.17,59.949,1441015203,"201051344000579","174011321042388",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,237024.6,237024.6,532,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441015354,470851.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470852.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470853.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470854.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470855.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470856.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470857.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470858.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470859.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470860.00
08/31/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1441015203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016083,470861.00
08/31/2015 06:15,2,0.000,ALERT,213.29,297.87,59.949,1441016103,"201051344000955","174011321042388",0.00,21.00,0,293.06,300.27,0.0,0.0,0.000,235293.3,235293.3,537,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016179,470862.00
08/31/2015 06:15,2,0.000,ALERT,211.93,294.86,59.959,1441016103,"274151322000095","174011321042388",0.00,20.70,0,293.06,298.77,0.0,0.0,0.000,534976.9,534976.9,534,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441016181,470863.00
08/31/2015 06:15,2,0.000,ALERT,213.51,296.96,59.959,1441016103,"201051344000868","174011321042388",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,222184.9,222184.9,537,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016183,470864.00
08/31/2015 06:15,2,0.000,ALERT,213.96,295.76,59.965,1441016103,"201051344000853","174011321042388",0.00,21.00,0,294.56,299.97,0.0,0.0,0.000,228708.0,228708.0,537,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016185,470865.00
08/31/2015 06:15,2,0.000,ALERT,214.19,299.07,59.981,1441016103,"201051344000582","174011321042388",0.00,20.70,0,294.26,301.17,0.0,0.0,0.000,227495.9,227495.9,534,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016186,470866.00
08/31/2015 06:15,2,0.000,ALERT,213.51,295.46,59.996,1441016103,"201051344000469","174011321042388",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,223964.2,223964.2,539,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016188,470867.00
08/31/2015 06:15,2,0.000,ALERT,213.51,295.76,59.959,1441016103,"201051344000988","174011321042388",0.00,21.00,0,292.16,299.37,0.0,0.0,0.000,222929.5,222929.5,537,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016190,470868.00
08/31/2015 06:15,2,0.000,ALERT,213.51,295.76,59.965,1441016103,"201051344001158","174011321042388",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,228541.4,228541.4,537,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016192,470869.00
08/31/2015 06:15,2,0.000,ALERT,213.51,296.96,59.991,1441016103,"201051344001025","174011321042388",0.00,20.30,0,293.06,300.87,0.0,0.0,0.000,233221.4,233221.4,533,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016194,470870.00
08/31/2015 06:15,2,0.000,ALERT,213.51,296.66,59.965,1441016103,"201051344000569","174011321042388",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,236425.0,236425.0,535,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016196,470871.00
08/31/2015 06:15,2,0.000,ALERT,212.61,293.66,59.970,1441016103,"274151322000094","174011321042388",0.00,21.00,0,291.25,297.26,0.0,0.0,0.000,410406.6,410406.6,538,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016198,470872.00
08/31/2015 06:15,2,0.000,ALERT,213.29,296.06,59.981,1441016103,"201051344000458","174011321042388",0.00,21.50,0,294.26,300.27,0.0,0.0,0.000,232098.3,232098.3,537,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016199,470873.00
08/31/2015 06:15,2,0.000,ALERT,212.38,293.96,59.959,1441016103,"274151322000087","174011321042388",0.00,21.80,0,291.25,297.57,0.0,0.0,0.000,482996.9,482996.9,536,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016201,470874.00
08/31/2015 06:15,2,0.000,ALERT,211.93,294.86,59.970,1441016103,"274151322000052","174011321042388",0.00,21.30,0,291.25,298.47,0.0,0.0,0.000,516055.4,516055.4,533,0,0,0,L,1151911521,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016203,470875.00
08/31/2015 06:15,2,0.000,ALERT,214.19,298.47,59.975,1441016103,"201051344001145","174011321042388",0.00,20.70,0,293.96,301.17,0.0,0.0,0.000,236989.1,236989.1,536,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016205,470876.00
08/31/2015 06:15,2,0.000,ALERT,214.19,298.17,59.959,1441016103,"201051344000685","174011321042388",0.00,21.00,0,294.26,300.27,0.0,0.0,0.000,235674.2,235674.2,536,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016207,470877.00
08/31/2015 06:15,2,0.000,ALERT,212.16,294.26,59.965,1441016103,"274151322000088","174011321042388",0.00,21.50,0,291.85,297.87,0.0,0.0,0.000,495493.4,495493.4,535,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016208,470878.00
08/31/2015 06:15,2,0.000,ALERT,213.96,298.17,59.928,1441016103,"201051344000438","174011321042388",0.00,20.30,0,294.56,300.57,0.0,0.0,0.000,235704.6,235704.6,535,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016210,470879.00
08/31/2015 06:15,2,0.000,ALERT,213.74,298.47,59.959,1441016103,"201051344001135","174011321042388",0.00,20.70,0,294.56,300.87,0.0,0.0,0.000,227270.5,227270.5,535,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016212,470880.00
08/31/2015 06:15,2,0.000,ALERT,214.19,297.87,59.965,1441016103,"201051344000417","174011321042388",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,230644.0,230644.0,534,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016214,470881.00
08/31/2015 06:15,2,0.000,ALERT,213.74,297.26,59.959,1441016103,"201051344000594","174011321042388",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,232778.3,232778.3,534,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016216,470882.00
08/31/2015 06:15,2,0.000,ALERT,212.61,294.56,59.981,1441016103,"274151322000083","174011321042388",0.00,21.00,0,292.16,298.77,0.0,0.0,0.000,511776.9,511776.9,534,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016217,470883.00
08/31/2015 06:15,2,0.000,ALERT,214.19,298.77,59.970,1441016103,"201051344000585","174011321042388",0.00,21.00,0,293.96,300.57,0.0,0.0,0.000,232380.7,232380.7,536,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441016219,470884.00
08/31/2015 06:15,2,0.000,ALERT,212.61,295.46,59.965,1441016103,"274151322000054","174011321042388",0.00,21.80,0,291.85,298.47,0.0,0.0,0.000,506558.5,506558.5,535,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016221,470885.00
08/31/2015 06:15,2,0.000,ALERT,213.96,298.17,59.970,1441016103,"201051344001203","174011321042388",0.00,20.70,0,294.56,302.07,0.0,0.0,0.000,233090.7,233090.7,537,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016223,470886.00
08/31/2015 06:15,2,0.000,ALERT,213.74,298.17,59.965,1441016103,"201051344000646","174011321042388",0.00,20.70,0,293.96,300.27,0.0,0.0,0.000,229158.5,229158.5,537,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016225,470887.00
08/31/2015 06:15,2,0.000,ALERT,213.06,293.36,59.959,1441016103,"274151322000068","174011321042388",0.00,21.80,0,291.25,296.96,0.0,0.0,0.000,409809.0,409809.0,537,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016227,470888.00
08/31/2015 06:15,2,0.000,ALERT,213.06,294.26,59.954,1441016103,"274151322000076","174011321042388",0.00,21.30,0,291.55,298.17,0.0,0.0,0.000,541277.3,541277.3,533,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016229,470889.00
08/31/2015 06:15,2,0.000,ALERT,213.74,298.77,59.965,1441016103,"201051344000890","174011321042388",0.00,20.70,0,295.16,301.47,0.0,0.0,0.000,233959.4,233959.4,536,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441016231,470890.00
08/31/2015 06:15,2,0.000,ALERT,213.74,296.66,59.959,1441016103,"201051344000900","174011321042388",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,235055.1,235055.1,540,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016232,470891.00
08/31/2015 06:15,2,0.000,ALERT,214.41,295.76,59.975,1441016103,"201051344000633","174011321042388",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,223718.4,223718.4,538,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016234,470892.00
08/31/2015 06:15,2,0.000,ALERT,213.96,296.96,59.965,1441016103,"201051344000983","174011321042388",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,232028.9,232028.9,535,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441016236,470893.00
08/31/2015 06:15,2,0.000,ALERT,213.96,297.87,59.944,1441016103,"201051344000917","174011321042388",0.00,21.80,0,293.36,299.97,0.0,0.0,0.000,234352.7,234352.7,536,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441016238,470894.00
08/31/2015 06:15,2,0.000,ALERT,214.19,296.06,59.965,1441016103,"201051344000648","174011321042388",0.00,20.30,0,293.96,299.67,0.0,0.0,0.000,229613.5,229613.5,535,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016239,470895.00
08/31/2015 06:15,2,0.000,ALERT,213.96,298.47,59.959,1441016103,"201051344001093","174011321042388",0.00,21.30,0,294.26,300.27,0.0,0.0,0.000,232591.1,232591.1,539,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016241,470896.00
08/31/2015 06:15,2,0.000,ALERT,214.41,296.36,59.922,1441016103,"201051344000645","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,230673.0,230673.0,535,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016243,470897.00
08/31/2015 06:15,2,0.000,ALERT,212.61,294.26,59.954,1441016103,"274151322000085","174011321042388",0.00,21.50,0,291.55,297.87,0.0,0.0,0.000,509255.5,509255.5,533,0,0,0,L,1151911521,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016245,470898.00
08/31/2015 06:15,2,0.000,ALERT,214.19,297.87,59.965,1441016103,"201051344000651","174011321042388",0.00,20.30,0,293.96,299.97,0.0,0.0,0.000,229898.5,229898.5,535,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441016247,470899.00
08/31/2015 06:15,2,0.000,ALERT,214.19,296.06,59.959,1441016103,"201051344000867","174011321042388",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,222693.7,222693.7,536,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016248,470900.00
08/31/2015 06:15,2,0.000,ALERT,213.96,298.47,59.944,1441016103,"201051344001230","174011321042388",0.00,20.30,0,294.86,300.57,0.0,0.0,0.000,233404.2,233404.2,538,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016250,470901.00
08/31/2015 06:15,2,0.000,ALERT,214.41,296.96,59.996,1441016103,"201051344000576","174011321042388",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,229776.2,229776.2,538,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016252,470902.00
08/31/2015 06:15,2,0.000,ALERT,213.96,296.96,59.975,1441016103,"201051344000579","174011321042388",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,237024.6,237024.6,534,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441016254,470903.00
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470904.00
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470905.00
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470906.00
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470907.00
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470908.00
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470909.00
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470910.00
