ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470911.00
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470912.00
08/31/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1441016103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441016983,470913.00
08/31/2015 06:30,2,0.000,ALERT,214.64,298.77,59.965,1441017004,"201051344000955","174011321042388",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,235293.3,235293.3,539,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017079,470914.00
08/31/2015 06:30,2,0.000,ALERT,212.83,297.87,59.965,1441017004,"274151322000095","174011321042388",0.00,20.70,0,293.36,299.37,0.0,0.0,0.000,534976.9,534976.9,536,0,0,0,L,1151911521,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017081,470915.00
08/31/2015 06:30,2,0.000,ALERT,213.51,296.66,59.970,1441017004,"201051344000868","174011321042388",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,222184.9,222184.9,539,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017083,470916.00
08/31/2015 06:30,2,0.000,ALERT,214.87,296.96,59.965,1441017004,"201051344000853","174011321042388",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,228708.0,228708.0,539,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017085,470917.00
08/31/2015 06:30,2,0.000,ALERT,216.45,300.27,59.981,1441017004,"201051344000582","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,227495.9,227495.9,536,0,0,0,L,1122011218,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017086,470918.00
08/31/2015 06:30,2,0.000,ALERT,214.19,296.36,59.959,1441017004,"201051344000469","174011321042388",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,223964.2,223964.2,541,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017088,470919.00
08/31/2015 06:30,2,0.000,ALERT,214.19,296.66,59.959,1441017004,"201051344000988","174011321042388",0.00,21.30,0,291.55,298.77,0.0,0.0,0.000,222929.5,222929.5,539,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017090,470920.00
08/31/2015 06:30,2,0.000,ALERT,214.19,296.36,59.959,1441017004,"201051344001158","174011321042388",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,228541.4,228541.4,539,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017092,470921.00
08/31/2015 06:30,2,0.000,ALERT,215.54,298.77,59.954,1441017004,"201051344001025","174011321042388",0.00,20.30,0,295.16,301.47,0.0,0.0,0.000,233221.4,233221.4,535,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017094,470922.00
08/31/2015 06:30,2,0.000,ALERT,214.19,297.26,59.938,1441017004,"201051344000569","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,236425.0,236425.0,537,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017096,470923.00
08/31/2015 06:30,2,0.000,ALERT,213.51,296.66,59.949,1441017004,"274151322000094","174011321042388",0.00,21.00,0,292.16,298.47,0.0,0.0,0.000,410406.6,410406.6,540,0,0,0,L,1151911521,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017098,470924.00
08/31/2015 06:30,2,0.000,ALERT,214.19,296.96,59.959,1441017004,"201051344000458","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,232098.3,232098.3,539,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017099,470925.00
08/31/2015 06:30,2,0.000,ALERT,213.29,296.66,59.959,1441017004,"274151322000087","174011321042388",0.00,21.80,0,291.85,298.77,0.0,0.0,0.000,482996.9,482996.9,538,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017101,470926.00
08/31/2015 06:30,2,0.000,ALERT,213.06,297.26,59.954,1441017004,"274151322000052","174011321042388",0.00,21.50,0,292.46,299.67,0.0,0.0,0.000,516055.4,516055.4,535,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017103,470927.00
08/31/2015 06:30,2,0.000,ALERT,216.00,299.97,59.959,1441017004,"201051344001145","174011321042388",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,236989.1,236989.1,538,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017105,470928.00
08/31/2015 06:30,2,0.000,ALERT,216.22,299.97,59.954,1441017004,"201051344000685","174011321042388",0.00,21.00,0,295.76,300.87,0.0,0.0,0.000,235674.2,235674.2,538,0,0,0,L,1122011218,1,124.27,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017106,470929.00
08/31/2015 06:30,2,0.000,ALERT,213.06,297.87,59.944,1441017004,"274151322000088","174011321042388",0.00,21.50,0,293.06,299.37,0.0,0.0,0.000,495493.4,495493.4,537,0,0,0,L,1151911521,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017108,470930.00
08/31/2015 06:30,2,0.000,ALERT,216.00,299.97,59.954,1441017004,"201051344000438","174011321042388",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,235704.6,235704.6,537,0,0,0,L,1122011218,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017110,470931.00
08/31/2015 06:30,2,0.000,ALERT,215.54,299.97,59.949,1441017004,"201051344001135","174011321042388",0.00,21.00,0,296.06,301.47,0.0,0.0,0.000,227270.5,227270.5,537,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017112,470932.00
08/31/2015 06:30,2,0.000,ALERT,216.00,299.07,59.959,1441017004,"201051344000417","174011321042388",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,230644.0,230644.0,536,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017114,470933.00
08/31/2015 06:30,2,0.000,ALERT,213.96,297.26,59.954,1441017004,"201051344000594","174011321042388",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,232778.3,232778.3,536,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017115,470934.00
08/31/2015 06:30,2,0.000,ALERT,213.06,297.57,59.917,1441017004,"274151322000083","174011321042388",0.00,21.00,0,293.06,299.97,0.0,0.0,0.000,511776.9,511776.9,536,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017117,470935.00
08/31/2015 06:30,2,0.000,ALERT,216.22,300.27,59.949,1441017004,"201051344000585","174011321042388",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,232380.7,232380.7,538,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017119,470936.00
08/31/2015 06:30,2,0.000,ALERT,213.06,298.17,59.954,1441017004,"274151322000054","174011321042388",0.00,22.00,0,292.76,299.97,0.0,0.0,0.000,506558.5,506558.5,537,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017121,470937.00
08/31/2015 06:30,2,0.000,ALERT,216.00,299.67,59.954,1441017004,"201051344001203","174011321042388",0.00,20.70,0,296.06,302.68,0.0,0.0,0.000,233090.7,233090.7,539,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017123,470938.00
08/31/2015 06:30,2,0.000,ALERT,215.54,299.37,59.944,1441017004,"201051344000646","174011321042388",0.00,20.70,0,295.16,301.17,0.0,0.0,0.000,229158.5,229158.5,539,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017125,470939.00
08/31/2015 06:30,2,0.000,ALERT,213.96,296.96,59.965,1441017004,"274151322000068","174011321042388",0.00,21.80,0,292.16,298.47,0.0,0.0,0.000,409809.0,409809.0,539,0,0,0,L,1151911521,1,124.04,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017127,470940.00
08/31/2015 06:30,2,0.000,ALERT,213.74,297.87,59.949,1441017004,"274151322000076","174011321042388",0.00,21.30,0,292.76,299.37,0.0,0.0,0.000,541277.3,541277.3,535,0,0,0,L,1151911521,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017128,470941.00
08/31/2015 06:30,2,0.000,ALERT,215.77,300.27,59.986,1441017004,"201051344000890","174011321042388",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,233959.4,233959.4,538,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017130,470942.00
08/31/2015 06:30,2,0.000,ALERT,214.19,296.96,59.949,1441017004,"201051344000900","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,235055.1,235055.1,542,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017132,470943.00
08/31/2015 06:30,2,0.000,ALERT,214.87,296.36,59.965,1441017004,"201051344000633","174011321042388",0.00,20.30,0,292.46,298.47,0.0,0.0,0.000,223718.4,223718.4,540,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017134,470944.00
08/31/2015 06:30,2,0.000,ALERT,214.19,297.26,59.922,1441017004,"201051344000983","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,232028.9,232028.9,537,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017136,470945.00
08/31/2015 06:30,2,0.000,ALERT,215.77,299.37,59.917,1441017004,"201051344000917","174011321042388",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,234352.7,234352.7,538,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017138,470946.00
08/31/2015 06:30,2,0.000,ALERT,214.19,296.36,59.954,1441017004,"201051344000648","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,229613.5,229613.5,537,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017139,470947.00
08/31/2015 06:30,2,0.000,ALERT,215.09,299.07,59.954,1441017004,"201051344001093","174011321042388",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,232591.1,232591.1,541,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017141,470948.00
08/31/2015 06:30,2,0.000,ALERT,214.41,296.66,59.949,1441017004,"201051344000645","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,230673.0,230673.0,537,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017143,470949.00
08/31/2015 06:30,2,0.000,ALERT,213.06,297.57,59.922,1441017004,"274151322000085","174011321042388",0.00,21.80,0,292.76,305.08,0.0,0.0,0.000,509255.5,509255.5,535,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017145,470950.00
08/31/2015 06:30,2,0.000,ALERT,215.32,298.47,59.938,1441017004,"201051344000651","174011321042388",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,229898.5,229898.5,537,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017147,470951.00
08/31/2015 06:30,2,0.000,ALERT,214.41,296.96,59.954,1441017004,"201051344000867","174011321042388",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,222693.7,222693.7,538,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017148,470952.00
08/31/2015 06:30,2,0.000,ALERT,215.32,299.67,59.975,1441017004,"201051344001230","174011321042388",0.00,20.70,0,296.36,302.37,0.0,0.0,0.000,233404.2,233404.2,540,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017150,470953.00
08/31/2015 06:30,2,0.000,ALERT,214.64,297.57,59.954,1441017004,"201051344000576","174011321042388",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,229776.2,229776.2,540,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017152,470954.00
08/31/2015 06:30,2,0.000,ALERT,214.19,297.57,59.933,1441017004,"201051344000579","174011321042388",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,237024.6,237024.6,536,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017154,470955.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470956.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470957.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470958.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470959.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470960.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470961.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470962.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470963.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470964.00
08/31/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1441017004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441017884,470965.00
08/31/2015 06:45,2,0.000,ALERT,214.64,299.37,59.986,1441017903,"201051344000955","174011321042388",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,235293.3,235293.3,541,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017979,470966.00
08/31/2015 06:45,2,0.000,ALERT,212.16,296.96,59.981,1441017903,"274151322000095","174011321042388",0.00,20.70,0,295.16,305.98,0.0,0.0,0.000,534976.9,534976.9,538,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017980,470967.00
08/31/2015 06:45,2,0.000,ALERT,214.41,298.17,59.991,1441017903,"201051344000868","174011321042388",0.00,20.70,0,294.26,300.27,0.0,0.0,0.000,222184.9,222184.9,541,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017982,470968.00
08/31/2015 06:45,2,0.000,ALERT,215.09,297.57,59.996,1441017903,"201051344000853","174011321042388",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,228708.0,228708.0,541,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017984,470969.00
08/31/2015 06:45,2,0.000,ALERT,215.54,299.97,59.981,1441017903,"201051344000582","174011321042388",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,227495.9,227495.9,538,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017986,470970.00
08/31/2015 06:45,2,0.000,ALERT,214.64,297.57,59.991,1441017903,"201051344000469","174011321042388",0.00,20.30,0,293.06,299.07,0.0,0.0,0.000,223964.2,223964.2,543,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017988,470971.00
08/31/2015 06:45,2,0.000,ALERT,214.41,297.87,59.981,1441017903,"201051344000988","174011321042388",0.00,21.00,0,292.16,299.07,0.0,0.0,0.000,222929.5,222929.5,541,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017990,470972.00
08/31/2015 06:45,2,0.000,ALERT,214.64,297.57,59.944,1441017903,"201051344001158","174011321042388",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,228541.4,228541.4,541,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017991,470973.00
08/31/2015 06:45,2,0.000,ALERT,214.64,298.47,59.959,1441017903,"201051344001025","174011321042388",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,233221.4,233221.4,537,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017994,470974.00
08/31/2015 06:45,2,0.000,ALERT,214.41,297.87,59.970,1441017903,"201051344000569","174011321042388",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,236425.0,236425.0,539,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441017996,470975.00
08/31/2015 06:45,2,0.000,ALERT,212.38,296.36,59.970,1441017903,"274151322000094","174011321042388",0.00,21.00,0,293.66,304.48,0.0,0.0,0.000,410406.6,410406.6,542,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017997,470976.00
08/31/2015 06:45,2,0.000,ALERT,214.41,297.87,59.975,1441017903,"201051344000458","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,232098.3,232098.3,541,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441017999,470977.00
08/31/2015 06:45,2,0.000,ALERT,212.61,294.86,59.975,1441017903,"274151322000087","174011321042388",0.00,21.80,0,293.36,304.18,0.0,0.0,0.000,482996.9,482996.9,540,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018001,470978.00
08/31/2015 06:45,2,0.000,ALERT,212.16,296.36,59.959,1441017903,"274151322000052","174011321042388",0.00,21.50,0,293.66,304.78,0.0,0.0,0.000,516055.4,516055.4,537,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018003,470979.00
08/31/2015 06:45,2,0.000,ALERT,215.09,299.37,59.965,1441017903,"201051344001145","174011321042388",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,236989.1,236989.1,540,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018005,470980.00
08/31/2015 06:45,2,0.000,ALERT,215.32,299.07,59.938,1441017903,"201051344000685","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,235674.2,235674.2,540,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018006,470981.00
08/31/2015 06:45,2,0.000,ALERT,212.16,296.06,59.970,1441017903,"274151322000088","174011321042388",0.00,21.50,0,293.66,304.48,0.0,0.0,0.000,495493.4,495493.4,539,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018008,470982.00
08/31/2015 06:45,2,0.000,ALERT,214.87,299.07,59.970,1441017903,"201051344000438","174011321042388",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,235704.6,235704.6,539,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018010,470983.00
08/31/2015 06:45,2,0.000,ALERT,214.64,298.77,59.975,1441017903,"201051344001135","174011321042388",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,227270.5,227270.5,539,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018012,470984.00
08/31/2015 06:45,2,0.000,ALERT,215.09,298.47,59.965,1441017903,"201051344000417","174011321042388",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,230644.0,230644.0,538,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018014,470985.00
08/31/2015 06:45,2,0.000,ALERT,214.19,298.17,59.965,1441017903,"201051344000594","174011321042388",0.00,20.70,0,294.56,299.97,0.0,0.0,0.000,232778.3,232778.3,538,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018016,470986.00
08/31/2015 06:45,2,0.000,ALERT,212.61,295.76,59.959,1441017903,"274151322000083","174011321042388",0.00,21.00,0,294.26,305.38,0.0,0.0,0.000,511776.9,511776.9,538,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018017,470987.00
08/31/2015 06:45,2,0.000,ALERT,215.09,299.07,59.970,1441017903,"201051344000585","174011321042388",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,232380.7,232380.7,540,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018019,470988.00
08/31/2015 06:45,2,0.000,ALERT,212.16,297.26,59.975,1441017903,"274151322000054","174011321042388",0.00,22.00,0,293.96,304.78,0.0,0.0,0.000,506558.5,506558.5,539,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018021,470989.00
08/31/2015 06:45,2,0.000,ALERT,214.87,298.47,59.970,1441017903,"201051344001203","174011321042388",0.00,20.70,0,296.96,303.58,0.0,0.0,0.000,233090.7,233090.7,541,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018023,470990.00
08/31/2015 06:45,2,0.000,ALERT,214.41,298.47,59.970,1441017903,"201051344000646","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,229158.5,229158.5,541,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018025,470991.00
08/31/2015 06:45,2,0.000,ALERT,213.06,296.06,59.986,1441017903,"274151322000068","174011321042388",0.00,21.80,0,293.36,303.88,0.0,0.0,0.000,409809.0,409809.0,541,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018026,470992.00
08/31/2015 06:45,2,0.000,ALERT,212.83,295.76,59.944,1441017903,"274151322000076","174011321042388",0.00,21.30,0,293.66,305.08,0.0,0.0,0.000,541277.3,541277.3,537,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018028,470993.00
08/31/2015 06:45,2,0.000,ALERT,214.64,299.07,59.981,1441017903,"201051344000890","174011321042388",0.00,20.70,0,297.87,303.28,0.0,0.0,0.000,233959.4,233959.4,540,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018030,470994.00
08/31/2015 06:45,2,0.000,ALERT,214.19,297.87,59.991,1441017903,"201051344000900","174011321042388",0.00,21.00,0,294.56,299.37,0.0,0.0,0.000,235055.1,235055.1,544,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018032,470995.00
08/31/2015 06:45,2,0.000,ALERT,214.87,297.26,60.002,1441017903,"201051344000633","174011321042388",0.00,20.30,0,292.46,299.07,0.0,0.0,0.000,223718.4,223718.4,542,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018034,470996.00
08/31/2015 06:45,2,0.000,ALERT,214.41,297.87,59.991,1441017903,"201051344000983","174011321042388",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,232028.9,232028.9,539,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018036,470997.00
08/31/2015 06:45,2,0.000,ALERT,214.87,298.17,59.991,1441017903,"201051344000917","174011321042388",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,234352.7,234352.7,540,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018037,470998.00
08/31/2015 06:45,2,0.000,ALERT,214.64,297.26,59.996,1441017903,"201051344000648","174011321042388",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,229613.5,229613.5,539,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018039,470999.00
08/31/2015 06:45,2,0.000,ALERT,214.87,298.77,59.970,1441017903,"201051344001093","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,232591.1,232591.1,543,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018041,471000.00
08/31/2015 06:45,2,0.000,ALERT,214.87,297.57,59.991,1441017903,"201051344000645","174011321042388",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,230673.0,230673.0,539,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018043,471001.00
08/31/2015 06:45,2,0.000,ALERT,212.38,296.36,59.991,1441017903,"274151322000085","174011321042388",0.00,21.50,0,293.96,302.37,0.0,0.0,0.000,509255.5,509255.5,537,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018045,471002.00
08/31/2015 06:45,2,0.000,ALERT,215.09,298.17,60.023,1441017903,"201051344000651","174011321042388",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,229898.5,229898.5,539,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018047,471003.00
08/31/2015 06:45,2,0.000,ALERT,214.64,297.57,59.986,1441017903,"201051344000867","174011321042388",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,222693.7,222693.7,540,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018048,471004.00
08/31/2015 06:45,2,0.000,ALERT,214.87,299.37,59.991,1441017903,"201051344001230","174011321042388",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,233404.2,233404.2,542,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018050,471005.00
08/31/2015 06:45,2,0.000,ALERT,214.87,298.17,59.991,1441017903,"201051344000576","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,229776.2,229776.2,542,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018052,471006.00
08/31/2015 06:45,2,0.000,ALERT,214.41,298.17,60.007,1441017903,"201051344000579","174011321042388",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,237024.6,237024.6,538,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018054,471007.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471008.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471009.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471010.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471011.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471012.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471013.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471014.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471015.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471016.00
08/31/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1441017903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441018783,471017.00
08/31/2015 07:00,2,0.000,ALERT,213.74,297.57,59.991,1441018803,"201051344000955","174011321042388",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,235293.3,235293.3,543,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018878,471018.00
08/31/2015 07:00,2,0.000,ALERT,212.38,296.66,60.012,1441018803,"274151322000095","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,534976.9,534976.9,540,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018880,471019.00
08/31/2015 07:00,2,0.000,ALERT,214.19,297.87,59.991,1441018803,"201051344000868","174011321042388",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,222184.9,222184.9,543,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018882,471020.00
08/31/2015 07:00,2,0.000,ALERT,214.87,297.26,59.996,1441018803,"201051344000853","174011321042388",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,228708.0,228708.0,543,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018884,471021.00
08/31/2015 07:00,2,0.000,ALERT,214.41,298.17,59.981,1441018803,"201051344000582","174011321042388",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,227495.9,227495.9,540,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018885,471022.00
08/31/2015 07:00,2,0.000,ALERT,214.19,296.96,59.986,1441018803,"201051344000469","174011321042388",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,223964.2,223964.2,545,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018887,471023.00
08/31/2015 07:00,2,0.000,ALERT,213.96,297.26,59.986,1441018803,"201051344000988","174011321042388",0.00,20.30,0,293.36,299.67,0.0,0.0,0.000,222929.5,222929.5,543,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018889,471024.00
08/31/2015 07:00,2,0.000,ALERT,214.19,296.96,59.996,1441018803,"201051344001158","174011321042388",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,228541.4,228541.4,543,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018891,471025.00
08/31/2015 07:00,2,0.000,ALERT,213.74,296.66,59.944,1441018803,"201051344001025","174011321042388",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,233221.4,233221.4,539,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018893,471026.00
08/31/2015 07:00,2,0.000,ALERT,214.19,297.57,59.996,1441018803,"201051344000569","174011321042388",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,236425.0,236425.0,541,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018894,471027.00
08/31/2015 07:00,2,0.000,ALERT,212.38,295.16,59.991,1441018803,"274151322000094","174011321042388",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,410406.6,410406.6,544,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018896,471028.00
08/31/2015 07:00,2,0.000,ALERT,213.96,297.26,59.991,1441018803,"201051344000458","174011321042388",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,232098.3,232098.3,543,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018898,471029.00
08/31/2015 07:00,2,0.000,ALERT,212.38,295.16,59.986,1441018803,"274151322000087","174011321042388",0.00,21.80,0,293.36,297.87,0.0,0.0,0.000,482996.9,482996.9,542,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018900,471030.00
08/31/2015 07:00,2,0.000,ALERT,211.93,296.36,59.975,1441018803,"274151322000052","174011321042388",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,516055.4,516055.4,539,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018902,471031.00
08/31/2015 07:00,2,0.000,ALERT,213.96,297.57,59.986,1441018803,"201051344001145","174011321042388",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,236989.1,236989.1,542,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018904,471032.00
08/31/2015 07:00,2,0.000,ALERT,214.19,297.57,60.007,1441018803,"201051344000685","174011321042388",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,235674.2,235674.2,542,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018905,471033.00
08/31/2015 07:00,2,0.000,ALERT,212.16,295.76,59.986,1441018803,"274151322000088","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,495493.4,495493.4,541,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018907,471034.00
08/31/2015 07:00,2,0.000,ALERT,213.96,297.57,59.981,1441018803,"201051344000438","174011321042388",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,235704.6,235704.6,541,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018909,471035.00
08/31/2015 07:00,2,0.000,ALERT,213.51,297.26,59.975,1441018803,"201051344001135","174011321042388",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,227270.5,227270.5,541,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018911,471036.00
08/31/2015 07:00,2,0.000,ALERT,213.96,296.96,59.981,1441018803,"201051344000417","174011321042388",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,230644.0,230644.0,540,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018913,471037.00
08/31/2015 07:00,2,0.000,ALERT,213.96,297.87,59.975,1441018803,"201051344000594","174011321042388",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,232778.3,232778.3,540,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018914,471038.00
08/31/2015 07:00,2,0.000,ALERT,212.38,295.76,60.007,1441018803,"274151322000083","174011321042388",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,511776.9,511776.9,540,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018916,471039.00
08/31/2015 07:00,2,0.000,ALERT,214.19,297.87,59.938,1441018803,"201051344000585","174011321042388",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,232380.7,232380.7,542,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018918,471040.00
08/31/2015 07:00,2,0.000,ALERT,212.16,295.76,59.970,1441018803,"274151322000054","174011321042388",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,506558.5,506558.5,541,0,0,0,L,1151911521,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018920,471041.00
08/31/2015 07:00,2,0.000,ALERT,214.19,297.57,59.991,1441018803,"201051344001203","174011321042388",0.00,20.00,0,296.36,302.07,0.0,0.0,0.000,233090.7,233090.7,543,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018922,471042.00
08/31/2015 07:00,2,0.000,ALERT,213.74,297.57,59.922,1441018803,"201051344000646","174011321042388",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,229158.5,229158.5,543,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018924,471043.00
08/31/2015 07:00,2,0.000,ALERT,212.83,295.16,59.970,1441018803,"274151322000068","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,409809.0,409809.0,543,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018926,471044.00
08/31/2015 07:00,2,0.000,ALERT,212.61,295.46,59.970,1441018803,"274151322000076","174011321042388",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,541277.3,541277.3,539,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018927,471045.00
08/31/2015 07:00,2,0.000,ALERT,213.96,298.47,59.981,1441018803,"201051344000890","174011321042388",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,233959.4,233959.4,542,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018929,471046.00
08/31/2015 07:00,2,0.000,ALERT,214.19,297.26,59.981,1441018803,"201051344000900","174011321042388",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,235055.1,235055.1,546,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018931,471047.00
08/31/2015 07:00,2,0.000,ALERT,214.87,296.96,59.981,1441018803,"201051344000633","174011321042388",0.00,20.00,0,293.96,299.37,0.0,0.0,0.000,223718.4,223718.4,544,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018933,471048.00
08/31/2015 07:00,2,0.000,ALERT,214.41,297.87,59.975,1441018803,"201051344000983","174011321042388",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,232028.9,232028.9,541,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018935,471049.00
08/31/2015 07:00,2,0.000,ALERT,213.74,296.96,59.975,1441018803,"201051344000917","174011321042388",0.00,21.00,0,294.86,300.57,0.0,0.0,0.000,234352.7,234352.7,542,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018937,471050.00
08/31/2015 07:00,2,0.000,ALERT,214.64,297.26,59.981,1441018803,"201051344000648","174011321042388",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,229613.5,229613.5,541,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018938,471051.00
08/31/2015 07:00,2,0.000,ALERT,213.74,297.57,59.986,1441018803,"201051344001093","174011321042388",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,232591.1,232591.1,545,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018940,471052.00
08/31/2015 07:00,2,0.000,ALERT,214.64,297.57,59.959,1441018803,"201051344000645","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,230673.0,230673.0,541,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018942,471053.00
08/31/2015 07:00,2,0.000,ALERT,212.38,295.16,59.970,1441018803,"274151322000085","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,509255.5,509255.5,539,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018944,471054.00
08/31/2015 07:00,2,0.000,ALERT,214.19,296.96,59.991,1441018803,"201051344000651","174011321042388",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,229898.5,229898.5,541,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441018946,471055.00
08/31/2015 07:00,2,0.000,ALERT,214.64,297.26,59.975,1441018803,"201051344000867","174011321042388",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,222693.7,222693.7,542,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018947,471056.00
08/31/2015 07:00,2,0.000,ALERT,213.96,298.47,59.975,1441018803,"201051344001230","174011321042388",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,233404.2,233404.2,544,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018949,471057.00
08/31/2015 07:00,2,0.000,ALERT,214.87,298.17,59.986,1441018803,"201051344000576","174011321042388",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,229776.2,229776.2,544,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018951,471058.00
08/31/2015 07:00,2,0.000,ALERT,214.41,298.17,59.981,1441018803,"201051344000579","174011321042388",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,237024.6,237024.6,540,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441018953,471059.00
