ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471060.00
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471061.00
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471062.00
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471063.00
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471064.00
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471065.00
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471066.00
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471067.00
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471068.00
08/31/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1441018803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441019683,471069.00
08/31/2015 07:15,2,0.000,ALERT,214.19,298.47,60.007,1441019704,"201051344000955","174011321042388",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,235293.3,235293.3,545,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019780,471070.00
08/31/2015 07:15,2,0.012,ALERT,213.06,296.96,59.991,1441019704,"274151322000095","174011321042388",25.90,20.30,0,294.86,299.07,0.0,0.0,0.000,534976.9,534976.9,542,0,0,0,L,1151911521,1,121.78,124.49,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1441019782,471071.00
08/31/2015 07:15,2,0.000,ALERT,215.32,299.67,60.007,1441019704,"201051344000868","174011321042388",0.00,19.80,0,295.76,301.77,0.0,0.0,0.000,222184.9,222184.9,545,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019784,471072.00
08/31/2015 07:15,2,0.000,ALERT,216.00,299.07,59.996,1441019704,"201051344000853","174011321042388",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,228708.0,228708.0,545,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019786,471073.00
08/31/2015 07:15,2,0.000,ALERT,214.87,299.07,60.023,1441019704,"201051344000582","174011321042388",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,227495.9,227495.9,542,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019788,471074.00
08/31/2015 07:15,2,0.000,ALERT,215.54,299.07,59.996,1441019704,"201051344000469","174011321042388",0.00,19.30,0,293.96,300.27,0.0,0.0,0.000,223964.2,223964.2,547,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019790,471075.00
08/31/2015 07:15,2,0.000,ALERT,215.32,299.37,59.996,1441019704,"201051344000988","174011321042388",0.00,20.00,0,292.76,300.57,0.0,0.0,0.000,222929.5,222929.5,545,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019791,471076.00
08/31/2015 07:15,2,0.000,ALERT,215.32,298.77,59.959,1441019704,"201051344001158","174011321042388",0.00,19.50,0,294.56,300.27,0.0,0.0,0.000,228541.4,228541.4,545,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019793,471077.00
08/31/2015 07:15,2,0.000,ALERT,214.41,297.57,59.986,1441019704,"201051344001025","174011321042388",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,233221.4,233221.4,541,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019795,471078.00
08/31/2015 07:15,2,0.000,ALERT,215.32,299.67,59.996,1441019704,"201051344000569","174011321042388",0.00,20.00,0,295.46,301.77,0.0,0.0,0.000,236425.0,236425.0,543,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019797,471079.00
08/31/2015 07:15,2,0.000,ALERT,213.29,295.76,59.991,1441019704,"274151322000094","174011321042388",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,410406.6,410406.6,546,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019799,471080.00
08/31/2015 07:15,2,0.000,ALERT,215.32,299.07,60.007,1441019704,"201051344000458","174011321042388",0.00,20.30,0,295.16,301.77,0.0,0.0,0.000,232098.3,232098.3,545,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019800,471081.00
08/31/2015 07:15,2,0.031,ALERT,213.51,295.46,59.986,1441019704,"274151322000087","174011321042388",25.21,21.30,0,293.06,297.87,0.0,0.0,0.000,482996.9,482996.9,544,0,0,0,L,1151911521,1,122.46,124.27,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1441019802,471082.00
08/31/2015 07:15,2,0.043,ALERT,212.83,296.06,60.023,1441019704,"274151322000052","174011321042388",26.18,20.70,0,293.66,298.77,0.0,0.0,0.000,516055.4,516055.4,541,0,0,0,L,1151911521,1,121.55,124.72,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1441019804,471083.00
08/31/2015 07:15,2,0.000,ALERT,214.87,299.07,60.007,1441019704,"201051344001145","174011321042388",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,236989.1,236989.1,544,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019806,471084.00
08/31/2015 07:15,2,0.000,ALERT,214.87,298.77,59.996,1441019704,"201051344000685","174011321042388",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,235674.2,235674.2,544,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019808,471085.00
08/31/2015 07:15,2,0.008,ALERT,212.83,295.46,59.986,1441019704,"274151322000088","174011321042388",24.81,21.00,0,293.96,298.17,0.0,0.0,0.000,495493.4,495493.4,543,0,0,0,L,1151911521,1,122.68,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1441019809,471086.00
08/31/2015 07:15,2,0.000,ALERT,214.64,298.77,59.991,1441019704,"201051344000438","174011321042388",0.00,19.50,0,295.46,300.27,0.0,0.0,0.000,235704.6,235704.6,543,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019811,471087.00
08/31/2015 07:15,2,0.000,ALERT,214.41,298.47,59.991,1441019704,"201051344001135","174011321042388",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,227270.5,227270.5,543,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019813,471088.00
08/31/2015 07:15,2,0.000,ALERT,214.41,297.57,59.991,1441019704,"201051344000417","174011321042388",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,230644.0,230644.0,542,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019815,471089.00
08/31/2015 07:15,2,0.000,ALERT,215.09,299.37,60.023,1441019704,"201051344000594","174011321042388",0.00,20.00,0,294.86,301.17,0.0,0.0,0.000,232778.3,232778.3,542,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019817,471090.00
08/31/2015 07:15,2,0.020,ALERT,213.06,296.06,59.991,1441019704,"274151322000083","174011321042388",26.12,20.30,0,294.26,298.77,0.0,0.0,0.000,511776.9,511776.9,542,0,0,0,L,1151911521,1,122.01,124.49,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1441019818,471091.00
08/31/2015 07:15,2,0.000,ALERT,214.64,298.77,59.996,1441019704,"201051344000585","174011321042388",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,232380.7,232380.7,544,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019820,471092.00
08/31/2015 07:15,2,0.016,ALERT,213.06,295.46,59.996,1441019704,"274151322000054","174011321042388",26.34,21.30,0,293.66,298.77,0.0,0.0,0.000,506558.5,506558.5,543,0,0,0,L,1151911521,1,122.01,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1441019822,471093.00
08/31/2015 07:15,2,0.000,ALERT,214.64,298.17,59.981,1441019704,"201051344001203","174011321042388",0.00,19.80,0,295.76,302.07,0.0,0.0,0.000,233090.7,233090.7,545,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019824,471094.00
08/31/2015 07:15,2,0.000,ALERT,214.19,298.47,60.002,1441019704,"201051344000646","174011321042388",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,229158.5,229158.5,545,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019826,471095.00
08/31/2015 07:15,2,0.000,ALERT,213.96,294.86,59.996,1441019704,"274151322000068","174011321042388",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,409809.0,409809.0,545,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019828,471096.00
08/31/2015 07:15,2,0.018,ALERT,213.51,295.76,59.996,1441019704,"274151322000076","174011321042388",27.02,20.70,0,293.36,298.17,0.0,0.0,0.000,541277.3,541277.3,541,0,0,0,L,1151911521,1,123.14,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1441019830,471097.00
08/31/2015 07:15,2,0.000,ALERT,214.41,299.07,59.991,1441019704,"201051344000890","174011321042388",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,233959.4,233959.4,544,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019832,471098.00
08/31/2015 07:15,2,0.000,ALERT,215.09,299.07,59.991,1441019704,"201051344000900","174011321042388",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,235055.1,235055.1,548,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019833,471099.00
08/31/2015 07:15,2,0.000,ALERT,215.77,298.47,60.002,1441019704,"201051344000633","174011321042388",0.00,19.50,0,293.36,300.27,0.0,0.0,0.000,223718.4,223718.4,546,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019835,471100.00
08/31/2015 07:15,2,0.000,ALERT,215.32,299.07,59.991,1441019704,"201051344000983","174011321042388",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,232028.9,232028.9,543,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019837,471101.00
08/31/2015 07:15,2,0.000,ALERT,214.87,298.47,59.996,1441019704,"201051344000917","174011321042388",0.00,20.70,0,294.26,299.37,0.0,0.0,0.000,234352.7,234352.7,544,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019839,471102.00
08/31/2015 07:15,2,0.000,ALERT,215.54,298.17,59.996,1441019704,"201051344000648","174011321042388",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,229613.5,229613.5,543,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019841,471103.00
08/31/2015 07:15,2,0.000,ALERT,214.64,298.77,59.996,1441019704,"201051344001093","174011321042388",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,232591.1,232591.1,547,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019842,471104.00
08/31/2015 07:15,2,0.000,ALERT,215.54,298.17,59.991,1441019704,"201051344000645","174011321042388",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,230673.0,230673.0,543,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019844,471105.00
08/31/2015 07:15,2,0.021,ALERT,213.74,295.76,59.991,1441019704,"274151322000085","174011321042388",26.54,21.00,0,293.66,298.17,0.0,0.0,0.000,509255.5,509255.5,541,0,0,0,L,1151911521,1,123.81,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1441019846,471106.00
08/31/2015 07:15,2,0.000,ALERT,214.64,297.87,59.996,1441019704,"201051344000651","174011321042388",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,229898.5,229898.5,543,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019848,471107.00
08/31/2015 07:15,2,0.000,ALERT,215.09,298.17,60.039,1441019704,"201051344000867","174011321042388",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,222693.7,222693.7,544,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019850,471108.00
08/31/2015 07:15,2,0.000,ALERT,214.41,298.77,60.002,1441019704,"201051344001230","174011321042388",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,233404.2,233404.2,546,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019851,471109.00
08/31/2015 07:15,2,0.000,ALERT,215.54,299.07,59.996,1441019704,"201051344000576","174011321042388",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,229776.2,229776.2,546,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441019853,471110.00
08/31/2015 07:15,2,0.000,ALERT,214.87,299.07,59.996,1441019704,"201051344000579","174011321042388",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,237024.6,237024.6,542,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441019855,471111.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471112.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471113.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471114.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471115.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471116.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471117.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471118.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471119.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471120.00
08/31/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1441019704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441020584,471121.00
08/31/2015 07:30,2,0.199,ALERT,214.64,325.82,60.007,1441020604,"201051344000955","174011321042388",22.48,19.80,0,296.06,327.32,4.6,2.5,0.000,235293.5,235293.5,547,0,0,0,L,1122011218,1,123.14,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1441020679,471122.00
08/31/2015 07:30,2,0.082,ALERT,212.61,328.52,59.970,1441020604,"274151322000095","174011321042388",24.09,20.00,0,294.26,333.93,2.0,0.0,0.000,534976.9,534976.9,544,0,0,0,L,1151911521,1,123.14,123.36,0100,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1441020681,471123.00
08/31/2015 07:30,2,0.154,ALERT,215.09,333.03,59.970,1441020604,"201051344000868","174011321042388",25.70,19.80,0,296.66,334.54,4.1,2.0,0.000,222185.0,222185.0,547,0,0,0,L,1122011218,1,122.23,124.04,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1441020683,471124.00
08/31/2015 07:30,2,0.164,ALERT,215.54,316.20,59.965,1441020604,"201051344000853","174011321042388",21.71,19.50,0,296.06,321.01,3.6,1.6,0.000,228708.1,228708.1,547,0,0,0,L,1122011218,1,122.68,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1441020684,471125.00
08/31/2015 07:30,2,0.174,ALERT,215.32,328.82,59.975,1441020604,"201051344000582","174011321042388",23.46,19.50,0,296.96,329.43,4.1,2.0,0.000,227496.0,227496.0,544,0,0,0,L,1122011218,1,123.81,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1441020686,471126.00
08/31/2015 07:30,2,0.193,ALERT,215.09,331.53,59.975,1441020604,"201051344000469","174011321042388",22.94,19.00,0,294.86,332.13,4.5,2.4,0.000,223964.4,223964.4,549,0,0,0,L,1122011218,1,121.55,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1441020688,471127.00
08/31/2015 07:30,2,0.135,ALERT,215.09,332.73,59.975,1441020604,"201051344000988","174011321042388",24.97,19.80,0,293.66,335.14,3.4,1.4,0.000,222929.6,222929.6,547,0,0,0,L,1122011218,1,122.01,123.81,0100,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1441020690,471128.00
08/31/2015 07:30,2,0.158,ALERT,215.32,323.11,59.975,1441020604,"201051344001158","174011321042388",23.54,19.30,0,295.16,334.24,3.8,1.7,0.000,228541.5,228541.5,547,0,0,0,L,1122011218,1,122.01,123.59,0100,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1441020692,471129.00
08/31/2015 07:30,2,0.166,ALERT,214.87,319.81,59.986,1441020604,"201051344001025","174011321042388",22.92,19.30,0,295.46,336.94,3.9,1.8,0.000,233221.5,233221.5,543,0,0,0,L,1122011218,1,123.36,122.46,0100,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1441020693,471130.00
08/31/2015 07:30,2,0.158,ALERT,214.87,333.33,59.981,1441020604,"201051344000569","174011321042388",26.30,19.80,0,296.66,334.84,4.2,2.1,0.000,236425.2,236425.2,545,0,0,0,L,1122011218,1,121.78,123.81,0100,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1441020695,471131.00
08/31/2015 07:30,2,0.000,ALERT,212.38,295.16,59.975,1441020604,"274151322000094","174011321042388",40.24,20.30,0,292.76,385.63,0.0,0.0,0.000,410406.6,410406.6,548,0,0,0,L,1151911521,1,122.68,122.91,0002,18,0,0,0,0,0,0,134,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1441020697,471132.00
08/31/2015 07:30,2,0.178,ALERT,215.09,319.51,59.975,1441020604,"201051344000458","174011321042388",23.28,20.00,0,296.06,335.14,4.2,2.2,0.000,232098.4,232098.4,547,0,0,0,L,1122011218,1,122.46,123.81,0100,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1441020699,471133.00
08/31/2015 07:30,2,0.096,ALERT,212.61,320.11,59.954,1441020604,"274151322000087","174011321042388",24.67,21.30,0,292.16,321.01,2.4,0.4,0.000,482996.9,482996.9,546,0,0,0,L,1151911521,1,123.14,124.04,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1441020701,471134.00
08/31/2015 07:30,2,0.109,ALERT,212.38,332.43,59.959,1441020604,"274151322000052","174011321042388",25.56,21.00,0,292.46,334.84,2.9,0.8,0.000,516055.4,516055.4,543,0,0,0,L,1151911521,1,122.68,121.78,0100,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1441020703,471135.00
08/31/2015 07:30,2,0.150,ALERT,215.09,324.32,59.975,1441020604,"201051344001145","174011321042388",25.07,19.30,0,296.66,336.94,3.9,1.8,0.000,236989.2,236989.2,546,0,0,0,L,1122011218,1,123.59,122.23,0100,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1441020704,471136.00
08/31/2015 07:30,2,0.160,ALERT,215.54,318.61,59.975,1441020604,"201051344000685","174011321042388",22.32,19.80,0,296.36,318.91,3.6,1.6,0.000,235674.3,235674.3,546,0,0,0,L,1122011218,1,124.27,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1441020706,471137.00
08/31/2015 07:30,2,0.076,ALERT,212.16,327.92,59.959,1441020604,"274151322000088","174011321042388",23.66,20.70,0,292.76,333.03,1.8,0.0,0.000,495493.4,495493.4,545,0,0,0,L,1151911521,1,123.14,122.46,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1441020708,471138.00
08/31/2015 07:30,2,0.182,ALERT,215.54,323.41,59.965,1441020604,"201051344000438","174011321042388",23.66,19.30,0,296.36,336.34,4.4,2.3,0.000,235704.7,235704.7,545,0,0,0,L,1122011218,1,124.04,122.46,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1441020710,471139.00
08/31/2015 07:30,2,0.166,ALERT,215.09,334.54,59.954,1441020604,"201051344001135","174011321042388",26.58,19.80,0,296.06,336.04,4.5,2.4,0.000,227270.7,227270.7,545,0,0,0,L,1122011218,1,123.59,122.23,0100,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1441020712,471140.00
08/31/2015 07:30,2,0.215,ALERT,215.54,325.52,59.975,1441020604,"201051344000417","174011321042388",23.38,19.50,0,295.76,336.04,5.1,3.0,0.000,230644.3,230644.3,544,0,0,0,L,1122011218,1,123.59,122.46,0100,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1441020713,471141.00
08/31/2015 07:30,2,0.178,ALERT,215.09,337.54,59.975,1441020604,"201051344000594","174011321042388",24.13,20.00,0,295.76,339.65,4.3,2.3,0.000,232778.5,232778.5,544,0,0,0,L,1122011218,1,122.23,123.59,0100,16,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1441020715,471142.00
08/31/2015 07:30,2,0.088,ALERT,212.83,330.93,59.975,1441020604,"274151322000083","174011321042388",25.21,20.30,0,293.36,333.33,2.3,0.3,0.000,511776.9,511776.9,544,0,0,0,L,1151911521,1,122.01,121.78,0100,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1441020717,471143.00
08/31/2015 07:30,2,0.178,ALERT,215.54,331.23,59.981,1441020604,"201051344000585","174011321042388",25.94,19.80,0,296.06,335.74,4.7,2.6,0.000,232381.0,232381.0,546,0,0,0,L,1122011218,1,123.36,122.68,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1441020719,471144.00
08/31/2015 07:30,2,0.092,ALERT,212.61,339.65,59.986,1441020604,"274151322000054","174011321042388",24.35,21.50,0,292.76,340.85,2.3,0.3,0.000,506558.5,506558.5,545,0,0,0,L,1151911521,1,123.36,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1441020721,471145.00
08/31/2015 07:30,2,0.191,ALERT,215.54,323.11,59.975,1441020604,"201051344001203","174011321042388",22.48,19.50,0,296.06,338.44,4.4,2.3,0.000,233090.9,233090.9,547,0,0,0,L,1122011218,1,124.27,122.01,0100,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1441020723,471146.00
08/31/2015 07:30,2,0.186,ALERT,214.87,324.02,59.975,1441020604,"201051344000646","174011321042388",23.64,19.50,0,295.76,336.04,4.5,2.4,0.000,229158.6,229158.6,547,0,0,0,L,1122011218,1,123.81,122.01,0100,16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1441020725,471147.00
08/31/2015 07:30,2,0.062,ALERT,212.83,308.09,59.970,1441020604,"274151322000068","174011321042388",24.13,21.30,0,292.76,384.43,1.5,0.0,0.000,409809.0,409809.0,547,0,0,0,L,1151911521,1,122.46,123.81,0002,19,0,0,0,0,0,0,146,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1441020726,471148.00
08/31/2015 07:30,2,0.096,ALERT,213.29,334.84,59.959,1441020604,"274151322000076","174011321042388",25.41,21.00,0,293.06,342.65,2.5,0.4,0.004,541277.3,541277.3,543,0,0,0,L,1151911521,1,122.91,124.27,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1441020728,471149.00
08/31/2015 07:30,2,0.178,ALERT,215.09,336.94,59.944,1441020604,"201051344000890","174011321042388",25.98,20.00,0,296.66,338.44,4.7,2.6,0.000,233959.6,233959.6,546,0,0,0,L,1122011218,1,123.81,121.78,0100,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1441020730,471150.00
08/31/2015 07:30,2,0.117,ALERT,214.64,331.83,59.986,1441020604,"201051344000900","174011321042388",26.04,19.80,0,295.46,334.84,3.1,1.1,0.000,235055.2,235055.2,550,0,0,0,L,1122011218,1,122.01,123.36,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1441020732,471151.00
08/31/2015 07:30,2,0.182,ALERT,215.54,324.62,59.991,1441020604,"201051344000633","174011321042388",23.60,19.50,0,293.96,335.74,4.4,2.3,0.000,223718.6,223718.6,548,0,0,0,L,1122011218,1,122.68,124.04,0100,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1441020734,471152.00
08/31/2015 07:30,2,0.188,ALERT,214.87,326.12,59.975,1441020604,"201051344000983","174011321042388",22.86,19.80,0,296.36,334.24,4.4,2.3,0.000,232029.1,232029.1,545,0,0,0,L,1122011218,1,122.23,123.59,0100,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1441020736,471153.00
08/31/2015 07:30,2,0.162,ALERT,215.09,329.73,59.970,1441020604,"201051344000917","174011321042388",24.83,20.30,0,295.16,336.04,4.1,2.0,0.000,234352.9,234352.9,546,0,0,0,L,1122011218,1,123.36,122.68,0100,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1441020738,471154.00
08/31/2015 07:30,2,0.188,ALERT,215.09,333.93,59.975,1441020604,"201051344000648","174011321042388",23.42,19.50,0,295.46,335.74,4.5,2.4,0.000,229613.7,229613.7,545,0,0,0,L,1122011218,1,121.78,124.04,0100,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1441020739,471155.00
08/31/2015 07:30,2,0.203,ALERT,215.09,324.92,59.991,1441020604,"201051344001093","174011321042388",22.72,20.30,0,296.36,336.64,4.7,2.6,0.000,232591.3,232591.3,549,0,0,0,L,1122011218,1,123.59,122.23,0100,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1441020741,471156.00
08/31/2015 07:30,2,0.160,ALERT,215.32,336.04,59.981,1441020604,"201051344000645","174011321042388",24.69,20.30,0,295.76,336.64,4.0,1.9,0.000,230673.2,230673.2,545,0,0,0,L,1122011218,1,122.68,124.04,0100,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1441020743,471157.00
08/31/2015 07:30,2,0.084,ALERT,212.83,328.82,59.981,1441020604,"274151322000085","174011321042388",26.72,20.70,0,293.06,333.63,2.3,0.3,0.000,509255.5,509255.5,543,0,0,0,L,1151911521,1,123.81,121.78,0100,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1441020745,471158.00
08/31/2015 07:30,2,0.148,ALERT,215.32,333.63,59.975,1441020604,"201051344000651","174011321042388",26.38,19.30,0,295.46,336.34,4.0,1.9,0.000,229898.6,229898.6,545,0,0,0,L,1122011218,1,124.04,122.23,0100,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1441020747,471159.00
08/31/2015 07:30,2,0.158,ALERT,215.09,329.43,59.975,1441020604,"201051344000867","174011321042388",26.38,20.30,0,295.76,334.84,4.2,2.2,0.000,222693.9,222693.9,546,0,0,0,L,1122011218,1,122.46,123.36,0100,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1441020749,471160.00
08/31/2015 07:30,2,0.172,ALERT,215.09,333.93,59.981,1441020604,"201051344001230","174011321042388",23.76,19.50,0,296.66,335.74,4.2,2.1,0.000,233404.4,233404.4,548,0,0,0,L,1122011218,1,123.81,122.01,0100,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1441020750,471161.00
08/31/2015 07:30,2,0.180,ALERT,215.32,329.73,59.975,1441020604,"201051344000576","174011321042388",23.18,19.50,0,295.76,334.84,4.3,2.2,0.000,229776.3,229776.3,548,0,0,0,L,1122011218,1,122.46,123.59,0100,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1441020752,471162.00
08/31/2015 07:30,2,0.217,ALERT,214.64,338.74,59.975,1441020604,"201051344000579","174011321042388",24.21,20.00,0,296.36,339.95,5.3,3.2,0.000,237024.9,237024.9,544,0,0,0,L,1122011218,1,122.01,123.14,0100,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1441020754,471163.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471164.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471165.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471166.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471167.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471168.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471169.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471170.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471171.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471172.00
08/31/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1441020604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021484,471173.00
08/31/2015 07:45,2,0.318,ACTIVE,214.64,336.94,59.996,1441021503,"201051344000955","174011321042388",27.57,20.70,0,298.47,349.56,8.9,6.7,0.035,235294.6,235294.6,549,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021577,471174.00
08/31/2015 07:45,2,0.225,ACTIVE,212.83,333.93,59.986,1441021503,"274151322000095","174011321042388",26.98,21.50,0,294.56,338.14,6.1,4.0,0.027,534977.3,534977.3,546,0,0,0,L,1151911521,1,122.46,123.59,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021578,471175.00
08/31/2015 07:45,2,0.301,ACTIVE,215.09,335.14,59.986,1441021503,"201051344000868","174011321042388",27.47,20.30,0,296.66,347.46,8.4,6.2,0.031,222186.0,222186.0,549,0,0,0,L,1122011218,1,122.23,123.81,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021579,471176.00
08/31/2015 07:45,2,0.281,ACTIVE,215.54,336.34,59.970,1441021503,"201051344000853","174011321042388",28.17,20.00,0,296.66,344.45,8.1,5.9,0.035,228708.9,228708.9,549,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021580,471177.00
08/31/2015 07:45,2,0.283,ACTIVE,215.54,337.84,60.007,1441021503,"201051344000582","174011321042388",27.79,20.00,0,299.07,350.47,8.0,5.8,0.031,227497.0,227497.0,546,0,0,0,L,1122011218,1,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021581,471178.00
08/31/2015 07:45,2,0.295,ACTIVE,215.09,335.14,59.991,1441021503,"201051344000469","174011321042388",28.13,19.80,0,296.06,347.16,8.4,6.2,0.035,223965.4,223965.4,551,0,0,0,L,1122011218,1,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021582,471179.00
08/31/2015 07:45,2,0.271,ACTIVE,214.87,336.64,59.996,1441021503,"201051344000988","174011321042388",27.39,20.70,0,294.26,345.36,7.5,5.3,0.040,222930.4,222930.4,549,0,0,0,L,1122011218,1,122.01,123.59,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021583,471180.00
08/31/2015 07:45,2,0.283,ACTIVE,215.09,335.44,59.981,1441021503,"201051344001158","174011321042388",27.33,20.00,0,295.46,348.66,7.9,5.7,0.035,228542.4,228542.4,549,0,0,0,L,1122011218,1,122.01,123.59,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021584,471181.00
08/31/2015 07:45,2,0.287,ACTIVE,215.09,336.34,59.986,1441021503,"201051344001025","174011321042388",27.57,20.00,0,297.26,349.86,8.1,5.8,0.031,233222.4,233222.4,545,0,0,0,L,1122011218,1,123.36,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021585,471182.00
08/31/2015 07:45,2,0.297,ACTIVE,215.09,335.44,59.991,1441021503,"201051344000569","174011321042388",27.55,20.70,0,296.66,343.55,8.3,6.1,0.031,236426.2,236426.2,547,0,0,0,L,1122011218,1,121.78,123.81,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021586,471183.00
08/31/2015 07:45,2,0.148,ALERT,213.06,343.55,59.986,1441021503,"274151322000094","174011321042388",31.71,21.30,0,293.36,385.63,4.8,2.7,0.031,410406.8,410406.8,550,0,0,0,L,1151911521,1,122.01,124.27,0002,17,0,0,0,0,0,0,34,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021588,471184.00
08/31/2015 07:45,2,0.301,ACTIVE,214.64,335.14,59.975,1441021503,"201051344000458","174011321042388",27.35,21.30,0,296.06,348.06,8.3,6.1,0.035,232099.4,232099.4,549,0,0,0,L,1122011218,1,122.23,123.59,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021589,471185.00
08/31/2015 07:45,2,0.234,ACTIVE,213.06,335.74,59.986,1441021503,"274151322000087","174011321042388",26.74,22.50,0,293.36,350.47,6.4,4.2,0.018,482997.4,482997.4,548,0,0,0,L,1151911521,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021589,471186.00
08/31/2015 07:45,2,0.258,ACTIVE,212.61,335.14,59.981,1441021503,"274151322000052","174011321042388",26.94,22.00,0,293.66,339.04,7.0,4.8,0.027,516056.0,516056.0,545,0,0,0,L,1151911521,1,121.55,123.81,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021591,471187.00
08/31/2015 07:45,2,0.283,ACTIVE,215.32,337.24,60.012,1441021503,"201051344001145","174011321042388",27.59,20.00,0,297.87,352.27,7.9,5.7,0.031,236990.0,236990.0,548,0,0,0,L,1122011218,1,123.59,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021592,471188.00
08/31/2015 07:45,2,0.277,ACTIVE,215.32,338.44,59.991,1441021503,"201051344000685","174011321042388",26.84,20.30,0,298.17,352.87,7.5,5.3,0.040,235675.1,235675.1,548,0,0,0,L,1122011218,1,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021593,471189.00
08/31/2015 07:45,2,0.219,ACTIVE,212.83,333.03,59.991,1441021503,"274151322000088","174011321042388",26.02,22.00,0,294.26,338.44,5.8,3.7,0.022,495493.7,495493.7,547,0,0,0,L,1151911521,1,123.36,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021594,471190.00
08/31/2015 07:45,2,0.297,ACTIVE,215.09,337.54,59.986,1441021503,"201051344000438","174011321042388",27.79,20.00,0,297.87,351.07,8.4,6.2,0.031,235705.7,235705.7,547,0,0,0,L,1122011218,1,123.59,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021595,471191.00
08/31/2015 07:45,2,0.303,ACTIVE,214.87,335.74,59.975,1441021503,"201051344001135","174011321042388",27.81,20.30,0,298.47,342.35,8.6,6.3,0.035,227271.7,227271.7,547,0,0,0,L,1122011218,1,123.36,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021596,471192.00
08/31/2015 07:45,2,0.330,ACTIVE,215.32,338.14,59.981,1441021503,"201051344000417","174011321042388",27.57,20.70,0,297.26,349.56,9.2,7.0,0.035,230645.5,230645.5,546,0,0,0,L,1122011218,1,123.36,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021596,471193.00
08/31/2015 07:45,2,0.303,ACTIVE,214.64,335.14,59.991,1441021503,"201051344000594","174011321042388",27.51,21.00,0,296.06,340.25,8.4,6.2,0.040,232779.5,232779.5,546,0,0,0,L,1122011218,1,122.23,123.36,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021597,471194.00
08/31/2015 07:45,2,0.234,ACTIVE,213.06,335.74,59.965,1441021503,"274151322000083","174011321042388",26.52,21.80,0,293.96,338.74,6.3,4.2,0.031,511777.3,511777.3,546,0,0,0,L,1151911521,1,122.01,124.04,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021598,471195.00
08/31/2015 07:45,2,0.312,ACTIVE,215.09,337.54,59.986,1441021503,"201051344000585","174011321042388",27.81,20.70,0,297.57,351.67,8.8,6.6,0.035,232382.0,232382.0,548,0,0,0,L,1122011218,1,123.14,122.91,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021599,471196.00
08/31/2015 07:45,2,0.234,ALERT,212.83,334.54,59.981,1441021503,"274151322000054","174011321042388",26.84,22.50,0,293.96,339.95,6.4,4.3,0.027,506558.9,506558.9,547,0,0,0,L,1151911521,1,122.23,123.59,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021601,471197.00
08/31/2015 07:45,2,0.289,ACTIVE,215.09,336.94,59.970,1441021503,"201051344001203","174011321042388",28.37,20.30,0,297.87,351.07,8.3,6.1,0.031,233091.8,233091.8,549,0,0,0,L,1122011218,1,124.04,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021602,471198.00
08/31/2015 07:45,2,0.309,ACTIVE,214.87,337.24,59.986,1441021503,"201051344000646","174011321042388",27.39,20.30,0,297.26,350.47,8.6,6.4,0.035,229159.6,229159.6,549,0,0,0,L,1122011218,1,123.59,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021603,471199.00
08/31/2015 07:45,2,0.170,ALERT,213.74,357.98,59.981,1441021503,"274151322000068","174011321042388",33.28,22.50,0,293.36,384.43,5.7,3.6,0.022,409809.3,409809.3,549,0,0,0,L,1151911521,1,122.68,123.36,0002,20,0,0,0,0,0,0,23,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021604,471200.00
08/31/2015 07:45,2,0.244,ALERT,213.51,334.84,59.991,1441021503,"274151322000076","174011321042388",27.49,22.00,0,293.66,338.44,6.8,4.6,0.031,541277.9,541277.9,545,0,0,0,L,1151911521,1,123.14,124.27,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021606,471201.00
08/31/2015 07:45,2,0.305,ACTIVE,215.09,336.34,60.007,1441021503,"201051344000890","174011321042388",28.82,20.70,0,298.17,341.45,8.9,6.7,0.031,233960.7,233960.7,548,0,0,0,L,1122011218,1,123.81,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021607,471202.00
08/31/2015 07:45,2,0.262,ACTIVE,214.87,336.04,59.986,1441021503,"201051344000900","174011321042388",27.17,20.30,0,295.46,341.15,7.2,5.1,0.035,235055.8,235055.8,552,0,0,0,L,1122011218,1,122.46,123.59,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021608,471203.00
08/31/2015 07:45,2,0.301,ACTIVE,215.32,336.94,59.975,1441021503,"201051344000633","174011321042388",27.69,20.30,0,293.66,347.46,8.5,6.2,0.035,223719.5,223719.5,550,0,0,0,L,1122011218,1,122.68,123.81,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021609,471204.00
08/31/2015 07:45,2,0.309,ACTIVE,214.87,335.14,59.938,1441021503,"201051344000983","174011321042388",27.43,20.70,0,296.06,339.65,8.6,6.4,0.031,232030.1,232030.1,547,0,0,0,L,1122011218,1,122.23,123.36,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021610,471205.00
08/31/2015 07:45,2,0.291,ACTIVE,215.32,337.84,59.975,1441021503,"201051344000917","174011321042388",27.49,21.30,0,296.06,347.76,8.2,5.9,0.035,234353.8,234353.8,548,0,0,0,L,1122011218,1,123.36,122.91,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021611,471206.00
08/31/2015 07:45,2,0.301,ACTIVE,215.09,334.84,59.965,1441021503,"201051344000648","174011321042388",27.87,20.00,0,295.16,339.34,8.6,6.3,0.040,229614.7,229614.7,547,0,0,0,L,1122011218,1,122.01,123.81,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021612,471207.00
08/31/2015 07:45,2,0.322,ACTIVE,215.09,337.24,59.991,1441021503,"201051344001093","174011321042388",27.59,21.00,0,298.17,345.96,9.0,6.8,0.035,232592.4,232592.4,551,0,0,0,L,1122011218,1,123.59,122.46,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021613,471208.00
