ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 07:45,2,0.293,ACTIVE,215.54,336.04,59.996,1441021503,"201051344000645","174011321042388",26.94,21.00,0,295.16,339.65,8.1,5.9,0.035,230674.0,230674.0,547,0,0,0,L,1122011218,1,122.68,123.81,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021614,471209.00
08/31/2015 07:45,2,0.242,ACTIVE,213.06,333.93,59.996,1441021503,"274151322000085","174011321042388",26.90,21.80,0,293.36,338.74,6.6,4.5,0.031,509256.0,509256.0,545,0,0,0,L,1151911521,1,122.91,121.55,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021615,471210.00
08/31/2015 07:45,2,0.295,ACTIVE,215.32,337.84,59.949,1441021503,"201051344000651","174011321042388",27.65,19.80,0,296.96,342.65,8.3,6.1,0.035,229899.6,229899.6,547,0,0,0,L,1122011218,1,124.04,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021615,471211.00
08/31/2015 07:45,2,0.303,ACTIVE,215.32,334.24,59.981,1441021503,"201051344000867","174011321042388",27.93,21.30,0,295.16,339.95,8.6,6.4,0.035,222694.9,222694.9,548,0,0,0,L,1122011218,1,122.68,123.59,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021616,471212.00
08/31/2015 07:45,2,0.301,ACTIVE,215.09,336.94,59.975,1441021503,"201051344001230","174011321042388",27.35,20.30,0,297.87,340.25,8.4,6.2,0.031,233405.3,233405.3,550,0,0,0,L,1122011218,1,123.59,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021617,471213.00
08/31/2015 07:45,2,0.301,ACTIVE,215.32,335.74,59.965,1441021503,"201051344000576","174011321042388",27.83,20.30,0,296.06,343.85,8.5,6.3,0.031,229777.3,229777.3,550,0,0,0,L,1122011218,1,122.46,123.59,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021618,471214.00
08/31/2015 07:45,2,0.326,ACTIVE,214.87,334.54,59.975,1441021503,"201051344000579","174011321042388",28.21,20.70,0,296.36,339.04,9.4,7.1,0.031,237026.1,237026.1,546,0,0,0,L,1122011218,1,122.01,123.14,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441021619,471215.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471216.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471217.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471218.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471219.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471220.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471221.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471222.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471223.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471224.00
08/31/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1441021503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022383,471225.00
08/31/2015 08:00,2,0.369,ACTIVE,214.41,336.34,59.959,1441022404,"201051344000955","174011321042388",28.07,21.30,0,330.33,342.35,10.5,8.2,0.049,235296.8,235296.8,550,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022479,471226.00
08/31/2015 08:00,2,0.277,ACTIVE,212.61,335.14,59.965,1441022404,"274151322000095","174011321042388",27.21,22.30,0,330.63,339.04,7.7,5.5,0.044,534978.7,534978.7,547,0,0,0,L,1151911521,1,123.14,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022480,471227.00
08/31/2015 08:00,2,0.354,ACTIVE,215.09,336.04,59.965,1441022404,"201051344000868","174011321042388",27.63,21.00,0,329.13,342.05,9.9,7.7,0.049,222188.0,222188.0,550,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022481,471228.00
08/31/2015 08:00,2,0.350,ACTIVE,215.54,337.54,59.959,1441022404,"201051344000853","174011321042388",27.14,20.70,0,331.83,343.55,9.6,7.4,0.049,228710.8,228710.8,550,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022482,471229.00
08/31/2015 08:00,2,0.340,ACTIVE,215.09,337.24,59.965,1441022404,"201051344000582","174011321042388",27.63,21.00,0,331.53,343.55,9.6,7.3,0.044,227498.8,227498.8,547,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022482,471230.00
08/31/2015 08:00,2,0.350,ACTIVE,214.87,336.34,59.975,1441022404,"201051344000469","174011321042388",28.11,20.30,0,328.52,341.75,10.0,7.7,0.053,223967.4,223967.4,552,0,0,0,L,1122011218,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022483,471231.00
08/31/2015 08:00,2,0.324,ACTIVE,214.87,336.94,59.949,1441022404,"201051344000988","174011321042388",27.59,21.30,0,328.82,343.55,9.2,6.9,0.049,222932.2,222932.2,550,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022484,471232.00
08/31/2015 08:00,2,0.334,ACTIVE,214.87,336.04,59.975,1441022404,"201051344001158","174011321042388",27.79,20.70,0,328.82,342.05,9.4,7.2,0.053,228544.2,228544.2,550,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022485,471233.00
08/31/2015 08:00,2,0.338,ACTIVE,214.64,335.74,59.965,1441022404,"201051344001025","174011321042388",27.67,20.70,0,331.53,343.25,9.5,7.3,0.049,233224.3,233224.3,546,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022486,471234.00
08/31/2015 08:00,2,0.350,ACTIVE,214.87,335.74,60.012,1441022404,"201051344000569","174011321042388",27.73,21.00,0,329.73,341.75,9.9,7.6,0.049,236428.1,236428.1,548,0,0,0,L,1122011218,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022487,471235.00
08/31/2015 08:00,2,0.178,ACTIVE,212.83,382.93,59.975,1441022404,"274151322000094","174011321042388",35.96,23.00,0,332.73,404.27,6.5,4.3,0.035,410408.0,410408.0,552,0,0,0,L,1151911521,1,121.55,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022488,471236.00
08/31/2015 08:00,2,0.344,ACTIVE,214.87,335.14,59.981,1441022404,"201051344000458","174011321042388",27.91,21.80,0,328.22,342.05,9.7,7.5,0.049,232101.4,232101.4,550,0,0,0,L,1122011218,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022489,471237.00
08/31/2015 08:00,2,0.287,ACTIVE,212.83,333.63,59.981,1441022404,"274151322000087","174011321042388",26.48,23.50,0,330.63,339.95,7.7,5.5,0.031,482998.8,482998.8,549,0,0,0,L,1151911521,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022490,471238.00
08/31/2015 08:00,2,0.309,ACTIVE,212.61,334.54,59.981,1441022404,"274151322000052","174011321042388",26.90,22.80,0,329.73,339.65,8.4,6.2,0.044,516057.7,516057.7,546,0,0,0,L,1151911521,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022491,471239.00
08/31/2015 08:00,2,0.328,ACTIVE,214.87,337.24,59.986,1441022404,"201051344001145","174011321042388",27.73,20.70,0,332.13,344.45,9.3,7.0,0.044,236991.9,236991.9,549,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022492,471240.00
08/31/2015 08:00,2,0.322,ACTIVE,214.87,337.84,59.970,1441022404,"201051344000685","174011321042388",27.37,21.00,0,331.53,344.45,9.0,6.7,0.049,235676.8,235676.8,549,0,0,0,L,1122011218,1,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022492,471241.00
08/31/2015 08:00,2,0.268,ACTIVE,212.38,335.14,59.970,1441022404,"274151322000088","174011321042388",26.12,22.50,0,330.33,339.34,7.1,4.9,0.040,495495.0,495495.0,548,0,0,0,L,1151911521,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022493,471242.00
08/31/2015 08:00,2,0.352,ACTIVE,214.64,337.24,59.959,1441022404,"201051344000438","174011321042388",27.17,20.70,0,331.83,344.45,9.7,7.5,0.044,235707.7,235707.7,548,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022494,471243.00
08/31/2015 08:00,2,0.355,ACTIVE,214.41,336.04,59.981,1441022404,"201051344001135","174011321042388",27.53,21.00,0,330.93,343.55,9.9,7.6,0.044,227273.7,227273.7,548,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022495,471244.00
08/31/2015 08:00,2,0.375,ACTIVE,214.87,337.24,59.975,1441022404,"201051344000417","174011321042388",27.39,21.30,0,331.23,345.36,10.5,8.2,0.049,230647.6,230647.6,547,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022496,471245.00
08/31/2015 08:00,2,0.328,ACTIVE,214.64,335.14,59.965,1441022404,"201051344000594","174011321042388",28.80,21.50,0,328.52,341.45,9.6,7.4,0.044,232781.5,232781.5,547,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022497,471246.00
08/31/2015 08:00,2,0.271,ACTIVE,212.83,333.33,59.975,1441022404,"274151322000083","174011321042388",27.41,22.30,0,330.33,339.95,7.5,5.3,0.031,511778.8,511778.8,547,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022498,471247.00
08/31/2015 08:00,2,0.359,ACTIVE,214.87,337.24,59.981,1441022404,"201051344000585","174011321042388",27.51,21.30,0,330.63,344.15,10.1,7.8,0.049,232384.1,232384.1,549,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022499,471248.00
08/31/2015 08:00,2,0.277,ACTIVE,212.38,334.84,60.002,1441022404,"274151322000054","174011321042388",26.96,23.00,0,330.33,339.65,7.6,5.4,0.040,506560.4,506560.4,549,0,0,0,L,1151911521,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022500,471249.00
08/31/2015 08:00,2,0.338,ACTIVE,214.87,336.34,59.975,1441022404,"201051344001203","174011321042388",27.63,21.00,0,331.23,345.06,9.4,7.2,0.044,233093.8,233093.8,550,0,0,0,L,1122011218,1,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022501,471250.00
08/31/2015 08:00,2,0.346,ACTIVE,214.19,336.64,60.007,1441022404,"201051344000646","174011321042388",27.53,21.00,0,330.33,344.45,9.7,7.4,0.044,229161.6,229161.6,550,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022502,471251.00
08/31/2015 08:00,2,0.193,ACTIVE,213.29,388.04,59.970,1441022404,"274151322000068","174011321042388",36.42,24.00,0,333.03,404.57,7.1,5.0,0.031,409810.7,409810.7,551,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022503,471252.00
08/31/2015 08:00,2,0.283,ACTIVE,213.29,334.24,59.965,1441022404,"274151322000076","174011321042388",27.87,22.80,0,331.53,340.25,8.0,5.8,0.044,541279.4,541279.4,547,0,0,0,L,1151911521,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022504,471253.00
08/31/2015 08:00,2,0.359,ACTIVE,214.41,336.34,59.965,1441022404,"201051344000890","174011321042388",26.92,21.50,0,330.93,343.85,9.8,7.6,0.044,233962.8,233962.8,549,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022505,471254.00
08/31/2015 08:00,2,0.297,ACTIVE,214.64,335.74,59.986,1441022404,"201051344000900","174011321042388",27.35,21.00,0,329.13,341.75,8.2,6.0,0.044,235057.5,235057.5,553,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022505,471255.00
08/31/2015 08:00,2,0.330,ACTIVE,215.32,337.24,59.965,1441022404,"201051344000633","174011321042388",28.17,20.70,0,329.73,343.85,9.5,7.2,0.044,223721.5,223721.5,551,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022506,471256.00
08/31/2015 08:00,2,0.346,ACTIVE,214.87,335.74,59.975,1441022404,"201051344000983","174011321042388",27.51,21.00,0,328.82,341.45,9.7,7.4,0.044,232032.1,232032.1,548,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022507,471257.00
08/31/2015 08:00,2,0.326,ACTIVE,214.64,337.54,59.970,1441022404,"201051344000917","174011321042388",27.27,21.80,0,331.53,343.85,9.1,6.8,0.044,234355.7,234355.7,549,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022508,471258.00
08/31/2015 08:00,2,0.332,ACTIVE,215.09,335.74,59.975,1441022404,"201051344000648","174011321042388",27.89,20.30,0,329.73,342.65,9.4,7.1,0.044,229616.7,229616.7,548,0,0,0,L,1122011218,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022509,471259.00
08/31/2015 08:00,2,0.352,ACTIVE,214.64,337.24,59.944,1441022404,"201051344001093","174011321042388",27.37,21.50,0,331.53,343.85,9.8,7.5,0.044,232594.5,232594.5,552,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022510,471260.00
08/31/2015 08:00,2,0.311,ACTIVE,215.54,336.64,59.975,1441022404,"201051344000645","174011321042388",28.03,21.30,0,330.33,342.65,8.8,6.6,0.040,230675.9,230675.9,548,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022511,471261.00
08/31/2015 08:00,2,0.270,ACTIVE,212.83,334.84,59.959,1441022404,"274151322000085","174011321042388",27.29,22.50,0,331.23,339.95,7.4,5.2,0.031,509257.5,509257.5,546,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022512,471262.00
08/31/2015 08:00,2,0.322,ACTIVE,214.87,337.24,59.975,1441022404,"201051344000651","174011321042388",27.57,20.30,0,331.83,343.85,9.0,6.8,0.044,229901.5,229901.5,548,0,0,0,L,1122011218,1,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022513,471263.00
08/31/2015 08:00,2,0.332,ACTIVE,215.09,335.44,60.018,1441022404,"201051344000867","174011321042388",27.67,21.50,0,327.92,341.75,9.4,7.1,0.040,222696.8,222696.8,549,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022514,471264.00
08/31/2015 08:00,2,0.326,ACTIVE,214.64,336.04,59.970,1441022404,"201051344001230","174011321042388",27.37,21.00,0,330.03,342.65,9.1,6.8,0.044,233407.2,233407.2,551,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022514,471265.00
08/31/2015 08:00,2,0.328,ACTIVE,215.32,337.24,59.959,1441022404,"201051344000576","174011321042388",27.51,20.70,0,329.13,342.35,9.2,6.9,0.044,229779.2,229779.2,551,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022515,471266.00
08/31/2015 08:00,2,0.367,ACTIVE,214.87,335.14,59.965,1441022404,"201051344000579","174011321042388",27.25,21.30,0,328.82,341.75,10.2,7.9,0.044,237028.2,237028.2,547,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441022516,471267.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471268.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471269.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471270.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471271.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471272.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471273.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471274.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471275.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471276.00
08/31/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1441022404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023284,471277.00
08/31/2015 08:15,2,0.408,ACTIVE,213.51,335.74,59.954,1441023303,"201051344000955","174011321042388",27.87,21.50,0,318.00,342.05,11.5,9.2,0.057,235298.7,235298.7,551,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023378,471278.00
08/31/2015 08:15,2,0.322,ACTIVE,212.16,333.63,59.975,1441023303,"274151322000095","174011321042388",27.29,22.80,0,317.70,339.95,8.9,6.7,0.053,534980.0,534980.0,548,0,0,0,L,1151911521,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023379,471279.00
08/31/2015 08:15,2,0.398,ACTIVE,215.32,337.54,59.991,1441023303,"201051344000868","174011321042388",26.78,21.30,0,318.00,342.05,10.8,8.5,0.057,222189.8,222189.8,551,0,0,0,L,1122011218,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023380,471280.00
08/31/2015 08:15,2,0.385,ACTIVE,215.77,338.74,59.996,1441023303,"201051344000853","174011321042388",27.73,21.30,0,319.81,344.15,10.8,8.5,0.062,228712.6,228712.6,551,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023381,471281.00
08/31/2015 08:15,2,0.387,ACTIVE,214.19,336.64,59.991,1441023303,"201051344000582","174011321042388",27.15,21.30,0,318.00,342.05,10.7,8.4,0.057,227500.6,227500.6,548,0,0,0,L,1122011218,1,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023382,471282.00
08/31/2015 08:15,2,0.404,ACTIVE,215.32,337.54,59.991,1441023303,"201051344000469","174011321042388",27.41,20.30,0,318.30,342.05,11.2,8.9,0.062,223969.2,223969.2,553,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023383,471283.00
08/31/2015 08:15,2,0.371,ACTIVE,215.09,338.74,59.996,1441023303,"201051344000988","174011321042388",27.53,21.50,0,318.61,343.55,10.4,8.1,0.057,222933.8,222933.8,551,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023384,471284.00
08/31/2015 08:15,2,0.381,ACTIVE,215.32,336.64,59.965,1441023303,"201051344001158","174011321042388",27.77,21.00,0,319.21,342.35,10.7,8.4,0.066,228546.0,228546.0,551,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023385,471285.00
08/31/2015 08:15,2,0.381,ACTIVE,213.96,335.44,59.944,1441023303,"201051344001025","174011321042388",27.93,21.30,0,318.30,342.35,10.8,8.5,0.057,233226.0,233226.0,547,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023386,471286.00
08/31/2015 08:15,2,0.391,ACTIVE,215.09,336.64,59.986,1441023303,"201051344000569","174011321042388",28.19,21.50,0,317.70,342.05,11.2,8.9,0.057,236430.0,236430.0,549,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023387,471287.00
08/31/2015 08:15,2,0.195,ACTIVE,212.38,403.67,59.991,1441023303,"274151322000094","174011321042388",38.11,23.80,0,330.33,406.07,7.5,5.3,0.040,410408.9,410408.9,553,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023388,471288.00
08/31/2015 08:15,2,0.398,ACTIVE,215.32,337.54,59.981,1441023303,"201051344000458","174011321042388",27.47,22.00,0,318.00,342.05,11.2,8.8,0.066,232103.2,232103.2,551,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023389,471289.00
08/31/2015 08:15,2,0.332,ACTIVE,212.16,335.14,59.975,1441023303,"274151322000087","174011321042388",26.78,24.30,0,318.00,339.04,9.0,6.8,0.044,483000.1,483000.1,550,0,0,0,L,1151911521,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023389,471290.00
08/31/2015 08:15,2,0.352,ACTIVE,211.93,332.73,60.007,1441023303,"274151322000052","174011321042388",27.35,23.50,0,316.80,339.04,9.8,7.5,0.049,516059.1,516059.1,547,0,0,0,L,1151911521,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023390,471291.00
08/31/2015 08:15,2,0.375,ACTIVE,214.19,336.64,59.981,1441023303,"201051344001145","174011321042388",27.77,21.00,0,318.91,342.95,10.6,8.3,0.057,236993.6,236993.6,550,0,0,0,L,1122011218,1,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023391,471292.00
08/31/2015 08:15,2,0.365,ACTIVE,214.19,337.54,59.975,1441023303,"201051344000685","174011321042388",27.59,21.50,0,318.91,343.85,10.2,8.0,0.062,235678.4,235678.4,550,0,0,0,L,1122011218,1,124.04,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023392,471293.00
08/31/2015 08:15,2,0.318,ACTIVE,212.16,334.54,59.975,1441023303,"274151322000088","174011321042388",26.42,23.00,0,317.40,338.74,8.5,6.3,0.040,495496.2,495496.2,549,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023393,471294.00
08/31/2015 08:15,2,0.398,ACTIVE,214.19,336.94,59.981,1441023303,"201051344000438","174011321042388",27.55,21.30,0,318.00,342.65,11.2,8.8,0.057,235709.5,235709.5,549,0,0,0,L,1122011218,1,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023394,471295.00
08/31/2015 08:15,2,0.408,ACTIVE,213.51,335.74,59.986,1441023303,"201051344001135","174011321042388",27.75,21.30,0,317.70,341.75,11.5,9.2,0.066,227275.6,227275.6,549,0,0,0,L,1122011218,1,123.36,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023395,471296.00
08/31/2015 08:15,2,0.416,ACTIVE,213.96,336.34,59.975,1441023303,"201051344000417","174011321042388",28.13,21.80,0,317.40,342.35,11.9,9.5,0.057,230649.6,230649.6,548,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023396,471297.00
08/31/2015 08:15,2,0.404,ACTIVE,214.87,336.94,59.986,1441023303,"201051344000594","174011321042388",27.53,21.80,0,316.80,342.35,11.3,9.0,0.066,232783.3,232783.3,548,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023397,471298.00
08/31/2015 08:15,2,0.330,ACTIVE,212.38,334.84,59.970,1441023303,"274151322000083","174011321042388",27.17,23.00,0,318.00,338.74,9.1,6.9,0.044,511780.1,511780.1,548,0,0,0,L,1151911521,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023398,471299.00
08/31/2015 08:15,2,0.418,ACTIVE,213.96,336.64,59.938,1441023303,"201051344000585","174011321042388",27.85,21.50,0,317.70,342.35,11.8,9.5,0.057,232386.0,232386.0,550,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023399,471300.00
08/31/2015 08:15,2,0.332,ACTIVE,212.16,334.54,59.975,1441023303,"274151322000054","174011321042388",27.39,23.80,0,317.70,339.34,9.2,7.0,0.040,506561.7,506561.7,550,0,0,0,L,1151911521,1,121.33,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023400,471301.00
08/31/2015 08:15,2,0.395,ACTIVE,213.96,336.04,59.975,1441023303,"201051344001203","174011321042388",27.53,21.50,0,318.61,343.25,11.1,8.7,0.062,233095.5,233095.5,551,0,0,0,L,1122011218,1,123.81,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023401,471302.00
08/31/2015 08:15,2,0.408,ACTIVE,213.74,336.94,59.986,1441023303,"201051344000646","174011321042388",27.51,21.30,0,318.00,342.35,11.4,9.1,0.066,229163.5,229163.5,551,0,0,0,L,1122011218,1,123.36,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023401,471303.00
08/31/2015 08:15,2,0.230,ACTIVE,212.83,393.45,59.959,1441023303,"274151322000068","174011321042388",36.86,25.00,0,331.23,404.57,8.6,6.4,0.040,409811.9,409811.9,552,0,0,0,L,1151911521,1,121.55,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023402,471304.00
08/31/2015 08:15,2,0.348,ACTIVE,213.06,336.34,59.933,1441023303,"274151322000076","174011321042388",27.67,23.30,0,318.91,339.34,9.8,7.5,0.066,541280.9,541280.9,548,0,0,0,L,1151911521,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023403,471305.00
08/31/2015 08:15,2,0.416,ACTIVE,213.74,335.74,59.975,1441023303,"201051344000890","174011321042388",27.33,21.80,0,317.70,342.35,11.6,9.2,0.062,233964.7,233964.7,550,0,0,0,L,1122011218,1,123.36,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023404,471306.00
08/31/2015 08:15,2,0.363,ACTIVE,215.32,337.84,59.981,1441023303,"201051344000900","174011321042388",27.43,21.30,0,317.70,341.75,10.1,7.8,0.062,235059.0,235059.0,554,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023405,471307.00
08/31/2015 08:15,2,0.404,ACTIVE,215.77,339.04,59.981,1441023303,"201051344000633","174011321042388",27.37,21.30,0,317.70,343.85,11.2,8.9,0.062,223723.3,223723.3,552,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023406,471308.00
08/31/2015 08:15,2,0.410,ACTIVE,215.32,336.94,59.991,1441023303,"201051344000983","174011321042388",27.97,21.50,0,318.30,342.05,11.7,9.3,0.066,232034.0,232034.0,549,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023407,471309.00
08/31/2015 08:15,2,0.387,ACTIVE,214.41,336.64,60.028,1441023303,"201051344000917","174011321042388",27.47,22.00,0,316.50,342.35,10.8,8.5,0.057,234357.4,234357.4,550,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023408,471310.00
08/31/2015 08:15,2,0.414,ACTIVE,215.32,336.94,59.986,1441023303,"201051344000648","174011321042388",27.00,21.00,0,318.61,342.95,11.4,9.0,0.066,229618.5,229618.5,549,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023409,471311.00
08/31/2015 08:15,2,0.406,ACTIVE,214.19,336.64,59.991,1441023303,"201051344001093","174011321042388",27.85,22.00,0,317.10,342.65,11.5,9.2,0.057,232596.3,232596.3,553,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023410,471312.00
08/31/2015 08:15,2,0.396,ACTIVE,215.77,338.14,60.007,1441023303,"201051344000645","174011321042388",27.35,21.80,0,318.61,342.95,11.0,8.7,0.062,230677.6,230677.6,549,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023411,471313.00
08/31/2015 08:15,2,0.338,ACTIVE,212.61,335.44,59.981,1441023303,"274151322000085","174011321042388",27.41,22.80,0,318.61,339.65,9.4,7.1,0.044,509258.8,509258.8,547,0,0,0,L,1151911521,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023411,471314.00
08/31/2015 08:15,2,0.402,ACTIVE,214.19,337.54,60.002,1441023303,"201051344000651","174011321042388",26.86,20.70,0,319.21,342.95,11.0,8.7,0.062,229903.2,229903.2,549,0,0,0,L,1122011218,1,123.81,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023412,471315.00
08/31/2015 08:15,2,0.406,ACTIVE,215.54,336.94,59.981,1441023303,"201051344000867","174011321042388",27.71,22.00,0,317.70,342.65,11.5,9.1,0.062,222698.7,222698.7,550,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023413,471316.00
08/31/2015 08:15,2,0.395,ACTIVE,214.19,336.04,59.944,1441023303,"201051344001230","174011321042388",27.41,21.30,0,318.00,341.75,11.0,8.7,0.057,233408.9,233408.9,552,0,0,0,L,1122011218,1,123.59,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023414,471317.00
08/31/2015 08:15,2,0.393,ACTIVE,215.77,338.14,59.986,1441023303,"201051344000576","174011321042388",28.21,21.30,0,319.51,342.65,11.2,8.9,0.062,229781.0,229781.0,552,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023415,471318.00
08/31/2015 08:15,2,0.438,ACTIVE,215.32,337.24,59.986,1441023303,"201051344000579","174011321042388",28.01,21.80,0,318.00,343.25,12.5,10.1,0.066,237030.3,237030.3,548,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441023416,471319.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471320.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471321.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471322.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471323.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471324.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471325.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471326.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471327.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471328.00
08/31/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1441023303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024183,471329.00
08/31/2015 08:30,2,0.715,ACTIVE,214.19,339.04,59.938,1441024203,"201051344000955","174011321042388",28.86,22.00,0,328.22,347.16,20.9,18.3,0.146,235301.9,235301.9,552,0,0,0,L,1122011218,1,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024279,471330.00
08/31/2015 08:30,2,0.637,ACTIVE,211.93,335.44,59.991,1441024203,"274151322000095","174011321042388",28.39,23.30,0,328.82,342.95,18.3,15.7,0.119,534982.6,534982.6,549,0,0,0,L,1151911521,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024280,471331.00
08/31/2015 08:30,2,0.682,ACTIVE,216.22,341.45,59.944,1441024203,"201051344000868","174011321042388",28.88,21.50,0,330.33,349.56,19.9,17.3,0.137,222192.8,222192.8,552,0,0,0,L,1122011218,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024281,471332.00
08/31/2015 08:30,2,0.689,ACTIVE,216.90,342.95,59.965,1441024203,"201051344000853","174011321042388",28.37,21.80,0,332.43,351.37,19.9,17.2,0.146,228715.7,228715.7,552,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024281,471333.00
08/31/2015 08:30,2,0.670,ACTIVE,214.87,340.55,59.954,1441024203,"201051344000582","174011321042388",28.39,21.80,0,329.43,348.06,19.3,16.7,0.137,227503.5,227503.5,549,0,0,0,L,1122011218,1,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024282,471334.00
08/31/2015 08:30,2,0.697,ACTIVE,216.45,342.05,59.965,1441024203,"201051344000469","174011321042388",28.59,21.00,0,329.13,349.56,20.2,17.6,0.146,223972.4,223972.4,554,0,0,0,L,1122011218,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024283,471335.00
08/31/2015 08:30,2,0.686,ACTIVE,216.22,343.25,59.970,1441024203,"201051344000988","174011321042388",27.99,22.00,0,330.33,351.67,19.5,16.9,0.141,222936.7,222936.7,552,0,0,0,L,1122011218,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024284,471336.00
08/31/2015 08:30,2,0.682,ACTIVE,216.22,341.15,60.007,1441024203,"201051344001158","174011321042388",28.47,21.80,0,330.33,349.56,19.7,17.1,0.146,228549.0,228549.0,552,0,0,0,L,1122011218,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024285,471337.00
08/31/2015 08:30,2,0.680,ACTIVE,214.19,338.44,59.949,1441024203,"201051344001025","174011321042388",28.78,21.80,0,328.82,348.06,19.9,17.2,0.137,233229.0,233229.0,548,0,0,0,L,1122011218,1,123.59,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024286,471338.00
08/31/2015 08:30,2,0.697,ACTIVE,216.22,341.15,59.965,1441024203,"201051344000569","174011321042388",28.49,22.00,0,330.33,350.17,20.1,17.5,0.141,236433.1,236433.1,550,0,0,0,L,1122011218,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024287,471339.00
08/31/2015 08:30,2,0.418,ACTIVE,212.16,408.48,59.954,1441024203,"274151322000094","174011321042388",38.47,24.80,0,330.03,429.22,16.3,13.8,0.106,410411.1,410411.1,554,0,0,0,L,1151911521,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024288,471340.00
08/31/2015 08:30,2,0.672,ACTIVE,216.22,341.15,59.975,1441024203,"201051344000458","174011321042388",29.18,22.50,0,330.03,349.56,19.9,17.3,0.146,232106.3,232106.3,552,0,0,0,L,1122011218,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024289,471341.00
08/31/2015 08:30,2,0.635,ACTIVE,212.16,337.24,59.965,1441024203,"274151322000087","174011321042388",27.69,25.30,0,328.82,343.55,17.8,15.3,0.110,483002.7,483002.7,551,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024290,471342.00
08/31/2015 08:30,2,0.670,ACTIVE,211.93,336.94,59.954,1441024203,"274151322000052","174011321042388",27.95,24.00,0,328.22,345.06,18.9,16.4,0.124,516062.0,516062.0,548,0,0,0,L,1151911521,1,120.65,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024291,471343.00
08/31/2015 08:30,2,0.648,ACTIVE,214.64,340.85,59.965,1441024203,"201051344001145","174011321042388",28.98,21.50,0,330.63,348.36,19.1,16.5,0.133,236996.5,236996.5,551,0,0,0,L,1122011218,1,123.81,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024292,471344.00
08/31/2015 08:30,2,0.645,ACTIVE,214.64,341.15,59.970,1441024203,"201051344000685","174011321042388",28.75,21.80,0,329.73,348.66,18.8,16.2,0.150,235681.3,235681.3,551,0,0,0,L,1122011218,1,124.49,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024293,471345.00
08/31/2015 08:30,2,0.625,ACTIVE,211.70,336.04,59.949,1441024203,"274151322000088","174011321042388",27.71,23.80,0,328.82,343.85,17.6,15.0,0.110,495498.7,495498.7,550,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024294,471346.00
08/31/2015 08:30,2,0.686,ACTIVE,214.64,340.55,59.970,1441024203,"201051344000438","174011321042388",28.73,21.50,0,330.33,348.66,20.0,17.4,0.137,235712.6,235712.6,550,0,0,0,L,1122011218,1,124.04,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024295,471347.00
08/31/2015 08:30,2,0.705,ACTIVE,214.19,339.34,59.975,1441024203,"201051344001135","174011321042388",28.59,21.80,0,329.13,348.06,20.4,17.8,0.137,227278.7,227278.7,550,0,0,0,L,1122011218,1,123.81,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024296,471348.00
08/31/2015 08:30,2,0.701,ACTIVE,214.64,339.95,59.970,1441024203,"201051344000417","174011321042388",28.84,22.00,0,329.73,348.06,20.5,17.8,0.137,230652.9,230652.9,549,0,0,0,L,1122011218,1,123.59,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024297,471349.00
08/31/2015 08:30,2,0.691,ACTIVE,216.00,341.45,59.981,1441024203,"201051344000594","174011321042388",28.23,22.30,0,329.73,349.26,19.8,17.2,0.141,232786.4,232786.4,549,0,0,0,L,1122011218,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024298,471350.00
08/31/2015 08:30,2,0.635,ACTIVE,212.38,335.74,59.970,1441024203,"274151322000083","174011321042388",27.81,23.50,0,328.52,343.25,17.9,15.4,0.119,511782.7,511782.7,549,0,0,0,L,1151911521,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024298,471351.00
08/31/2015 08:30,2,0.697,ACTIVE,213.96,339.65,59.959,1441024203,"201051344000585","174011321042388",28.88,22.30,0,329.73,348.36,20.5,17.8,0.141,232389.3,232389.3,551,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024299,471352.00
08/31/2015 08:30,2,0.633,ACTIVE,212.38,338.44,59.954,1441024203,"274151322000054","174011321042388",28.21,24.30,0,328.52,344.76,18.1,15.6,0.106,506564.4,506564.4,551,0,0,0,L,1151911521,1,121.33,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024300,471353.00
08/31/2015 08:30,2,0.668,ACTIVE,214.64,339.95,60.012,1441024203,"201051344001203","174011321042388",28.78,21.80,0,329.73,349.56,19.5,16.9,0.141,233098.6,233098.6,552,0,0,0,L,1122011218,1,124.49,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024301,471354.00
08/31/2015 08:30,2,0.689,ACTIVE,214.19,340.25,59.959,1441024203,"201051344000646","174011321042388",28.55,22.00,0,329.13,348.36,19.9,17.3,0.137,229166.6,229166.6,552,0,0,0,L,1122011218,1,124.04,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024302,471355.00
08/31/2015 08:30,2,0.434,ACTIVE,213.06,410.88,59.965,1441024203,"274151322000068","174011321042388",38.55,26.00,0,330.63,421.70,17.0,14.5,0.093,409814.3,409814.3,553,0,0,0,L,1151911521,1,121.55,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024303,471356.00
08/31/2015 08:30,2,0.658,ACTIVE,212.83,338.74,59.970,1441024203,"274151322000076","174011321042388",28.63,24.00,0,329.73,344.15,19.1,16.5,0.124,541283.7,541283.7,549,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024304,471357.00
