ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 08:30,2,0.688,ACTIVE,214.41,339.04,59.959,1441024203,"201051344000890","174011321042388",28.82,22.00,0,328.82,348.06,20.1,17.5,0.141,233967.8,233967.8,551,0,0,0,L,1122011218,1,124.04,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024305,471358.00
08/31/2015 08:30,2,0.650,ACTIVE,216.22,341.75,59.959,1441024203,"201051344000900","174011321042388",28.43,21.80,0,329.73,349.56,18.8,16.2,0.137,235061.8,235061.8,555,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024306,471359.00
08/31/2015 08:30,2,0.670,ACTIVE,216.67,342.95,59.970,1441024203,"201051344000633","174011321042388",28.88,21.80,0,331.83,351.67,19.6,17.0,0.141,223726.4,223726.4,553,0,0,0,L,1122011218,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024307,471360.00
08/31/2015 08:30,2,0.695,ACTIVE,216.45,341.45,59.959,1441024203,"201051344000983","174011321042388",28.73,22.00,0,329.73,349.86,20.3,17.7,0.146,232037.2,232037.2,550,0,0,0,L,1122011218,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024308,471361.00
08/31/2015 08:30,2,0.645,ACTIVE,214.64,340.25,59.965,1441024203,"201051344000917","174011321042388",28.67,22.50,0,329.43,347.76,18.8,16.2,0.133,234360.3,234360.3,551,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024309,471362.00
08/31/2015 08:30,2,0.684,ACTIVE,216.45,342.05,59.965,1441024203,"201051344000648","174011321042388",28.43,21.30,0,331.83,350.17,19.7,17.1,0.141,229621.6,229621.6,550,0,0,0,L,1122011218,1,122.46,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024309,471363.00
08/31/2015 08:30,2,0.672,ACTIVE,214.64,339.95,59.949,1441024203,"201051344001093","174011321042388",28.71,22.50,0,330.03,348.06,19.5,16.9,0.133,232599.5,232599.5,554,0,0,0,L,1122011218,1,123.81,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024310,471364.00
08/31/2015 08:30,2,0.670,ACTIVE,216.67,342.05,59.965,1441024203,"201051344000645","174011321042388",28.47,22.00,0,332.13,349.86,19.4,16.8,0.137,230680.6,230680.6,550,0,0,0,L,1122011218,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024311,471365.00
08/31/2015 08:30,2,0.637,ACTIVE,212.61,339.04,59.933,1441024203,"274151322000085","174011321042388",27.87,23.50,0,329.73,343.85,17.9,15.4,0.110,509261.5,509261.5,548,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024312,471366.00
08/31/2015 08:30,2,0.658,ACTIVE,214.64,339.95,59.975,1441024203,"201051344000651","174011321042388",29.00,21.30,0,330.93,348.66,19.4,16.8,0.137,229906.2,229906.2,550,0,0,0,L,1122011218,1,124.27,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024313,471367.00
08/31/2015 08:30,2,0.688,ACTIVE,216.45,340.55,59.928,1441024203,"201051344000867","174011321042388",28.63,22.50,0,330.03,349.56,20.0,17.4,0.137,222701.8,222701.8,551,0,0,0,L,1122011218,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024314,471368.00
08/31/2015 08:30,2,0.660,ACTIVE,214.19,339.34,59.959,1441024203,"201051344001230","174011321042388",28.47,21.80,0,328.82,346.86,19.0,16.4,0.133,233411.9,233411.9,553,0,0,0,L,1122011218,1,123.81,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024315,471369.00
08/31/2015 08:30,2,0.660,ACTIVE,216.67,342.35,59.970,1441024203,"201051344000576","174011321042388",29.16,21.80,0,331.53,350.77,19.5,16.9,0.133,229784.0,229784.0,553,0,0,0,L,1122011218,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024316,471370.00
08/31/2015 08:30,2,0.721,ACTIVE,216.22,341.45,59.965,1441024203,"201051344000579","174011321042388",28.61,22.30,0,331.53,349.86,20.9,18.3,0.146,237033.6,237033.6,549,0,0,0,L,1122011218,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441024317,471371.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471372.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471373.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471374.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471375.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471376.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471377.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471378.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471379.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471380.00
08/31/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1441024203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025083,471381.00
08/31/2015 08:45,2,0.881,ACTIVE,212.83,339.65,59.975,1441025103,"201051344000955","174011321042388",28.69,22.50,0,327.92,351.37,25.6,22.8,0.194,235307.0,235307.0,553,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025178,471382.00
08/31/2015 08:45,2,0.824,ACTIVE,211.93,336.34,59.965,1441025103,"274151322000095","174011321042388",28.47,24.00,0,324.92,345.36,23.8,21.0,0.159,534987.1,534987.1,550,0,0,0,L,1151911521,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025179,471383.00
08/31/2015 08:45,2,0.842,ACTIVE,215.09,341.45,59.959,1441025103,"201051344000868","174011321042388",28.84,22.00,0,332.43,352.87,24.6,21.8,0.177,222197.8,222197.8,553,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025180,471384.00
08/31/2015 08:45,2,0.836,ACTIVE,215.77,343.25,59.970,1441025103,"201051344000853","174011321042388",28.75,22.30,0,334.54,354.67,24.4,21.6,0.181,228720.6,228720.6,553,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025181,471385.00
08/31/2015 08:45,2,0.818,ACTIVE,213.74,340.85,59.917,1441025103,"201051344000582","174011321042388",28.75,22.50,0,331.23,351.97,23.8,21.1,0.172,227508.3,227508.3,550,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025182,471386.00
08/31/2015 08:45,2,0.822,ACTIVE,215.54,341.75,59.949,1441025103,"201051344000469","174011321042388",29.38,21.80,0,331.83,352.57,24.6,21.8,0.194,223977.4,223977.4,555,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025183,471387.00
08/31/2015 08:45,2,0.818,ACTIVE,215.09,342.95,59.981,1441025103,"201051344000988","174011321042388",28.90,22.50,0,331.83,354.97,24.0,21.2,0.190,222941.6,222941.6,553,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025184,471388.00
08/31/2015 08:45,2,0.840,ACTIVE,215.32,341.75,59.975,1441025103,"201051344001158","174011321042388",28.31,22.00,0,332.13,353.17,24.1,21.4,0.194,228553.9,228553.9,553,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025185,471389.00
08/31/2015 08:45,2,0.832,ACTIVE,213.06,340.25,59.970,1441025103,"201051344001025","174011321042388",28.90,22.30,0,330.63,352.27,24.4,21.6,0.181,233234.0,233234.0,549,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025186,471390.00
08/31/2015 08:45,2,0.836,ACTIVE,215.32,341.75,59.970,1441025103,"201051344000569","174011321042388",28.98,22.50,0,332.13,353.17,24.6,21.8,0.186,236438.2,236438.2,551,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025187,471391.00
08/31/2015 08:45,2,0.531,ACTIVE,212.16,405.77,59.965,1441025103,"274151322000094","174011321042388",38.21,25.80,0,329.73,422.00,20.6,18.0,0.133,410415.1,410415.1,555,0,0,0,L,1151911521,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025187,471392.00
08/31/2015 08:45,2,0.824,ACTIVE,215.32,341.45,60.007,1441025103,"201051344000458","174011321042388",29.06,23.00,0,332.73,352.87,24.3,21.5,0.190,232111.3,232111.3,553,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025188,471393.00
08/31/2015 08:45,2,0.793,ACTIVE,212.38,336.64,59.965,1441025103,"274151322000087","174011321042388",27.93,25.50,0,324.92,345.66,22.4,19.7,0.141,483007.1,483007.1,552,0,0,0,L,1151911521,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025189,471394.00
08/31/2015 08:45,2,0.824,ACTIVE,212.16,334.54,59.959,1441025103,"274151322000052","174011321042388",28.37,25.00,0,324.02,345.66,23.7,21.0,0.155,516066.6,516066.6,549,0,0,0,L,1151911521,1,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025190,471395.00
08/31/2015 08:45,2,0.807,ACTIVE,213.51,340.55,59.986,1441025103,"201051344001145","174011321042388",28.75,22.00,0,332.43,351.97,23.5,20.8,0.164,237001.2,237001.2,552,0,0,0,L,1122011218,1,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025191,471396.00
08/31/2015 08:45,2,0.793,ACTIVE,213.29,341.45,60.012,1441025103,"201051344000685","174011321042388",28.69,22.50,0,330.33,351.97,23.1,20.4,0.194,235685.9,235685.9,552,0,0,0,L,1122011218,1,123.81,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025192,471397.00
08/31/2015 08:45,2,0.787,ACTIVE,211.70,337.24,59.965,1441025103,"274151322000088","174011321042388",27.73,24.30,0,324.32,345.36,22.1,19.4,0.137,495503.0,495503.0,551,0,0,0,L,1151911521,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025193,471398.00
08/31/2015 08:45,2,0.832,ACTIVE,213.29,341.45,59.975,1441025103,"201051344000438","174011321042388",28.90,22.30,0,330.63,352.27,24.4,21.6,0.181,235717.6,235717.6,551,0,0,0,L,1122011218,1,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025194,471399.00
08/31/2015 08:45,2,0.846,ACTIVE,213.06,339.65,59.970,1441025103,"201051344001135","174011321042388",29.00,22.50,0,330.63,351.67,24.9,22.1,0.186,227283.8,227283.8,551,0,0,0,L,1122011218,1,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025195,471400.00
08/31/2015 08:45,2,0.852,ACTIVE,213.29,340.55,59.938,1441025103,"201051344000417","174011321042388",28.75,22.80,0,330.63,351.67,24.8,22.0,0.181,230657.9,230657.9,550,0,0,0,L,1122011218,1,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025196,471401.00
08/31/2015 08:45,2,0.838,ACTIVE,215.09,342.05,59.970,1441025103,"201051344000594","174011321042388",28.96,22.50,0,331.23,352.57,24.6,21.8,0.181,232791.4,232791.4,550,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025197,471402.00
08/31/2015 08:45,2,0.799,ACTIVE,211.70,338.74,59.954,1441025103,"274151322000083","174011321042388",27.81,24.00,0,324.32,345.66,22.6,19.9,0.159,511787.1,511787.1,550,0,0,0,L,1151911521,1,120.65,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025198,471403.00
08/31/2015 08:45,2,0.859,ACTIVE,213.51,341.45,59.975,1441025103,"201051344000585","174011321042388",28.94,23.00,0,330.93,352.27,25.2,22.4,0.186,232394.3,232394.3,552,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025199,471404.00
08/31/2015 08:45,2,0.803,ACTIVE,211.70,333.93,59.975,1441025103,"274151322000054","174011321042388",28.13,25.00,0,325.22,345.96,22.9,20.2,0.150,506568.9,506568.9,552,0,0,0,L,1151911521,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025200,471405.00
08/31/2015 08:45,2,0.840,ACTIVE,213.29,340.25,59.981,1441025103,"201051344001203","174011321042388",28.57,22.50,0,331.83,353.77,24.3,21.5,0.186,233103.5,233103.5,553,0,0,0,L,1122011218,1,123.59,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025201,471406.00
08/31/2015 08:45,2,0.854,ACTIVE,212.83,340.85,59.965,1441025103,"201051344000646","174011321042388",28.39,22.80,0,330.33,351.67,24.6,21.8,0.186,229171.6,229171.6,553,0,0,0,L,1122011218,1,122.91,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025201,471407.00
08/31/2015 08:45,2,0.553,ACTIVE,212.38,404.87,59.970,1441025103,"274151322000068","174011321042388",38.01,27.00,0,330.33,421.10,21.4,18.7,0.137,409818.5,409818.5,554,0,0,0,L,1151911521,1,121.33,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025202,471408.00
08/31/2015 08:45,2,0.830,ACTIVE,212.61,338.74,59.970,1441025103,"274151322000076","174011321042388",28.75,24.80,0,325.82,346.26,24.2,21.4,0.159,541288.5,541288.5,550,0,0,0,L,1151911521,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025203,471409.00
08/31/2015 08:45,2,0.861,ACTIVE,213.06,338.74,59.965,1441025103,"201051344000890","174011321042388",28.61,22.80,0,330.03,351.67,25.0,22.2,0.186,233972.9,233972.9,552,0,0,0,L,1122011218,1,123.14,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025204,471410.00
08/31/2015 08:45,2,0.818,ACTIVE,215.09,342.05,60.012,1441025103,"201051344000900","174011321042388",28.77,22.30,0,332.13,352.57,23.9,21.1,0.186,235066.5,235066.5,556,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025205,471411.00
08/31/2015 08:45,2,0.842,ACTIVE,215.77,343.55,59.986,1441025103,"201051344000633","174011321042388",28.78,22.00,0,332.13,354.37,24.6,21.8,0.190,223731.3,223731.3,554,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025206,471412.00
08/31/2015 08:45,2,0.859,ACTIVE,215.32,341.45,59.975,1441025103,"201051344000983","174011321042388",28.98,22.50,0,332.43,353.17,25.3,22.5,0.190,232042.3,232042.3,551,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025207,471413.00
08/31/2015 08:45,2,0.809,ACTIVE,213.29,340.25,59.965,1441025103,"201051344000917","174011321042388",28.77,23.30,0,330.63,351.67,23.6,20.9,0.181,234365.0,234365.0,552,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025208,471414.00
08/31/2015 08:45,2,0.842,ACTIVE,215.54,341.75,59.981,1441025103,"201051344000648","174011321042388",28.98,21.50,0,332.73,353.47,24.8,22.0,0.186,229626.5,229626.5,551,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025209,471415.00
08/31/2015 08:45,2,0.836,ACTIVE,213.06,340.85,59.933,1441025103,"201051344001093","174011321042388",28.77,23.00,0,330.93,351.67,24.4,21.6,0.177,232604.3,232604.3,555,0,0,0,L,1122011218,1,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025210,471416.00
08/31/2015 08:45,2,0.842,ACTIVE,215.54,343.25,59.959,1441025103,"201051344000645","174011321042388",28.71,22.50,0,333.63,353.17,24.5,21.7,0.186,230685.4,230685.4,551,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025211,471417.00
08/31/2015 08:45,2,0.799,ACTIVE,211.93,339.34,59.965,1441025103,"274151322000085","174011321042388",28.25,24.00,0,324.92,345.66,22.8,20.1,0.141,509266.0,509266.0,549,0,0,0,L,1151911521,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025212,471418.00
08/31/2015 08:45,2,0.838,ACTIVE,213.29,341.75,59.986,1441025103,"201051344000651","174011321042388",28.65,22.00,0,331.23,352.27,24.3,21.6,0.181,229911.0,229911.0,551,0,0,0,L,1122011218,1,123.36,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025213,471419.00
08/31/2015 08:45,2,0.855,ACTIVE,215.32,341.45,59.975,1441025103,"201051344000867","174011321042388",28.88,22.80,0,331.83,352.87,25.1,22.3,0.181,222706.8,222706.8,552,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025213,471420.00
08/31/2015 08:45,2,0.822,ACTIVE,213.06,339.34,59.970,1441025103,"201051344001230","174011321042388",28.73,22.50,0,329.43,350.17,24.0,21.2,0.181,233416.7,233416.7,554,0,0,0,L,1122011218,1,122.91,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025214,471421.00
08/31/2015 08:45,2,0.834,ACTIVE,215.54,343.25,59.975,1441025103,"201051344000576","174011321042388",29.18,21.80,0,332.13,353.47,24.7,21.9,0.181,229788.9,229788.9,554,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025215,471422.00
08/31/2015 08:45,2,0.893,ACTIVE,215.09,341.75,59.965,1441025103,"201051344000579","174011321042388",28.84,22.80,0,332.43,353.17,26.1,23.3,0.190,237038.9,237038.9,550,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025216,471423.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025983,471424.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025983,471425.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025983,471426.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025983,471427.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025983,471428.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025983,471429.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025983,471430.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025983,471431.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025984,471432.00
08/31/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1441025103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441025984,471433.00
08/31/2015 09:00,2,1.045,ACTIVE,213.96,342.65,59.965,1441026003,"201051344000955","174011321042388",28.90,23.00,0,328.22,356.48,30.7,27.7,0.239,235313.7,235313.7,554,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026078,471434.00
08/31/2015 09:00,2,0.988,ACTIVE,211.25,337.24,59.959,1441026003,"274151322000095","174011321042388",28.86,24.80,0,328.22,351.07,28.9,26.0,0.190,534993.4,534993.4,551,0,0,0,L,1151911521,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026079,471435.00
08/31/2015 09:00,2,1.023,ACTIVE,214.87,342.65,59.965,1441026003,"201051344000868","174011321042388",28.73,22.50,0,330.93,358.28,29.8,26.9,0.225,222204.3,222204.3,554,0,0,0,L,1122011218,1,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026080,471436.00
08/31/2015 09:00,2,1.014,ACTIVE,215.54,343.55,59.965,1441026003,"201051344000853","174011321042388",28.96,22.80,0,332.43,359.78,29.8,26.8,0.239,228727.1,228727.1,554,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026081,471437.00
08/31/2015 09:00,2,0.988,ACTIVE,214.64,342.95,59.996,1441026003,"201051344000582","174011321042388",28.67,23.00,0,329.73,357.68,28.7,25.8,0.225,227514.6,227514.6,551,0,0,0,L,1122011218,1,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026082,471438.00
08/31/2015 09:00,2,1.002,ACTIVE,215.09,342.05,60.002,1441026003,"201051344000469","174011321042388",29.16,22.30,0,330.63,358.28,29.6,26.6,0.243,223983.9,223983.9,556,0,0,0,L,1122011218,1,121.33,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026083,471439.00
08/31/2015 09:00,2,1.008,ACTIVE,214.87,343.55,59.965,1441026003,"201051344000988","174011321042388",28.63,23.00,0,331.53,359.78,29.3,26.3,0.239,222948.1,222948.1,554,0,0,0,L,1122011218,1,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026084,471440.00
08/31/2015 09:00,2,0.988,ACTIVE,215.09,342.35,59.965,1441026003,"201051344001158","174011321042388",29.12,22.80,0,330.33,358.58,29.2,26.3,0.230,228560.3,228560.3,554,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026085,471441.00
08/31/2015 09:00,2,1.010,ACTIVE,214.41,342.35,59.970,1441026003,"201051344001025","174011321042388",28.78,23.00,0,330.03,357.68,29.4,26.5,0.225,233240.5,233240.5,550,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026086,471442.00
08/31/2015 09:00,2,1.018,ACTIVE,215.09,342.65,59.959,1441026003,"201051344000569","174011321042388",28.92,23.00,0,330.93,357.98,29.8,26.8,0.230,236444.7,236444.7,552,0,0,0,L,1122011218,1,121.55,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026086,471443.00
08/31/2015 09:00,2,0.645,ACTIVE,211.70,407.87,59.965,1441026003,"274151322000094","174011321042388",38.45,26.80,0,327.62,431.02,25.1,22.3,0.168,410420.6,410420.6,556,0,0,0,L,1151911521,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026087,471444.00
08/31/2015 09:00,2,1.021,ACTIVE,214.87,341.75,59.928,1441026003,"201051344000458","174011321042388",28.49,23.30,0,331.83,358.58,29.5,26.5,0.239,232117.8,232117.8,554,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026088,471445.00
08/31/2015 09:00,2,0.977,ACTIVE,211.48,338.74,59.949,1441026003,"274151322000087","174011321042388",27.75,26.00,0,327.92,350.77,27.4,24.6,0.181,483013.1,483013.1,553,0,0,0,L,1151911521,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026090,471446.00
08/31/2015 09:00,2,1.006,ACTIVE,211.25,335.44,59.959,1441026003,"274151322000052","174011321042388",28.33,25.50,0,327.32,351.37,28.9,25.9,0.194,516073.0,516073.0,550,0,0,0,L,1151911521,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026091,471447.00
08/31/2015 09:00,2,0.969,ACTIVE,214.41,343.25,59.981,1441026003,"201051344001145","174011321042388",29.18,22.50,0,331.23,357.38,28.7,25.7,0.217,237007.5,237007.5,553,0,0,0,L,1122011218,1,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026092,471448.00
08/31/2015 09:00,2,0.967,ACTIVE,214.41,343.25,59.965,1441026003,"201051344000685","174011321042388",29.02,23.00,0,330.33,357.68,28.4,25.5,0.239,235692.1,235692.1,553,0,0,0,L,1122011218,1,124.04,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026092,471449.00
08/31/2015 09:00,2,0.943,ACTIVE,211.25,341.45,59.959,1441026003,"274151322000088","174011321042388",28.59,25.00,0,327.92,350.17,27.3,24.4,0.181,495509.0,495509.0,552,0,0,0,L,1151911521,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026093,471450.00
08/31/2015 09:00,2,0.994,ACTIVE,214.41,343.25,59.954,1441026003,"201051344000438","174011321042388",29.42,22.80,0,329.73,357.98,29.7,26.7,0.230,235724.1,235724.1,552,0,0,0,L,1122011218,1,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026094,471451.00
08/31/2015 09:00,2,1.023,ACTIVE,213.96,342.05,59.949,1441026003,"201051344001135","174011321042388",29.18,23.00,0,329.73,357.38,30.3,27.3,0.230,227290.5,227290.5,552,0,0,0,L,1122011218,1,123.14,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026095,471452.00
08/31/2015 09:00,2,1.043,ACTIVE,214.41,342.95,59.949,1441026003,"201051344000417","174011321042388",28.51,23.30,0,329.13,357.08,30.1,27.1,0.225,230664.6,230664.6,551,0,0,0,L,1122011218,1,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026096,471453.00
08/31/2015 09:00,2,1.023,ACTIVE,214.41,341.75,59.991,1441026003,"201051344000594","174011321042388",29.24,23.00,0,329.73,358.28,30.4,27.4,0.234,232797.9,232797.9,551,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026097,471454.00
08/31/2015 09:00,2,0.969,ACTIVE,211.25,339.34,59.965,1441026003,"274151322000083","174011321042388",28.71,24.50,0,327.92,350.77,28.2,25.3,0.199,511793.2,511793.2,551,0,0,0,L,1151911521,1,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026098,471455.00
08/31/2015 09:00,2,1.045,ACTIVE,214.64,343.25,59.965,1441026003,"201051344000585","174011321042388",29.16,23.50,0,329.73,357.38,30.9,27.9,0.234,232401.0,232401.0,553,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026099,471456.00
08/31/2015 09:00,2,1.000,ACTIVE,211.25,334.84,59.996,1441026003,"274151322000054","174011321042388",28.33,25.50,0,327.32,350.77,28.7,25.8,0.190,506575.1,506575.1,553,0,0,0,L,1151911521,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026100,471457.00
08/31/2015 09:00,2,1.045,ACTIVE,214.41,342.65,59.991,1441026003,"201051344001203","174011321042388",28.67,23.00,0,330.93,358.58,30.4,27.4,0.243,233110.0,233110.0,554,0,0,0,L,1122011218,1,123.81,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026101,471458.00
08/31/2015 09:00,2,1.035,ACTIVE,213.96,343.25,60.018,1441026003,"201051344000646","174011321042388",29.12,23.30,0,328.52,357.38,30.6,27.6,0.243,229178.2,229178.2,554,0,0,0,L,1122011218,1,123.59,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026102,471459.00
08/31/2015 09:00,2,0.689,ACTIVE,211.70,410.28,59.965,1441026003,"274151322000068","174011321042388",38.09,27.80,0,326.72,431.32,26.7,23.8,0.181,409824.2,409824.2,555,0,0,0,L,1151911521,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026103,471460.00
08/31/2015 09:00,2,1.037,ACTIVE,211.93,336.64,59.965,1441026003,"274151322000076","174011321042388",29.20,25.30,0,329.13,351.97,30.7,27.7,0.221,541295.1,541295.1,551,0,0,0,L,1151911521,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026104,471461.00
08/31/2015 09:00,2,1.068,ACTIVE,214.19,342.65,59.986,1441026003,"201051344000890","174011321042388",28.98,23.30,0,327.92,357.08,31.4,28.4,0.239,233979.5,233979.5,553,0,0,0,L,1122011218,1,123.59,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026104,471462.00
08/31/2015 09:00,2,1.027,ACTIVE,215.09,343.85,59.965,1441026003,"201051344000900","174011321042388",29.38,22.30,0,330.93,357.68,30.6,27.6,0.243,235072.8,235072.8,557,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026105,471463.00
08/31/2015 09:00,2,1.068,ACTIVE,215.32,344.45,59.959,1441026003,"201051344000633","174011321042388",28.84,22.50,0,331.83,359.18,31.2,28.2,0.252,223737.8,223737.8,555,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026106,471464.00
08/31/2015 09:00,2,1.076,ACTIVE,215.09,343.25,59.965,1441026003,"201051344000983","174011321042388",29.42,22.80,0,330.63,358.58,32.1,29.1,0.256,232048.9,232048.9,552,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026107,471465.00
08/31/2015 09:00,2,1.041,ACTIVE,214.41,343.85,59.944,1441026003,"201051344000917","174011321042388",28.75,23.50,0,327.62,356.78,30.4,27.4,0.239,234371.3,234371.3,553,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026108,471466.00
08/31/2015 09:00,2,1.082,ACTIVE,215.09,342.95,59.975,1441026003,"201051344000648","174011321042388",28.84,21.80,0,331.83,358.28,31.7,28.6,0.252,229633.0,229633.0,552,0,0,0,L,1122011218,1,121.55,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026109,471467.00
08/31/2015 09:00,2,1.078,ACTIVE,214.19,343.25,59.970,1441026003,"201051344001093","174011321042388",28.59,23.30,0,329.43,357.38,31.2,28.2,0.230,232610.8,232610.8,556,0,0,0,L,1122011218,1,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026110,471468.00
08/31/2015 09:00,2,1.076,ACTIVE,215.32,343.85,59.981,1441026003,"201051344000645","174011321042388",29.00,22.80,0,332.73,358.58,31.6,28.6,0.247,230691.8,230691.8,552,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026111,471469.00
08/31/2015 09:00,2,1.041,ACTIVE,211.48,336.34,59.965,1441026003,"274151322000085","174011321042388",28.55,24.50,0,328.52,350.47,30.1,27.1,0.199,509272.2,509272.2,550,0,0,0,L,1151911521,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026112,471470.00
08/31/2015 09:00,2,1.076,ACTIVE,214.64,345.06,59.954,1441026003,"201051344000651","174011321042388",28.96,22.80,0,331.23,358.28,31.6,28.6,0.243,229917.5,229917.5,552,0,0,0,L,1122011218,1,123.81,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026113,471471.00
08/31/2015 09:00,2,1.111,ACTIVE,215.09,342.35,59.959,1441026003,"201051344000867","174011321042388",28.82,23.30,0,331.83,357.68,32.5,29.4,0.247,222713.3,222713.3,553,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026114,471472.00
08/31/2015 09:00,2,1.055,ACTIVE,213.96,342.95,59.981,1441026003,"201051344001230","174011321042388",29.24,23.30,0,328.52,355.58,31.3,28.3,0.243,233423.0,233423.0,555,0,0,0,L,1122011218,1,123.36,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026115,471473.00
08/31/2015 09:00,2,1.102,ACTIVE,215.32,344.15,59.965,1441026003,"201051344000576","174011321042388",28.80,22.30,0,332.13,358.88,32.2,29.1,0.247,229795.3,229795.3,555,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026115,471474.00
08/31/2015 09:00,2,1.135,ACTIVE,214.87,342.65,59.975,1441026003,"201051344000579","174011321042388",29.14,23.30,0,331.23,358.28,33.5,30.4,0.261,237045.6,237045.6,551,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026116,471475.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471476.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471477.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471478.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471479.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471480.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471481.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471482.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471483.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471484.00
08/31/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1441026003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026883,471485.00
08/31/2015 09:15,2,2.186,ACTIVE,214.41,352.57,60.028,1441026903,"201051344000955","174011321042388",29.08,24.00,0,327.62,382.63,64.3,60.2,0.539,235325.2,235325.2,555,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026978,471486.00
08/31/2015 09:15,2,2.145,ACTIVE,211.70,347.16,60.034,1441026903,"274151322000095","174011321042388",29.30,26.30,0,327.92,370.30,63.7,59.5,0.455,535004.4,535004.4,552,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026979,471487.00
08/31/2015 09:15,2,2.131,ACTIVE,215.77,353.17,60.028,1441026903,"201051344000868","174011321042388",29.12,23.50,0,329.73,381.42,62.9,58.7,0.513,222215.5,222215.5,555,0,0,0,L,1122011218,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026980,471488.00
08/31/2015 09:15,2,2.086,ACTIVE,216.67,355.28,59.886,1441026903,"201051344000853","174011321042388",29.50,23.80,0,332.13,383.53,62.4,58.3,0.517,228738.2,228738.2,555,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026981,471489.00
08/31/2015 09:15,2,2.166,ACTIVE,215.09,354.37,59.922,1441026903,"201051344000582","174011321042388",28.96,24.00,0,331.23,381.73,63.6,59.4,0.517,227525.5,227525.5,552,0,0,0,L,1122011218,1,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026982,471490.00
08/31/2015 09:15,2,2.160,ACTIVE,216.45,355.28,60.087,1441026903,"201051344000469","174011321042388",29.10,23.50,0,329.43,382.63,63.7,59.6,0.539,223995.2,223995.2,557,0,0,0,L,1122011218,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026983,471491.00
08/31/2015 09:15,2,2.176,ACTIVE,216.22,356.48,59.880,1441026903,"201051344000988","174011321042388",29.28,24.00,0,330.33,383.53,64.5,60.4,0.544,222959.3,222959.3,555,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026984,471492.00
08/31/2015 09:15,2,2.189,ACTIVE,216.22,355.28,59.965,1441026903,"201051344001158","174011321042388",29.24,23.80,0,330.63,382.33,64.9,60.7,0.548,228571.5,228571.5,555,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026985,471493.00
08/31/2015 09:15,2,2.146,ACTIVE,214.87,353.77,60.012,1441026903,"201051344001025","174011321042388",29.40,24.30,0,325.52,381.73,63.9,59.8,0.513,233251.7,233251.7,551,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026986,471494.00
08/31/2015 09:15,2,2.213,ACTIVE,216.22,355.28,59.965,1441026903,"201051344000569","174011321042388",29.08,24.00,0,330.33,382.93,65.2,61.0,0.539,236455.9,236455.9,553,0,0,0,L,1122011218,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026987,471495.00
08/31/2015 09:15,2,1.400,ACTIVE,212.16,435.23,59.917,1441026903,"274151322000094","174011321042388",39.70,28.30,0,326.72,447.85,55.9,52.0,0.402,410430.3,410430.3,557,0,0,0,L,1151911521,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026987,471496.00
08/31/2015 09:15,2,2.217,ACTIVE,216.00,354.67,60.012,1441026903,"201051344000458","174011321042388",29.04,24.30,0,330.93,383.83,65.3,61.1,0.557,232128.9,232128.9,555,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026988,471497.00
08/31/2015 09:15,2,2.117,ACTIVE,211.25,339.95,59.896,1441026903,"274151322000087","174011321042388",28.47,27.00,0,327.32,367.90,60.9,56.9,0.433,483023.7,483023.7,554,0,0,0,L,1151911521,1,120.42,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026989,471498.00
08/31/2015 09:15,2,2.188,ACTIVE,211.25,340.25,59.954,1441026903,"274151322000052","174011321042388",28.75,27.00,0,325.52,368.80,63.6,59.5,0.442,516084.0,516084.0,551,0,0,0,L,1151911521,1,120.65,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026990,471499.00
08/31/2015 09:15,2,2.092,ACTIVE,214.64,352.87,59.965,1441026903,"201051344001145","174011321042388",29.80,23.50,0,328.82,390.44,63.2,59.1,0.517,237018.6,237018.6,554,0,0,0,L,1122011218,1,123.59,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026991,471500.00
08/31/2015 09:15,2,2.168,ACTIVE,214.64,354.07,60.034,1441026903,"201051344000685","174011321042388",29.30,24.30,0,330.63,380.82,64.3,60.1,0.570,235703.3,235703.3,554,0,0,0,L,1122011218,1,124.27,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026992,471501.00
08/31/2015 09:15,2,2.117,ACTIVE,211.03,339.95,59.864,1441026903,"274151322000088","174011321042388",28.77,26.30,0,327.62,368.20,61.6,57.5,0.415,495519.7,495519.7,553,0,0,0,L,1151911521,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026993,471502.00
08/31/2015 09:15,2,2.195,ACTIVE,214.64,353.47,59.912,1441026903,"201051344000438","174011321042388",29.38,24.00,0,331.23,382.33,65.4,61.2,0.552,235735.6,235735.6,553,0,0,0,L,1122011218,1,123.81,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026994,471503.00
08/31/2015 09:15,2,2.170,ACTIVE,214.64,352.87,59.949,1441026903,"201051344001135","174011321042388",29.02,24.30,0,328.82,380.82,63.9,59.7,0.530,227301.9,227301.9,553,0,0,0,L,1122011218,1,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026995,471504.00
08/31/2015 09:15,2,2.219,ACTIVE,214.87,354.07,59.954,1441026903,"201051344000417","174011321042388",28.90,24.80,0,330.33,380.22,65.0,60.8,0.544,230675.9,230675.9,552,0,0,0,L,1122011218,1,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026996,471505.00
08/31/2015 09:15,2,2.215,ACTIVE,215.54,353.77,59.954,1441026903,"201051344000594","174011321042388",29.22,24.00,0,328.22,381.12,65.6,61.4,0.548,232809.4,232809.4,552,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026997,471506.00
