ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 09:15,2,2.086,ACTIVE,211.93,347.76,60.007,1441026903,"274151322000083","174011321042388",29.08,26.50,0,324.92,369.40,61.5,57.4,0.451,511803.9,511803.9,552,0,0,0,L,1151911521,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026998,471507.00
08/31/2015 09:15,2,2.180,ACTIVE,214.87,354.67,59.922,1441026903,"201051344000585","174011321042388",29.18,24.80,0,325.52,382.93,64.5,60.3,0.517,232412.4,232412.4,554,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026999,471508.00
08/31/2015 09:15,2,2.186,ACTIVE,211.70,354.97,59.870,1441026903,"274151322000054","174011321042388",28.82,27.30,0,327.32,369.40,63.8,59.7,0.402,506586.0,506586.0,554,0,0,0,L,1151911521,1,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441026999,471509.00
08/31/2015 09:15,2,2.127,ACTIVE,214.87,353.47,60.034,1441026903,"201051344001203","174011321042388",29.62,24.00,0,331.23,383.53,63.8,59.7,0.535,233121.4,233121.4,555,0,0,0,L,1122011218,1,124.27,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027000,471510.00
08/31/2015 09:15,2,2.125,ACTIVE,214.41,353.77,59.965,1441026903,"201051344000646","174011321042388",28.98,24.80,0,329.13,381.12,62.4,58.3,0.530,229189.5,229189.5,555,0,0,0,L,1122011218,1,123.81,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027001,471511.00
08/31/2015 09:15,2,1.334,ACTIVE,211.70,429.22,59.875,1441026903,"274151322000068","174011321042388",40.20,29.00,0,327.02,452.66,54.2,50.4,0.362,409834.3,409834.3,556,0,0,0,L,1151911521,1,120.65,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027002,471512.00
08/31/2015 09:15,2,2.152,ACTIVE,212.61,345.96,59.849,1441026903,"274151322000076","174011321042388",29.56,26.80,0,327.02,371.21,64.4,60.2,0.438,541306.9,541306.9,552,0,0,0,L,1151911521,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027003,471513.00
08/31/2015 09:15,2,2.365,ACTIVE,214.41,354.67,59.975,1441026903,"201051344000890","174011321042388",29.10,24.80,0,329.73,382.33,69.7,65.4,0.566,233991.1,233991.1,554,0,0,0,L,1122011218,1,123.81,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027004,471514.00
08/31/2015 09:15,2,2.334,ACTIVE,216.22,356.48,60.012,1441026903,"201051344000900","174011321042388",28.94,23.50,0,330.63,382.93,68.3,64.0,0.566,235084.0,235084.0,558,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027005,471515.00
08/31/2015 09:15,2,2.312,ACTIVE,216.22,357.08,59.949,1441026903,"201051344000633","174011321042388",29.36,23.50,0,327.02,383.83,68.8,64.5,0.575,223749.1,223749.1,556,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027006,471516.00
08/31/2015 09:15,2,2.303,ACTIVE,216.45,355.88,59.864,1441026903,"201051344000983","174011321042388",29.26,24.00,0,328.82,386.23,68.2,63.9,0.570,232060.3,232060.3,553,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027007,471517.00
08/31/2015 09:15,2,2.199,ACTIVE,214.87,354.67,59.901,1441026903,"201051344000917","174011321042388",29.22,25.00,0,330.93,381.73,65.1,60.9,0.539,234382.4,234382.4,554,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027008,471518.00
08/31/2015 09:15,2,2.262,ACTIVE,216.45,355.88,60.044,1441026903,"201051344000648","174011321042388",29.16,22.80,0,330.63,383.53,66.8,62.6,0.548,229644.3,229644.3,553,0,0,0,L,1122011218,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027009,471519.00
08/31/2015 09:15,2,2.283,ACTIVE,214.64,354.97,60.034,1441026903,"201051344001093","174011321042388",29.30,24.80,0,330.63,383.23,67.8,63.5,0.552,232622.3,232622.3,557,0,0,0,L,1122011218,1,123.59,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027010,471520.00
08/31/2015 09:15,2,2.268,ACTIVE,216.67,355.58,59.938,1441026903,"201051344000645","174011321042388",29.28,23.80,0,331.23,383.53,67.3,63.0,0.539,230703.1,230703.1,553,0,0,0,L,1122011218,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027011,471521.00
08/31/2015 09:15,2,2.119,ACTIVE,211.25,343.55,59.875,1441026903,"274151322000085","174011321042388",28.96,26.00,0,327.62,370.60,62.1,58.1,0.464,509283.2,509283.2,551,0,0,0,L,1151911521,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027011,471522.00
08/31/2015 09:15,2,2.252,ACTIVE,215.09,355.28,60.039,1441026903,"201051344000651","174011321042388",29.32,23.80,0,332.13,383.53,66.9,62.6,0.548,229929.0,229929.0,553,0,0,0,L,1122011218,1,124.27,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027012,471523.00
08/31/2015 09:15,2,2.145,ACTIVE,216.00,353.17,59.938,1441026903,"201051344000867","174011321042388",29.36,24.30,0,330.33,382.63,63.8,59.7,0.517,222724.8,222724.8,554,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027013,471524.00
08/31/2015 09:15,2,2.191,ACTIVE,214.41,353.47,59.917,1441026903,"201051344001230","174011321042388",29.18,24.50,0,327.62,380.52,64.8,60.6,0.539,233434.4,233434.4,556,0,0,0,L,1122011218,1,123.81,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027014,471525.00
08/31/2015 09:15,2,2.186,ACTIVE,216.45,354.97,60.028,1441026903,"201051344000576","174011321042388",29.50,23.30,0,330.93,383.53,65.3,61.2,0.526,229806.6,229806.6,556,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027015,471526.00
08/31/2015 09:15,2,2.191,ACTIVE,216.22,355.28,60.039,1441026903,"201051344000579","174011321042388",29.44,24.30,0,330.63,384.13,65.3,61.1,0.535,237057.3,237057.3,552,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027016,471527.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471528.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471529.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471530.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471531.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471532.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471533.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471534.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471535.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471536.00
08/31/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1441026903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027783,471537.00
08/31/2015 09:30,2,2.812,ACTIVE,214.19,343.85,59.981,1441027803,"201051344000955","174011321042388",29.20,26.50,0,310.79,399.76,83.2,78.4,0.393,235341.9,235341.9,556,0,0,0,L,1122011218,1,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027878,471538.00
08/31/2015 09:30,2,2.758,ACTIVE,211.70,337.54,59.954,1441027803,"274151322000095","174011321042388",29.16,28.30,0,321.01,383.23,81.2,76.5,0.314,535020.6,535020.6,553,0,0,0,L,1151911521,1,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027879,471539.00
08/31/2015 09:30,2,2.859,ACTIVE,216.67,346.56,59.981,1441027803,"201051344000868","174011321042388",28.78,26.00,0,318.61,403.07,83.5,78.6,0.380,222232.2,222232.2,556,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027880,471540.00
08/31/2015 09:30,2,2.826,ACTIVE,217.80,348.36,59.944,1441027803,"201051344000853","174011321042388",29.06,26.00,0,319.81,397.66,83.3,78.4,0.389,228755.0,228755.0,556,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027881,471541.00
08/31/2015 09:30,2,2.773,ACTIVE,215.32,345.06,59.949,1441027803,"201051344000582","174011321042388",28.86,25.80,0,319.21,400.36,81.2,76.4,0.371,227541.6,227541.6,553,0,0,0,L,1122011218,1,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027882,471542.00
08/31/2015 09:30,2,2.838,ACTIVE,217.35,347.16,59.981,1441027803,"201051344000469","174011321042388",28.96,25.50,0,317.40,394.65,83.3,78.5,0.398,224011.9,224011.9,558,0,0,0,L,1122011218,1,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027883,471543.00
08/31/2015 09:30,2,2.844,ACTIVE,216.90,348.66,59.975,1441027803,"201051344000988","174011321042388",28.67,26.50,0,316.80,400.66,82.6,77.8,0.389,222976.1,222976.1,556,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027884,471544.00
08/31/2015 09:30,2,2.826,ACTIVE,217.13,347.46,59.996,1441027803,"201051344001158","174011321042388",28.49,26.00,0,319.21,398.86,81.5,76.8,0.380,228588.1,228588.1,556,0,0,0,L,1122011218,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027884,471545.00
08/31/2015 09:30,2,2.795,ACTIVE,214.64,344.45,59.981,1441027803,"201051344001025","174011321042388",29.24,27.30,0,318.61,395.55,82.8,77.9,0.376,233268.3,233268.3,552,0,0,0,L,1122011218,1,123.81,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027885,471546.00
08/31/2015 09:30,2,2.840,ACTIVE,217.13,347.46,59.981,1441027803,"201051344000569","174011321042388",28.82,26.00,0,320.11,391.94,82.9,78.1,0.384,236472.6,236472.6,554,0,0,0,L,1122011218,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027886,471547.00
08/31/2015 09:30,2,1.725,ACTIVE,211.93,425.31,59.970,1441027803,"274151322000094","174011321042388",39.44,30.30,0,389.54,455.37,68.9,64.6,0.499,410444.2,410444.2,558,0,0,0,L,1151911521,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027887,471548.00
08/31/2015 09:30,2,2.838,ACTIVE,217.35,347.76,59.975,1441027803,"201051344000458","174011321042388",28.75,26.50,0,318.91,401.86,82.6,77.8,0.393,232145.6,232145.6,556,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027888,471549.00
08/31/2015 09:30,2,2.604,ACTIVE,211.70,346.86,59.965,1441027803,"274151322000087","174011321042388",28.43,29.30,0,325.82,374.51,74.9,70.4,0.561,483038.5,483038.5,555,0,0,0,L,1151911521,1,120.88,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027889,471550.00
08/31/2015 09:30,2,2.666,ACTIVE,211.70,346.26,59.970,1441027803,"274151322000052","174011321042388",28.59,29.00,0,326.12,382.63,77.1,72.5,0.570,516099.4,516099.4,552,0,0,0,L,1151911521,1,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027890,471551.00
08/31/2015 09:30,2,2.730,ACTIVE,214.41,344.15,59.959,1441027803,"201051344001145","174011321042388",29.00,25.80,0,320.11,393.75,80.2,75.5,0.362,237034.8,237034.8,555,0,0,0,L,1122011218,1,123.81,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027891,471552.00
08/31/2015 09:30,2,2.768,ACTIVE,214.64,345.96,59.970,1441027803,"201051344000685","174011321042388",28.88,25.80,0,315.90,392.25,81.0,76.3,0.402,235719.6,235719.6,555,0,0,0,L,1122011218,1,124.49,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027892,471553.00
08/31/2015 09:30,2,2.621,ACTIVE,211.93,356.18,59.975,1441027803,"274151322000088","174011321042388",28.43,28.30,0,323.11,380.22,75.5,70.9,0.482,495534.7,495534.7,554,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027893,471554.00
08/31/2015 09:30,2,2.812,ACTIVE,214.87,345.06,59.981,1441027803,"201051344000438","174011321042388",28.98,25.50,0,318.61,392.85,82.5,77.7,0.393,235752.2,235752.2,554,0,0,0,L,1122011218,1,124.04,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027894,471555.00
08/31/2015 09:30,2,2.727,ACTIVE,214.41,344.15,59.975,1441027803,"201051344001135","174011321042388",28.88,26.80,0,318.61,388.94,79.8,75.1,0.367,227318.4,227318.4,554,0,0,0,L,1122011218,1,123.81,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027895,471556.00
08/31/2015 09:30,2,2.705,ACTIVE,214.64,345.06,59.970,1441027803,"201051344000417","174011321042388",28.78,27.80,0,316.80,394.35,78.8,74.1,0.362,230692.3,230692.3,553,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027895,471557.00
08/31/2015 09:30,2,2.822,ACTIVE,216.00,345.96,59.986,1441027803,"201051344000594","174011321042388",29.00,26.30,0,318.91,397.66,82.9,78.1,0.384,232826.2,232826.2,553,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027896,471558.00
08/31/2015 09:30,2,2.588,ACTIVE,211.70,345.06,59.981,1441027803,"274151322000083","174011321042388",28.49,28.00,0,326.72,374.51,74.7,70.2,0.575,511818.8,511818.8,553,0,0,0,L,1151911521,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027897,471559.00
08/31/2015 09:30,2,2.746,ACTIVE,214.87,346.86,59.981,1441027803,"201051344000585","174011321042388",28.78,27.30,0,319.81,388.94,80.1,75.4,0.371,232428.9,232428.9,555,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027898,471560.00
08/31/2015 09:30,2,2.588,ACTIVE,211.70,356.78,59.981,1441027803,"274151322000054","174011321042388",28.31,29.30,0,325.22,376.62,74.2,69.6,0.530,506601.3,506601.3,555,0,0,0,L,1151911521,1,121.33,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027899,471561.00
08/31/2015 09:30,2,2.865,ACTIVE,215.09,345.96,59.970,1441027803,"201051344001203","174011321042388",28.96,27.00,0,317.70,409.08,84.2,79.3,0.389,233138.3,233138.3,556,0,0,0,L,1122011218,1,124.27,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027900,471562.00
08/31/2015 09:30,2,2.723,ACTIVE,214.19,356.18,59.970,1441027803,"201051344000646","174011321042388",28.82,27.00,0,317.70,388.94,79.5,74.9,0.685,229205.9,229205.9,556,0,0,0,L,1122011218,1,123.81,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027901,471563.00
08/31/2015 09:30,2,1.754,ACTIVE,212.38,422.00,59.981,1441027803,"274151322000068","174011321042388",38.41,31.30,0,384.73,455.67,68.0,63.7,0.473,409848.3,409848.3,557,0,0,0,L,1151911521,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027902,471564.00
08/31/2015 09:30,2,2.740,ACTIVE,212.61,349.26,59.986,1441027803,"274151322000076","174011321042388",28.90,29.80,0,322.51,385.33,80.2,75.5,0.305,541323.6,541323.6,553,0,0,0,L,1151911521,1,120.88,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027903,471565.00
08/31/2015 09:30,2,2.893,ACTIVE,214.19,343.85,59.981,1441027803,"201051344000890","174011321042388",28.75,26.50,0,318.00,399.76,84.3,79.4,0.389,234007.9,234007.9,555,0,0,0,L,1122011218,1,123.81,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027904,471566.00
08/31/2015 09:30,2,2.852,ACTIVE,216.90,347.16,59.970,1441027803,"201051344000900","174011321042388",29.22,25.80,0,319.51,395.85,84.5,79.7,0.389,235100.9,235100.9,559,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027905,471567.00
08/31/2015 09:30,2,2.865,ACTIVE,216.90,348.66,59.986,1441027803,"201051344000633","174011321042388",28.92,25.80,0,318.30,395.85,84.0,79.1,0.393,223765.9,223765.9,557,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027906,471568.00
08/31/2015 09:30,2,2.848,ACTIVE,217.13,346.56,59.975,1441027803,"201051344000983","174011321042388",29.20,26.80,0,320.71,395.85,84.2,79.4,0.393,232077.3,232077.3,554,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027907,471569.00
08/31/2015 09:30,2,2.773,ACTIVE,215.32,345.36,60.002,1441027803,"201051344000917","174011321042388",28.80,26.80,0,319.81,389.54,81.0,76.2,0.376,234398.7,234398.7,555,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027908,471570.00
08/31/2015 09:30,2,2.662,ACTIVE,216.90,346.26,59.981,1441027803,"201051344000648","174011321042388",28.77,25.30,0,319.21,397.96,77.5,72.9,0.362,229660.9,229660.9,554,0,0,0,L,1122011218,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027908,471571.00
08/31/2015 09:30,2,2.730,ACTIVE,214.87,345.06,59.981,1441027803,"201051344001093","174011321042388",29.12,27.30,0,315.90,400.66,80.5,75.8,0.362,232639.1,232639.1,558,0,0,0,L,1122011218,1,123.81,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027909,471572.00
08/31/2015 09:30,2,2.707,ACTIVE,217.13,347.46,59.954,1441027803,"201051344000645","174011321042388",28.59,26.00,0,319.21,395.25,78.4,73.8,0.367,230719.9,230719.9,554,0,0,0,L,1122011218,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027910,471573.00
08/31/2015 09:30,2,2.488,ACTIVE,211.70,355.28,59.949,1441027803,"274151322000085","174011321042388",28.41,27.80,0,326.72,375.41,71.7,67.2,0.495,509298.5,509298.5,552,0,0,0,L,1151911521,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027911,471574.00
08/31/2015 09:30,2,2.475,ACTIVE,214.87,357.68,59.965,1441027803,"201051344000651","174011321042388",28.90,26.30,0,317.70,402.16,72.3,67.9,0.592,229945.6,229945.6,554,0,0,0,L,1122011218,1,124.04,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027912,471575.00
08/31/2015 09:30,2,2.236,ACTIVE,216.22,354.07,59.970,1441027803,"201051344000867","174011321042388",28.92,26.80,0,318.00,391.04,65.5,61.3,0.521,222741.7,222741.7,555,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027913,471576.00
08/31/2015 09:30,2,2.031,ACTIVE,213.96,350.47,59.965,1441027803,"201051344001230","174011321042388",28.82,27.30,0,316.20,388.04,59.3,55.3,0.495,233450.9,233450.9,557,0,0,0,L,1122011218,1,123.36,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027914,471577.00
08/31/2015 09:30,2,2.135,ACTIVE,216.22,355.88,59.986,1441027803,"201051344000576","174011321042388",28.88,25.50,0,317.40,394.65,62.5,58.4,0.513,229823.2,229823.2,557,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027915,471578.00
08/31/2015 09:30,2,2.111,ACTIVE,216.00,354.67,59.938,1441027803,"201051344000579","174011321042388",29.24,27.00,0,317.40,398.26,62.5,58.4,0.517,237074.3,237074.3,553,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441027916,471579.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471580.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471581.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471582.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471583.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471584.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471585.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471586.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471587.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471588.00
08/31/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1441027803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028683,471589.00
08/31/2015 09:45,2,3.287,ACTIVE,214.87,346.56,59.996,1441028703,"201051344000955","174011321042388",28.88,29.30,0,317.10,388.04,96.2,91.0,0.460,235361.8,235361.8,557,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028777,471590.00
08/31/2015 09:45,2,3.248,ACTIVE,212.16,341.75,59.944,1441028703,"274151322000095","174011321042388",29.02,32.80,0,321.91,376.31,95.4,90.2,0.362,535039.8,535039.8,554,0,0,0,L,1151911521,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028778,471591.00
08/31/2015 09:45,2,3.131,ACTIVE,216.22,346.56,59.981,1441028703,"201051344000868","174011321042388",28.21,28.00,0,318.30,389.84,89.5,84.4,0.411,222252.1,222252.1,557,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028779,471592.00
08/31/2015 09:45,2,2.908,ACTIVE,217.35,347.46,60.012,1441028703,"201051344000853","174011321042388",28.82,28.50,0,318.30,392.25,84.9,80.0,0.411,228774.9,228774.9,557,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028780,471593.00
08/31/2015 09:45,2,3.301,ACTIVE,216.00,347.46,59.975,1441028703,"201051344000582","174011321042388",28.35,28.50,0,315.00,389.54,94.8,89.6,0.442,227560.9,227560.9,554,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028781,471594.00
08/31/2015 09:45,2,3.039,ACTIVE,217.13,347.46,59.981,1441028703,"201051344000469","174011321042388",28.80,28.30,0,315.90,390.74,88.8,83.7,0.433,224031.9,224031.9,559,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028782,471595.00
08/31/2015 09:45,2,3.182,ACTIVE,217.13,349.26,59.981,1441028703,"201051344000988","174011321042388",28.21,29.50,0,315.30,391.64,90.9,85.8,0.438,222996.0,222996.0,557,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028783,471596.00
08/31/2015 09:45,2,3.271,ACTIVE,217.13,347.16,59.981,1441028703,"201051344001158","174011321042388",28.35,28.80,0,317.10,390.14,93.9,88.7,0.442,228607.8,228607.8,557,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028784,471597.00
08/31/2015 09:45,2,3.289,ACTIVE,215.54,346.86,59.981,1441028703,"201051344001025","174011321042388",28.82,30.30,0,317.70,389.24,96.0,90.7,0.433,233287.9,233287.9,553,0,0,0,L,1122011218,1,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028785,471598.00
08/31/2015 09:45,2,3.115,ACTIVE,217.13,348.06,59.991,1441028703,"201051344000569","174011321042388",29.16,29.00,0,317.40,391.64,92.1,87.0,0.438,236492.5,236492.5,555,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028786,471599.00
08/31/2015 09:45,2,2.146,ACTIVE,212.38,427.41,59.970,1441028703,"274151322000094","174011321042388",39.22,34.00,0,388.94,451.76,85.0,80.2,0.323,410460.7,410460.7,559,0,0,0,L,1151911521,1,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028787,471600.00
08/31/2015 09:45,2,3.254,ACTIVE,217.13,347.46,59.975,1441028703,"201051344000458","174011321042388",28.77,29.80,0,316.50,390.74,94.8,89.6,0.455,232165.4,232165.4,557,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028788,471601.00
08/31/2015 09:45,2,3.191,ACTIVE,212.16,349.26,59.965,1441028703,"274151322000087","174011321042388",28.13,33.50,0,319.81,376.62,90.9,85.8,0.349,483056.1,483056.1,556,0,0,0,L,1151911521,1,121.33,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028789,471602.00
08/31/2015 09:45,2,3.279,ACTIVE,212.38,341.75,59.970,1441028703,"274151322000052","174011321042388",28.21,33.50,0,319.81,376.31,93.8,88.6,0.367,516117.7,516117.7,553,0,0,0,L,1151911521,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028790,471603.00
08/31/2015 09:45,2,3.352,ACTIVE,215.32,348.06,59.975,1441028703,"201051344001145","174011321042388",28.96,28.50,0,318.30,388.94,98.3,92.9,0.451,237054.2,237054.2,556,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028791,471604.00
08/31/2015 09:45,2,3.359,ACTIVE,215.54,348.36,59.986,1441028703,"201051344000685","174011321042388",29.04,28.50,0,316.20,388.94,98.8,93.4,0.491,235739.1,235739.1,556,0,0,0,L,1122011218,1,124.72,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028792,471605.00
08/31/2015 09:45,2,3.223,ACTIVE,211.93,345.96,59.975,1441028703,"274151322000088","174011321042388",28.25,32.60,0,321.91,376.01,92.2,87.0,0.340,495552.7,495552.7,555,0,0,0,L,1151911521,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028792,471606.00
08/31/2015 09:45,2,3.416,ACTIVE,215.77,348.36,59.975,1441028703,"201051344000438","174011321042388",28.82,28.50,0,317.10,390.74,99.8,94.4,0.468,235772.0,235772.0,555,0,0,0,L,1122011218,1,124.49,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028793,471607.00
08/31/2015 09:45,2,3.402,ACTIVE,215.54,347.16,59.981,1441028703,"201051344001135","174011321042388",28.51,29.50,0,318.00,388.64,98.2,92.9,0.455,227338.0,227338.0,555,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028794,471608.00
08/31/2015 09:45,2,3.379,ACTIVE,215.54,346.86,59.975,1441028703,"201051344000417","174011321042388",28.53,30.30,0,317.10,388.04,97.6,92.3,0.460,230711.8,230711.8,554,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028795,471609.00
08/31/2015 09:45,2,3.420,ACTIVE,216.22,347.76,59.981,1441028703,"201051344000594","174011321042388",29.02,29.80,0,318.30,389.54,100.6,95.2,0.464,232846.2,232846.2,554,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028796,471610.00
08/31/2015 09:45,2,3.172,ACTIVE,211.70,346.86,59.970,1441028703,"274151322000083","174011321042388",28.57,31.80,0,320.11,376.92,91.7,86.6,0.367,511836.5,511836.5,554,0,0,0,L,1151911521,1,121.10,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028797,471611.00
08/31/2015 09:45,2,3.373,ACTIVE,216.00,348.36,59.970,1441028703,"201051344000585","174011321042388",28.63,31.00,0,317.40,388.34,97.8,92.5,0.455,232448.4,232448.4,556,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028798,471612.00
08/31/2015 09:45,2,3.248,ACTIVE,212.16,344.76,59.954,1441028703,"274151322000054","174011321042388",28.31,33.80,0,320.41,377.22,93.1,88.0,0.340,506619.5,506619.5,556,0,0,0,L,1151911521,1,121.33,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028799,471613.00
08/31/2015 09:45,2,3.449,ACTIVE,216.00,348.06,59.975,1441028703,"201051344001203","174011321042388",28.67,29.80,0,317.40,391.64,100.2,94.8,0.473,233158.2,233158.2,557,0,0,0,L,1122011218,1,124.72,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028800,471614.00
08/31/2015 09:45,2,3.389,ACTIVE,215.09,347.46,59.949,1441028703,"201051344000646","174011321042388",28.63,30.30,0,315.30,388.04,98.2,92.9,0.468,229225.4,229225.4,557,0,0,0,L,1122011218,1,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028801,471615.00
08/31/2015 09:45,2,2.203,ACTIVE,212.83,419.30,59.970,1441028703,"274151322000068","174011321042388",38.86,35.60,0,393.15,457.17,86.4,81.5,0.331,409865.1,409865.1,558,0,0,0,L,1151911521,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028802,471616.00
08/31/2015 09:45,2,3.443,ACTIVE,213.06,350.17,59.981,1441028703,"274151322000076","174011321042388",29.14,34.00,0,322.51,376.01,101.5,96.0,0.398,541343.5,541343.5,554,0,0,0,L,1151911521,1,121.78,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028803,471617.00
08/31/2015 09:45,2,3.395,ACTIVE,215.09,346.86,59.981,1441028703,"201051344000890","174011321042388",29.02,29.80,0,317.40,390.44,99.9,94.5,0.455,234027.8,234027.8,556,0,0,0,L,1122011218,1,124.04,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028804,471618.00
08/31/2015 09:45,2,3.412,ACTIVE,216.90,348.06,59.981,1441028703,"201051344000900","174011321042388",29.06,28.30,0,317.10,390.14,100.4,95.0,0.464,235121.0,235121.0,560,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028805,471619.00
08/31/2015 09:45,2,3.449,ACTIVE,217.13,350.17,59.970,1441028703,"201051344000633","174011321042388",28.49,28.30,0,316.80,391.34,99.5,94.1,0.482,223785.7,223785.7,558,0,0,0,L,1122011218,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028806,471620.00
08/31/2015 09:45,2,3.420,ACTIVE,217.35,348.06,59.986,1441028703,"201051344000983","174011321042388",28.84,29.30,0,316.80,391.04,100.0,94.6,0.473,232097.4,232097.4,555,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028806,471621.00
08/31/2015 09:45,2,3.305,ACTIVE,215.77,347.46,59.986,1441028703,"201051344000917","174011321042388",29.10,30.50,0,317.40,388.94,97.5,92.1,0.455,234418.1,234418.1,556,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028808,471622.00
08/31/2015 09:45,2,3.387,ACTIVE,217.13,348.96,59.944,1441028703,"201051344000648","174011321042388",28.73,28.00,0,316.20,390.44,98.6,93.3,0.460,229680.7,229680.7,555,0,0,0,L,1122011218,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028809,471623.00
08/31/2015 09:45,2,3.428,ACTIVE,216.00,348.36,59.975,1441028703,"201051344001093","174011321042388",28.82,30.80,0,318.30,389.54,100.0,94.6,0.455,232659.0,232659.0,559,0,0,0,L,1122011218,1,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028809,471624.00
08/31/2015 09:45,2,3.414,ACTIVE,217.58,349.56,59.975,1441028703,"201051344000645","174011321042388",28.77,29.00,0,317.70,390.44,99.5,94.2,0.442,230740.0,230740.0,555,0,0,0,L,1122011218,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028810,471625.00
08/31/2015 09:45,2,3.250,ACTIVE,212.38,344.45,60.012,1441028703,"274151322000085","174011321042388",28.39,32.00,0,320.41,376.31,93.5,88.3,0.358,509316.8,509316.8,553,0,0,0,L,1151911521,1,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028811,471626.00
08/31/2015 09:45,2,3.414,ACTIVE,216.00,348.36,59.986,1441028703,"201051344000651","174011321042388",28.63,29.30,0,318.00,389.84,98.9,93.5,0.455,229965.3,229965.3,555,0,0,0,L,1122011218,1,124.72,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028812,471627.00
08/31/2015 09:45,2,3.432,ACTIVE,217.13,347.16,59.991,1441028703,"201051344000867","174011321042388",28.63,29.00,0,319.21,389.24,99.4,94.0,0.451,222761.7,222761.7,556,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028813,471628.00
08/31/2015 09:45,2,3.369,ALERT,215.09,346.26,59.986,1441028703,"201051344001230","174011321042388",28.90,30.30,0,297.57,388.04,98.7,93.3,0.464,233470.4,233470.4,558,0,0,0,L,1122011218,1,124.04,121.78,0002,26,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028815,471629.00
08/31/2015 09:45,2,3.324,ACTIVE,217.58,350.47,59.986,1441028703,"201051344000576","174011321042388",29.12,28.30,0,319.21,391.34,98.1,92.8,0.455,229843.1,229843.1,558,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028816,471630.00
08/31/2015 09:45,2,3.420,ACTIVE,217.58,348.96,59.991,1441028703,"201051344000579","174011321042388",28.80,30.30,0,317.70,390.14,99.7,94.3,0.464,237094.5,237094.5,554,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441028817,471631.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471632.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471633.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471634.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471635.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471636.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471637.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471638.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471639.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471640.00
08/31/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1441028703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029583,471641.00
08/31/2015 10:00,2,4.090,ACTIVE,215.77,349.56,59.975,1441029603,"201051344000955","174011321042388",28.49,31.80,0,318.61,385.93,118.0,112.0,0.561,235386.9,235386.9,558,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029678,471642.00
08/31/2015 10:00,2,4.002,ACTIVE,213.29,354.37,59.965,1441029603,"274151322000095","174011321042388",28.80,36.00,0,327.92,365.80,116.8,110.8,0.446,535064.6,535064.6,555,0,0,0,L,1151911521,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029679,471643.00
08/31/2015 10:00,2,4.125,ACTIVE,217.58,351.07,59.970,1441029603,"201051344000868","174011321042388",28.15,31.00,0,318.30,389.24,117.6,111.6,0.539,222277.0,222277.0,558,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029680,471644.00
08/31/2015 10:00,2,4.062,ACTIVE,218.03,353.47,59.975,1441029603,"201051344000853","174011321042388",28.63,31.00,0,319.51,391.34,117.8,111.8,0.561,228799.8,228799.8,558,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029682,471645.00
08/31/2015 10:00,2,4.029,ACTIVE,216.22,350.77,59.975,1441029603,"201051344000582","174011321042388",28.15,32.00,0,315.90,388.94,114.9,109.0,0.552,227585.3,227585.3,555,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029682,471646.00
08/31/2015 10:00,2,4.074,ACTIVE,218.71,352.27,59.928,1441029603,"201051344000469","174011321042388",28.55,30.80,0,316.80,390.14,117.7,111.7,0.566,224057.0,224057.0,560,0,0,0,L,1122011218,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029683,471647.00
08/31/2015 10:00,2,4.111,ACTIVE,218.48,353.47,59.975,1441029603,"201051344000988","174011321042388",28.25,32.60,0,316.50,391.04,117.7,111.6,0.557,223021.0,223021.0,558,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029684,471648.00
08/31/2015 10:00,2,4.010,ACTIVE,218.48,352.27,59.970,1441029603,"201051344001158","174011321042388",28.65,32.20,0,318.00,389.84,116.4,110.4,0.544,228632.6,228632.6,558,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029685,471649.00
08/31/2015 10:00,2,4.076,ACTIVE,216.45,348.96,59.970,1441029603,"201051344001025","174011321042388",28.33,33.50,0,318.00,388.64,116.9,110.9,0.530,233312.8,233312.8,554,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029686,471650.00
08/31/2015 10:00,2,4.070,ACTIVE,218.03,352.57,60.007,1441029603,"201051344000569","174011321042388",28.49,31.80,0,320.41,389.54,117.4,111.4,0.535,236517.3,236517.3,556,0,0,0,L,1122011218,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029687,471651.00
08/31/2015 10:00,2,2.641,ACTIVE,213.06,403.37,59.970,1441029603,"274151322000094","174011321042388",37.69,38.00,0,392.85,454.76,100.7,95.3,0.393,410482.1,410482.1,560,0,0,0,L,1151911521,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029688,471652.00
08/31/2015 10:00,2,4.043,ACTIVE,218.26,351.67,59.975,1441029603,"201051344000458","174011321042388",28.71,32.40,0,317.40,389.84,117.5,111.5,0.561,232190.3,232190.3,558,0,0,0,L,1122011218,1,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029689,471653.00
08/31/2015 10:00,2,3.785,ACTIVE,213.29,342.65,59.944,1441029603,"274151322000087","174011321042388",27.95,37.30,0,321.91,375.41,107.1,101.5,0.420,483078.9,483078.9,557,0,0,0,L,1151911521,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029690,471654.00
08/31/2015 10:00,2,3.877,ACTIVE,213.06,348.66,59.954,1441029603,"274151322000052","174011321042388",28.05,37.50,0,319.81,375.41,110.2,104.4,0.424,516141.1,516141.1,554,0,0,0,L,1151911521,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029691,471655.00
