ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 10:00,2,3.996,ACTIVE,215.77,350.17,59.975,1441029603,"201051344001145","174011321042388",28.71,31.30,0,319.21,387.44,116.3,110.3,0.530,237078.9,237078.9,557,0,0,0,L,1122011218,1,124.27,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029692,471656.00
08/31/2015 10:00,2,3.973,ACTIVE,215.54,350.77,60.002,1441029603,"201051344000685","174011321042388",29.00,31.00,0,316.80,388.94,116.6,110.6,0.592,235764.0,235764.0,557,0,0,0,L,1122011218,1,124.72,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029693,471657.00
08/31/2015 10:00,2,3.838,ACTIVE,212.61,342.65,59.954,1441029603,"274151322000088","174011321042388",27.97,36.00,0,322.81,375.71,108.7,103.0,0.424,495575.8,495575.8,556,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029694,471658.00
08/31/2015 10:00,2,4.033,ACTIVE,216.00,350.17,59.965,1441029603,"201051344000438","174011321042388",28.80,31.30,0,331.23,379.92,117.7,111.6,0.557,235797.2,235797.2,556,0,0,0,L,1122011218,1,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029695,471659.00
08/31/2015 10:00,2,4.090,ACTIVE,216.00,349.26,59.970,1441029603,"201051344001135","174011321042388",28.13,32.40,0,319.51,387.44,116.5,110.6,0.539,227362.8,227362.8,556,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029696,471660.00
08/31/2015 10:00,2,4.070,ACTIVE,215.77,349.86,59.959,1441029603,"201051344000417","174011321042388",27.95,33.00,0,316.80,386.53,115.3,109.4,0.539,230736.4,230736.4,555,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029697,471661.00
08/31/2015 10:00,2,4.109,ACTIVE,216.90,350.17,59.975,1441029603,"201051344000594","174011321042388",28.57,32.20,0,318.00,388.64,119.0,113.0,0.557,232871.6,232871.6,555,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029698,471662.00
08/31/2015 10:00,2,3.760,ACTIVE,212.83,347.76,59.970,1441029603,"274151322000083","174011321042388",28.39,35.40,0,320.41,375.41,108.0,102.3,0.433,511859.5,511859.5,555,0,0,0,L,1151911521,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029698,471663.00
08/31/2015 10:00,2,4.002,ACTIVE,216.45,350.17,59.965,1441029603,"201051344000585","174011321042388",28.63,33.50,0,319.81,386.53,116.0,110.1,0.530,232473.1,232473.1,557,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029699,471664.00
08/31/2015 10:00,2,3.873,ACTIVE,212.83,353.77,59.975,1441029603,"274151322000054","174011321042388",28.01,37.50,0,322.51,376.92,109.9,104.1,0.420,506642.9,506642.9,557,0,0,0,L,1151911521,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029700,471665.00
08/31/2015 10:00,2,4.172,ACTIVE,216.22,350.77,59.991,1441029603,"201051344001203","174011321042388",28.01,33.00,0,318.61,389.84,118.5,112.4,0.566,233183.5,233183.5,558,0,0,0,L,1122011218,1,124.94,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029701,471666.00
08/31/2015 10:00,2,4.064,ACTIVE,215.54,351.07,59.975,1441029603,"201051344000646","174011321042388",28.23,32.80,0,318.61,387.74,116.2,110.3,0.557,229250.2,229250.2,558,0,0,0,L,1122011218,1,124.49,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029702,471667.00
08/31/2015 10:00,2,2.566,ACTIVE,213.74,428.61,59.959,1441029603,"274151322000068","174011321042388",39.20,38.60,0,394.05,450.56,101.4,95.9,0.393,409886.7,409886.7,559,0,0,0,L,1151911521,1,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029703,471668.00
08/31/2015 10:00,2,4.109,ACTIVE,213.51,347.46,59.981,1441029603,"274151322000076","174011321042388",28.69,37.30,0,327.92,365.80,119.5,113.4,0.473,541369.0,541369.0,555,0,0,0,L,1151911521,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029704,471669.00
08/31/2015 10:00,2,4.117,ACTIVE,215.54,350.47,59.965,1441029603,"201051344000890","174011321042388",28.33,32.00,0,319.21,387.44,118.1,112.1,0.544,234053.0,234053.0,557,0,0,0,L,1122011218,1,124.27,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029705,471670.00
08/31/2015 10:00,2,4.121,ACTIVE,217.80,352.87,59.959,1441029603,"201051344000900","174011321042388",28.55,30.80,0,319.21,389.54,119.2,113.1,0.548,235146.3,235146.3,561,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029706,471671.00
08/31/2015 10:00,2,4.090,ACTIVE,217.80,351.67,59.965,1441029603,"201051344000633","174011321042388",28.41,31.30,0,318.30,390.44,117.6,111.6,0.552,223810.8,223810.8,559,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029707,471672.00
08/31/2015 10:00,2,4.084,ACTIVE,218.26,351.97,59.970,1441029603,"201051344000983","174011321042388",28.63,32.20,0,318.91,389.84,118.4,112.4,0.561,232122.6,232122.6,556,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029707,471673.00
08/31/2015 10:00,2,3.943,ACTIVE,216.22,349.56,59.970,1441029603,"201051344000917","174011321042388",28.84,32.80,0,319.21,388.04,115.2,109.2,0.526,234442.7,234442.7,557,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029709,471674.00
08/31/2015 10:00,2,4.055,ACTIVE,218.03,350.77,59.970,1441029603,"201051344000648","174011321042388",28.45,30.30,0,318.00,390.44,116.8,110.8,0.544,229705.5,229705.5,556,0,0,0,L,1122011218,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029710,471675.00
08/31/2015 10:00,2,4.049,ACTIVE,216.22,351.07,59.959,1441029603,"201051344001093","174011321042388",28.67,33.30,0,320.11,388.64,117.5,111.5,0.539,232684.1,232684.1,560,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029711,471676.00
08/31/2015 10:00,2,4.129,ACTIVE,218.03,351.67,59.965,1441029603,"201051344000645","174011321042388",28.21,31.30,0,319.21,390.14,117.9,111.9,0.539,230765.1,230765.1,556,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029712,471677.00
08/31/2015 10:00,2,3.885,ACTIVE,213.06,353.77,59.954,1441029603,"274151322000085","174011321042388",28.03,35.80,0,323.72,376.31,110.2,104.5,0.433,509340.4,509340.4,554,0,0,0,L,1151911521,1,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029712,471678.00
08/31/2015 10:00,2,4.102,ACTIVE,216.45,351.07,59.965,1441029603,"201051344000651","174011321042388",28.23,32.20,0,319.21,388.64,117.2,111.2,0.544,229990.3,229990.3,556,0,0,0,L,1122011218,1,124.94,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029713,471679.00
08/31/2015 10:00,2,4.100,ACTIVE,217.58,350.17,59.975,1441029603,"201051344000867","174011321042388",28.45,32.20,0,319.81,388.64,118.1,112.1,0.544,222786.8,222786.8,557,0,0,0,L,1122011218,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029714,471680.00
08/31/2015 10:00,2,4.074,ACTIVE,215.54,350.17,59.965,1441029603,"201051344001230","174011321042388",28.25,32.80,0,316.80,386.53,116.6,110.6,0.548,233495.3,233495.3,560,0,0,0,L,1122011218,1,124.27,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029715,471681.00
08/31/2015 10:00,2,4.049,ACTIVE,218.26,353.17,59.965,1441029603,"201051344000576","174011321042388",28.63,30.80,0,319.81,390.14,117.3,111.3,0.539,229868.0,229868.0,559,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029716,471682.00
08/31/2015 10:00,2,4.109,ACTIVE,218.26,351.67,59.959,1441029603,"201051344000579","174011321042388",28.53,32.80,0,318.91,390.44,118.8,112.7,0.552,237119.8,237119.8,555,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441029717,471683.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471684.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471685.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471686.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471687.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471688.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471689.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471690.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471691.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471692.00
08/31/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1441029603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030483,471693.00
08/31/2015 10:15,2,4.768,ACTIVE,217.13,354.67,59.981,1441030504,"201051344000955","174011321042388",27.97,34.80,0,333.03,384.13,134.9,128.3,0.650,235417.0,235417.0,559,0,0,0,L,1122011218,1,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030579,471694.00
08/31/2015 10:15,2,4.693,ACTIVE,214.19,345.96,60.002,1441030504,"274151322000095","174011321042388",28.33,39.80,0,327.62,370.30,134.5,127.9,0.517,535094.5,535094.5,556,0,0,0,L,1151911521,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030580,471695.00
08/31/2015 10:15,2,4.744,ACTIVE,219.39,355.28,59.975,1441030504,"201051344000868","174011321042388",28.09,33.30,0,333.33,385.63,134.9,128.3,0.614,222307.0,222307.0,559,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030581,471696.00
08/31/2015 10:15,2,4.801,ACTIVE,220.74,357.98,59.970,1441030504,"201051344000853","174011321042388",27.97,33.30,0,317.70,415.99,136.0,129.3,0.650,228830.0,228830.0,559,0,0,0,L,1122011218,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030582,471697.00
08/31/2015 10:15,2,4.662,ACTIVE,218.03,355.58,59.996,1441030504,"201051344000582","174011321042388",27.97,34.50,0,332.73,384.73,132.1,125.6,0.610,227614.7,227614.7,556,0,0,0,L,1122011218,1,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030583,471698.00
08/31/2015 10:15,2,4.760,ACTIVE,220.52,357.68,59.975,1441030504,"201051344000469","174011321042388",28.17,32.60,0,332.73,387.44,135.8,129.1,0.641,224087.2,224087.2,561,0,0,0,L,1122011218,1,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030584,471699.00
08/31/2015 10:15,2,4.793,ACTIVE,220.29,357.08,59.944,1441030504,"201051344000988","174011321042388",27.87,34.30,0,333.03,389.84,135.3,128.6,0.628,223051.1,223051.1,559,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030585,471700.00
08/31/2015 10:15,2,4.773,ACTIVE,220.29,355.88,59.970,1441030504,"201051344001158","174011321042388",27.79,33.80,0,333.63,388.64,134.3,127.7,0.623,228662.5,228662.5,559,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030586,471701.00
08/31/2015 10:15,2,4.688,ACTIVE,217.80,354.07,59.975,1441030504,"201051344001025","174011321042388",28.35,36.00,0,333.33,384.43,134.7,128.1,0.605,233342.8,233342.8,555,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030587,471702.00
08/31/2015 10:15,2,4.717,ACTIVE,220.29,355.88,59.933,1441030504,"201051344000569","174011321042388",28.35,33.30,0,315.30,394.95,135.4,128.8,0.628,236547.4,236547.4,557,0,0,0,L,1122011218,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030587,471703.00
08/31/2015 10:15,2,3.016,ACTIVE,214.41,410.58,59.970,1441030504,"274151322000094","174011321042388",38.21,41.50,0,392.25,445.15,116.8,110.8,0.451,410507.9,410507.9,561,0,0,0,L,1151911521,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030588,471704.00
08/31/2015 10:15,2,4.729,ACTIVE,220.29,355.88,59.975,1441030504,"201051344000458","174011321042388",28.19,34.50,0,333.93,388.34,135.0,128.4,0.636,232220.4,232220.4,559,0,0,0,L,1122011218,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030589,471705.00
08/31/2015 10:15,2,4.430,ACTIVE,213.96,354.07,59.975,1441030504,"274151322000087","174011321042388",27.55,40.80,0,324.92,370.00,123.6,117.4,0.473,483106.4,483106.4,558,0,0,0,L,1151911521,1,122.01,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030590,471706.00
08/31/2015 10:15,2,4.535,ACTIVE,213.96,356.48,60.007,1441030504,"274151322000052","174011321042388",27.71,40.40,0,313.20,379.02,127.3,120.9,0.495,516169.4,516169.4,555,0,0,0,L,1151911521,1,121.78,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030591,471707.00
08/31/2015 10:15,2,4.701,ACTIVE,217.13,354.97,59.986,1441030504,"201051344001145","174011321042388",28.09,33.80,0,333.03,384.13,133.8,127.2,0.610,237108.7,237108.7,558,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030592,471708.00
08/31/2015 10:15,2,4.750,ACTIVE,217.35,355.28,59.981,1441030504,"201051344000685","174011321042388",27.97,33.00,0,333.33,384.43,134.6,127.9,0.658,235794.0,235794.0,558,0,0,0,L,1122011218,1,125.85,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030593,471709.00
08/31/2015 10:15,2,4.490,ACTIVE,213.96,359.48,59.975,1441030504,"274151322000088","174011321042388",27.61,39.00,0,327.62,368.80,125.5,119.2,0.473,495603.7,495603.7,557,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030594,471710.00
08/31/2015 10:15,2,4.709,ACTIVE,217.58,354.67,59.981,1441030504,"201051344000438","174011321042388",28.31,33.00,0,333.03,385.33,135.2,128.5,0.636,235827.2,235827.2,557,0,0,0,L,1122011218,1,125.62,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030595,471711.00
08/31/2015 10:15,2,4.732,ACTIVE,217.80,354.67,59.970,1441030504,"201051344001135","174011321042388",27.89,35.00,0,333.33,383.83,133.6,127.1,0.619,227392.6,227392.6,557,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030596,471712.00
08/31/2015 10:15,2,4.689,ACTIVE,217.35,353.17,59.975,1441030504,"201051344000417","174011321042388",27.81,35.60,0,333.03,383.53,132.2,125.7,0.619,230765.9,230765.9,556,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030597,471713.00
08/31/2015 10:15,2,4.752,ACTIVE,218.93,354.67,59.981,1441030504,"201051344000594","174011321042388",28.35,34.50,0,332.43,385.33,136.3,129.7,0.636,232902.0,232902.0,556,0,0,0,L,1122011218,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030598,471714.00
08/31/2015 10:15,2,4.438,ACTIVE,213.96,343.55,59.996,1441030504,"274151322000083","174011321042388",27.81,38.80,0,315.90,413.29,124.9,118.6,0.499,511887.2,511887.2,556,0,0,0,L,1151911521,1,121.55,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030599,471715.00
08/31/2015 10:15,2,4.703,ACTIVE,218.03,354.07,59.975,1441030504,"201051344000585","174011321042388",28.03,36.00,0,332.43,384.13,133.5,127.0,0.610,232502.8,232502.8,558,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030599,471716.00
08/31/2015 10:15,2,4.502,ACTIVE,214.41,346.86,59.970,1441030504,"274151322000054","174011321042388",27.75,40.20,0,327.02,369.40,126.5,120.1,0.482,506671.1,506671.1,558,0,0,0,L,1151911521,1,122.23,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030600,471717.00
08/31/2015 10:15,2,4.834,ACTIVE,218.03,356.18,59.965,1441030504,"201051344001203","174011321042388",27.87,35.80,0,333.63,385.63,136.4,129.8,0.645,233213.8,233213.8,559,0,0,0,L,1122011218,1,125.85,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030601,471718.00
08/31/2015 10:15,2,4.678,ACTIVE,216.90,354.67,59.954,1441030504,"201051344000646","174011321042388",28.17,35.80,0,332.73,384.43,133.4,126.8,0.632,229279.9,229279.9,559,0,0,0,L,1122011218,1,125.17,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030602,471719.00
08/31/2015 10:15,2,3.002,ACTIVE,215.09,427.11,59.975,1441030504,"274151322000068","174011321042388",38.55,41.50,0,390.14,445.75,117.4,111.4,0.446,409912.7,409912.7,560,0,0,0,L,1151911521,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030603,471720.00
08/31/2015 10:15,2,4.809,ACTIVE,215.09,361.59,60.007,1441030504,"274151322000076","174011321042388",28.23,40.40,0,328.82,371.51,137.4,130.7,0.535,541399.6,541399.6,556,0,0,0,L,1151911521,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030604,471721.00
08/31/2015 10:15,2,4.791,ACTIVE,216.90,354.97,59.975,1441030504,"201051344000890","174011321042388",27.77,35.20,0,332.43,385.03,134.8,128.2,0.623,234083.1,234083.1,558,0,0,0,L,1122011218,1,125.17,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030605,471722.00
08/31/2015 10:15,2,4.758,ACTIVE,220.29,357.08,59.981,1441030504,"201051344000900","174011321042388",28.51,33.00,0,322.81,424.11,137.5,130.8,0.632,235176.8,235176.8,562,0,0,0,L,1122011218,1,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030606,471723.00
08/31/2015 10:15,2,4.783,ACTIVE,219.84,357.38,59.986,1441030504,"201051344000633","174011321042388",27.95,33.50,0,332.13,388.64,135.4,128.8,0.632,223840.9,223840.9,560,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030607,471724.00
08/31/2015 10:15,2,4.729,ACTIVE,220.52,356.48,59.986,1441030504,"201051344000983","174011321042388",28.57,33.80,0,333.33,386.83,136.7,130.0,0.641,232153.0,232153.0,557,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030608,471725.00
08/31/2015 10:15,2,4.693,ACTIVE,217.80,354.97,59.986,1441030504,"201051344000917","174011321042388",27.99,35.60,0,331.83,384.13,133.1,126.6,0.623,234472.3,234472.3,558,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030608,471726.00
08/31/2015 10:15,2,4.691,ACTIVE,220.06,356.18,60.002,1441030504,"201051344000648","174011321042388",28.33,32.20,0,333.63,388.94,134.5,127.9,0.619,229735.5,229735.5,557,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030610,471727.00
08/31/2015 10:15,2,4.701,ACTIVE,217.80,354.97,59.981,1441030504,"201051344001093","174011321042388",28.45,35.80,0,332.73,385.33,135.4,128.7,0.623,232714.3,232714.3,561,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030611,471728.00
08/31/2015 10:15,2,4.760,ACTIVE,220.29,356.48,59.986,1441030504,"201051344000645","174011321042388",28.17,33.50,0,333.93,389.24,135.8,129.1,0.619,230795.3,230795.3,557,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030612,471729.00
08/31/2015 10:15,2,4.545,ACTIVE,214.41,347.46,59.991,1441030504,"274151322000085","174011321042388",27.71,38.20,0,328.22,368.80,127.5,121.2,0.491,509368.7,509368.7,555,0,0,0,L,1151911521,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030612,471730.00
08/31/2015 10:15,2,4.818,ACTIVE,218.03,356.48,59.986,1441030504,"201051344000651","174011321042388",27.55,34.30,0,333.33,385.03,134.4,127.8,0.614,230020.4,230020.4,557,0,0,0,L,1122011218,1,125.85,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030613,471731.00
08/31/2015 10:15,2,4.779,ACTIVE,219.16,353.77,59.986,1441030504,"201051344000867","174011321042388",28.03,35.20,0,333.33,385.33,135.7,129.1,0.614,222817.1,222817.1,558,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030614,471732.00
08/31/2015 10:15,2,4.773,ACTIVE,216.67,352.87,59.981,1441030504,"201051344001230","174011321042388",27.69,35.60,0,331.83,384.13,133.8,127.2,0.636,233525.3,233525.3,561,0,0,0,L,1122011218,1,124.94,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030615,471733.00
08/31/2015 10:15,2,4.705,ACTIVE,220.29,357.08,59.986,1441030504,"201051344000576","174011321042388",28.33,32.80,0,319.51,404.27,135.1,128.5,0.614,229898.1,229898.1,560,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030616,471734.00
08/31/2015 10:15,2,4.791,ACTIVE,220.29,356.78,59.991,1441030504,"201051344000579","174011321042388",28.09,34.80,0,334.24,388.64,136.2,129.5,0.636,237150.2,237150.2,556,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441030617,471735.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471736.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471737.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471738.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471739.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471740.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471741.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471742.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471743.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471744.00
08/31/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1441030504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031384,471745.00
08/31/2015 10:30,2,5.605,ACTIVE,217.13,354.37,59.975,1441031403,"201051344000955","174011321042388",27.79,37.00,0,332.13,390.74,157.7,150.3,0.751,235451.3,235451.3,560,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031478,471746.00
08/31/2015 10:30,2,5.594,ACTIVE,213.29,363.69,59.970,1441031403,"274151322000095","174011321042388",27.99,42.30,0,327.32,375.11,158.4,151.0,0.610,535128.7,535128.7,557,0,0,0,L,1151911521,1,122.01,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031479,471747.00
08/31/2015 10:30,2,5.617,ACTIVE,218.93,356.18,59.965,1441031403,"201051344000868","174011321042388",27.79,35.60,0,333.33,390.44,158.1,150.6,0.720,222341.3,222341.3,560,0,0,0,L,1122011218,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031480,471748.00
08/31/2015 10:30,2,5.617,ACTIVE,220.52,358.88,59.986,1441031403,"201051344000853","174011321042388",28.09,35.40,0,339.04,397.05,159.8,152.3,0.747,228864.5,228864.5,560,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031481,471749.00
08/31/2015 10:30,2,5.504,ACTIVE,218.26,357.98,59.959,1441031403,"201051344000582","174011321042388",27.71,37.00,0,332.43,391.94,154.4,147.1,0.712,227648.2,227648.2,557,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031482,471750.00
08/31/2015 10:30,2,5.623,ACTIVE,220.29,358.28,59.959,1441031403,"201051344000469","174011321042388",27.93,34.50,0,337.24,392.55,159.0,151.5,0.756,224121.6,224121.6,562,0,0,0,L,1122011218,1,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031483,471751.00
08/31/2015 10:30,2,5.748,ACTIVE,220.06,358.28,59.970,1441031403,"201051344000988","174011321042388",27.17,36.50,0,337.24,395.85,158.3,150.8,0.747,223085.4,223085.4,560,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031484,471752.00
08/31/2015 10:30,2,5.588,ACTIVE,220.29,357.68,59.965,1441031403,"201051344001158","174011321042388",27.83,36.00,0,337.24,393.45,157.4,150.0,0.738,228696.5,228696.5,560,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031485,471753.00
08/31/2015 10:30,2,5.660,ACTIVE,217.80,354.97,59.970,1441031403,"201051344001025","174011321042388",27.49,39.00,0,332.73,390.74,157.6,150.2,0.707,233376.9,233376.9,556,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031486,471754.00
08/31/2015 10:30,2,5.635,ACTIVE,219.84,358.58,59.970,1441031403,"201051344000569","174011321042388",27.91,35.40,0,336.64,391.94,159.1,151.6,0.738,236581.8,236581.8,558,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031487,471755.00
08/31/2015 10:30,2,3.551,ACTIVE,213.51,418.09,59.959,1441031403,"274151322000094","174011321042388",38.35,44.50,0,386.83,441.84,137.5,130.8,0.535,410537.5,410537.5,562,0,0,0,L,1151911521,1,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031488,471756.00
08/31/2015 10:30,2,5.646,ACTIVE,220.06,358.28,59.965,1441031403,"201051344000458","174011321042388",27.77,36.50,0,338.14,392.55,158.8,151.3,0.751,232254.7,232254.7,560,0,0,0,L,1122011218,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031488,471757.00
08/31/2015 10:30,2,5.242,ACTIVE,213.74,360.08,59.965,1441031403,"274151322000087","174011321042388",27.45,44.50,0,327.92,372.11,145.7,138.7,0.557,483137.8,483137.8,559,0,0,0,L,1151911521,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031489,471758.00
08/31/2015 10:30,2,5.387,ACTIVE,213.29,347.76,59.965,1441031403,"274151322000052","174011321042388",27.41,44.50,0,327.62,373.61,149.6,142.4,0.583,516201.6,516201.6,556,0,0,0,L,1151911521,1,121.55,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031490,471759.00
08/31/2015 10:30,2,5.562,ACTIVE,216.90,354.67,59.991,1441031403,"201051344001145","174011321042388",27.87,35.80,0,332.43,390.44,157.2,149.8,0.712,237142.7,237142.7,559,0,0,0,L,1122011218,1,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031491,471760.00
08/31/2015 10:30,2,5.564,ACTIVE,216.90,356.78,59.965,1441031403,"201051344000685","174011321042388",28.09,35.80,0,332.43,390.74,158.3,150.8,0.769,235828.2,235828.2,559,0,0,0,L,1122011218,1,125.40,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031492,471761.00
08/31/2015 10:30,2,5.328,ACTIVE,213.51,342.35,59.959,1441031403,"274151322000088","174011321042388",27.35,42.00,0,327.32,373.61,147.6,140.6,0.552,495635.6,495635.6,558,0,0,0,L,1151911521,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031493,471762.00
08/31/2015 10:30,2,5.592,ACTIVE,217.80,356.48,59.933,1441031403,"201051344000438","174011321042388",27.95,36.00,0,332.73,391.34,158.3,150.8,0.742,235861.5,235861.5,558,0,0,0,L,1122011218,1,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031494,471763.00
08/31/2015 10:30,2,5.590,ACTIVE,217.80,356.18,59.965,1441031403,"201051344001135","174011321042388",27.59,37.80,0,332.73,390.14,156.1,148.8,0.720,227426.5,227426.5,558,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031495,471764.00
08/31/2015 10:30,2,5.496,ACTIVE,217.35,357.38,59.965,1441031403,"201051344000417","174011321042388",27.75,38.40,0,332.43,390.44,154.4,147.1,0.729,230799.4,230799.4,557,0,0,0,L,1122011218,1,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031496,471765.00
08/31/2015 10:30,2,5.686,ACTIVE,218.48,355.88,59.959,1441031403,"201051344000594","174011321042388",27.87,36.00,0,332.13,392.25,160.4,152.9,0.738,232936.7,232936.7,557,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031497,471766.00
08/31/2015 10:30,2,5.270,ACTIVE,213.06,357.38,59.965,1441031403,"274151322000083","174011321042388",27.65,42.00,0,327.02,372.71,147.6,140.6,0.592,511918.9,511918.9,557,0,0,0,L,1151911521,1,121.55,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031498,471767.00
08/31/2015 10:30,2,5.650,ACTIVE,218.26,357.38,59.965,1441031403,"201051344000585","174011321042388",27.39,39.00,0,333.03,390.44,156.8,149.4,0.729,232536.7,232536.7,559,0,0,0,L,1122011218,1,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031499,471768.00
08/31/2015 10:30,2,5.350,ACTIVE,213.74,350.47,59.965,1441031403,"274151322000054","174011321042388",27.51,44.00,0,326.72,373.91,149.0,141.9,0.570,506703.2,506703.2,559,0,0,0,L,1151911521,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031500,471769.00
08/31/2015 10:30,2,5.645,ACTIVE,218.26,357.38,59.996,1441031403,"201051344001203","174011321042388",27.93,38.80,0,334.24,392.85,159.7,152.2,0.747,233248.4,233248.4,560,0,0,0,L,1122011218,1,125.85,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031501,471770.00
08/31/2015 10:30,2,5.568,ACTIVE,217.13,355.28,59.970,1441031403,"201051344000646","174011321042388",27.71,38.80,0,332.43,391.34,156.2,148.9,0.734,229313.8,229313.8,560,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031502,471771.00
08/31/2015 10:30,2,3.506,ACTIVE,214.64,432.22,59.970,1441031403,"274151322000068","174011321042388",39.08,44.30,0,386.53,442.74,139.1,132.3,0.539,409942.6,409942.6,561,0,0,0,L,1151911521,1,122.91,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031502,471772.00
08/31/2015 10:30,2,5.643,ACTIVE,214.64,355.88,59.965,1441031403,"274151322000076","174011321042388",28.31,44.30,0,332.73,376.62,161.5,154.0,0.636,541434.6,541434.6,557,0,0,0,L,1151911521,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031503,471773.00
08/31/2015 10:30,2,5.697,ACTIVE,216.90,354.07,59.986,1441031403,"201051344000890","174011321042388",27.33,37.50,0,332.73,391.34,157.6,150.2,0.725,234117.4,234117.4,559,0,0,0,L,1122011218,1,124.72,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031504,471774.00
08/31/2015 10:30,2,5.668,ACTIVE,219.39,358.28,59.970,1441031403,"201051344000900","174011321042388",28.15,35.00,0,334.54,392.25,161.6,154.1,0.738,235211.8,235211.8,563,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031505,471775.00
08/31/2015 10:30,2,5.645,ACTIVE,219.16,357.38,59.970,1441031403,"201051344000633","174011321042388",27.83,36.30,0,336.94,391.94,159.1,151.6,0.756,223875.3,223875.3,561,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031506,471776.00
08/31/2015 10:30,2,5.670,ACTIVE,219.84,359.48,59.975,1441031403,"201051344000983","174011321042388",28.01,35.40,0,336.94,392.55,160.8,153.3,0.756,232187.7,232187.7,558,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031507,471777.00
08/31/2015 10:30,2,5.641,ACTIVE,217.80,357.38,59.981,1441031403,"201051344000917","174011321042388",27.33,38.40,0,332.43,390.44,156.1,148.7,0.734,234506.1,234506.1,559,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031508,471778.00
08/31/2015 10:30,2,5.594,ACTIVE,219.61,357.68,59.975,1441031403,"201051344000648","174011321042388",27.97,33.80,0,338.14,392.55,158.5,151.0,0.729,229769.6,229769.6,558,0,0,0,L,1122011218,1,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031509,471779.00
08/31/2015 10:30,2,5.635,ACTIVE,218.03,357.98,59.970,1441031403,"201051344001093","174011321042388",27.75,38.40,0,333.03,391.94,158.3,150.9,0.725,232748.6,232748.6,562,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031510,471780.00
08/31/2015 10:30,2,5.729,ACTIVE,219.84,357.68,59.965,1441031403,"201051344000645","174011321042388",27.59,35.20,0,338.44,394.05,160.1,152.6,0.725,230829.9,230829.9,558,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031511,471781.00
08/31/2015 10:30,2,5.420,ACTIVE,213.96,362.19,59.959,1441031403,"274151322000085","174011321042388",27.35,41.80,0,328.82,373.91,150.2,143.1,0.583,509401.1,509401.1,556,0,0,0,L,1151911521,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031512,471782.00
08/31/2015 10:30,2,5.656,ACTIVE,218.48,358.58,59.965,1441031403,"201051344000651","174011321042388",27.53,37.30,0,333.63,393.75,157.6,150.2,0.725,230054.5,230054.5,558,0,0,0,L,1122011218,1,125.85,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031513,471783.00
08/31/2015 10:30,2,5.688,ACTIVE,218.93,355.88,59.965,1441031403,"201051344000867","174011321042388",27.65,37.50,0,333.03,390.74,159.2,151.7,0.725,222851.6,222851.6,559,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031514,471784.00
08/31/2015 10:30,2,5.566,ACTIVE,216.67,355.28,59.970,1441031403,"201051344001230","174011321042388",27.93,38.60,0,331.53,390.74,157.4,150.0,0.747,233559.3,233559.3,562,0,0,0,L,1122011218,1,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031514,471785.00
08/31/2015 10:30,2,5.619,ACTIVE,220.06,359.78,59.965,1441031403,"201051344000576","174011321042388",27.95,35.20,0,338.14,394.65,159.0,151.5,0.729,229932.5,229932.5,561,0,0,0,L,1122011218,1,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031515,471786.00
08/31/2015 10:30,2,5.701,ACTIVE,220.06,358.58,59.959,1441031403,"201051344000579","174011321042388",27.71,37.30,0,337.84,393.45,159.9,152.4,0.751,237184.9,237184.9,557,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441031516,471787.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471788.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471789.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471790.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471791.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471792.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471793.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471794.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471795.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471796.00
08/31/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1441031403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032283,471797.00
08/31/2015 10:45,2,6.084,ACTIVE,216.67,355.58,59.959,1441032303,"201051344000955","174011321042388",27.39,39.00,0,332.13,397.96,168.6,160.8,0.791,235490.3,235490.3,561,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032377,471798.00
08/31/2015 10:45,2,6.062,ACTIVE,213.06,353.77,59.975,1441032303,"274151322000095","174011321042388",27.63,46.00,0,325.22,384.43,169.7,161.9,0.654,535167.9,535167.9,558,0,0,0,L,1151911521,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032378,471799.00
08/31/2015 10:45,2,6.197,ALERT,218.48,355.88,59.954,1441032303,"201051344000868","174011321042388",26.80,38.40,0,299.67,397.96,168.0,160.2,0.769,222380.1,222380.1,561,0,0,0,L,1122011218,1,123.59,124.94,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032380,471800.00
08/31/2015 10:45,2,6.068,ALERT,220.06,360.08,59.954,1441032303,"201051344000853","174011321042388",27.67,37.00,0,299.67,402.16,170.0,162.2,0.795,228903.8,228903.8,561,0,0,0,L,1122011218,1,124.94,125.40,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032382,471801.00
08/31/2015 10:45,2,5.934,ACTIVE,218.03,357.98,59.981,1441032303,"201051344000582","174011321042388",27.47,39.50,0,331.83,398.26,165.1,157.4,0.760,227686.5,227686.5,558,0,0,0,L,1122011218,1,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032382,471802.00
08/31/2015 10:45,2,6.104,ACTIVE,220.06,357.98,59.965,1441032303,"201051344000469","174011321042388",27.43,37.30,0,332.43,399.76,169.6,161.7,0.809,224160.9,224160.9,563,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032383,471803.00
