ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 10:45,2,6.166,ALERT,219.84,359.48,59.954,1441032303,"201051344000988","174011321042388",27.04,38.40,0,297.87,400.96,168.9,161.1,0.795,223124.4,223124.4,561,0,0,0,L,1122011218,1,124.27,125.40,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032385,471804.00
08/31/2015 10:45,2,6.096,ACTIVE,219.61,358.58,59.959,1441032303,"201051344001158","174011321042388",27.15,38.60,0,332.73,400.06,167.8,160.0,0.782,228735.4,228735.4,561,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032386,471805.00
08/31/2015 10:45,2,6.070,ACTIVE,217.58,357.08,59.965,1441032303,"201051344001025","174011321042388",27.41,42.00,0,332.43,397.66,168.7,160.9,0.756,233416.0,233416.0,557,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032387,471806.00
08/31/2015 10:45,2,6.020,ACTIVE,219.39,357.98,59.970,1441032303,"201051344000569","174011321042388",27.77,37.50,0,332.43,399.76,169.2,161.4,0.787,236621.2,236621.2,559,0,0,0,L,1122011218,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032388,471807.00
08/31/2015 10:45,2,3.836,ACTIVE,213.51,421.40,59.959,1441032303,"274151322000094","174011321042388",37.91,46.80,0,379.92,441.84,147.3,140.3,0.579,410571.7,410571.7,563,0,0,0,L,1151911521,1,121.78,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032389,471808.00
08/31/2015 10:45,2,6.078,ALERT,219.61,358.28,59.965,1441032303,"201051344000458","174011321042388",27.51,38.60,0,299.97,400.96,169.3,161.5,0.804,232293.9,232293.9,561,0,0,0,L,1122011218,1,124.72,125.17,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032391,471809.00
08/31/2015 10:45,2,5.730,ACTIVE,213.06,362.49,59.970,1441032303,"274151322000087","174011321042388",26.90,47.80,0,322.81,379.92,156.1,148.8,0.601,483173.9,483173.9,560,0,0,0,L,1151911521,1,122.91,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032392,471810.00
08/31/2015 10:45,2,5.848,ACTIVE,213.06,355.58,59.959,1441032303,"274151322000052","174011321042388",27.02,47.80,0,323.41,381.73,159.9,152.4,0.623,516238.7,516238.7,557,0,0,0,L,1151911521,1,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032393,471811.00
08/31/2015 10:45,2,6.010,ACTIVE,216.45,354.97,59.949,1441032303,"201051344001145","174011321042388",27.61,38.40,0,331.23,397.35,168.0,160.2,0.773,237181.7,237181.7,560,0,0,0,L,1122011218,1,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032394,471812.00
08/31/2015 10:45,2,6.076,ACTIVE,216.45,355.88,59.965,1441032303,"201051344000685","174011321042388",27.45,38.00,0,331.83,397.35,168.9,161.1,0.831,235867.5,235867.5,560,0,0,0,L,1122011218,1,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032395,471813.00
08/31/2015 10:45,2,5.764,ACTIVE,213.06,353.47,59.954,1441032303,"274151322000088","174011321042388",27.08,45.30,0,324.32,380.22,157.9,150.5,0.610,495672.1,495672.1,559,0,0,0,L,1151911521,1,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032396,471814.00
08/31/2015 10:45,2,5.975,ACTIVE,217.80,358.88,59.944,1441032303,"201051344000438","174011321042388",27.81,38.00,0,331.83,397.96,168.1,160.4,0.787,235900.7,235900.7,559,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032396,471815.00
08/31/2015 10:45,2,6.047,ACTIVE,217.80,354.07,59.922,1441032303,"201051344001135","174011321042388",27.23,40.00,0,331.53,397.35,166.8,159.1,0.769,227465.2,227465.2,559,0,0,0,L,1122011218,1,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032397,471816.00
08/31/2015 10:45,2,5.979,ACTIVE,217.35,356.48,59.944,1441032303,"201051344000417","174011321042388",27.17,40.80,0,332.13,396.75,164.4,156.8,0.760,230837.6,230837.6,558,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032398,471817.00
08/31/2015 10:45,2,6.127,ALERT,218.03,355.58,59.975,1441032303,"201051344000594","174011321042388",27.53,38.80,0,298.77,398.86,170.9,163.0,0.800,232976.3,232976.3,558,0,0,0,L,1122011218,1,123.81,124.49,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032400,471818.00
08/31/2015 10:45,2,5.771,ACTIVE,213.06,349.56,59.959,1441032303,"274151322000083","174011321042388",27.02,44.80,0,323.72,378.72,157.8,150.4,0.636,511955.6,511955.6,558,0,0,0,L,1151911521,1,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032401,471819.00
08/31/2015 10:45,2,6.031,ACTIVE,218.03,357.98,59.959,1441032303,"201051344000585","174011321042388",27.39,41.30,0,331.53,397.66,167.4,159.6,0.778,232575.5,232575.5,560,0,0,0,L,1122011218,1,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032402,471820.00
08/31/2015 10:45,2,5.865,ACTIVE,213.51,352.27,59.959,1441032303,"274151322000054","174011321042388",26.82,47.00,0,324.32,382.33,159.2,151.7,0.605,506740.2,506740.2,560,0,0,0,L,1151911521,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032403,471821.00
08/31/2015 10:45,2,6.170,ACTIVE,217.80,355.88,59.938,1441032303,"201051344001203","174011321042388",27.25,40.60,0,332.73,398.86,170.3,162.4,0.795,233287.9,233287.9,561,0,0,0,L,1122011218,1,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032404,471822.00
08/31/2015 10:45,2,6.080,ACTIVE,216.67,354.67,59.965,1441032303,"201051344000646","174011321042388",27.06,40.60,0,331.53,397.35,166.5,158.8,0.791,229352.5,229352.5,561,0,0,0,L,1122011218,1,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032405,471823.00
08/31/2015 10:45,2,3.936,ACTIVE,214.64,419.60,59.938,1441032303,"274151322000068","174011321042388",37.35,47.00,0,384.43,445.75,148.8,141.7,0.579,409977.1,409977.1,562,0,0,0,L,1151911521,1,122.46,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032406,471824.00
08/31/2015 10:45,2,6.154,ACTIVE,214.41,361.89,59.954,1441032303,"274151322000076","174011321042388",27.75,47.00,0,324.62,384.73,172.9,164.9,0.681,541474.7,541474.7,558,0,0,0,L,1151911521,1,122.23,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032407,471825.00
08/31/2015 10:45,2,6.053,ACTIVE,216.90,357.08,59.954,1441032303,"201051344000890","174011321042388",27.39,40.00,0,332.13,397.35,167.9,160.1,0.773,234156.5,234156.5,560,0,0,0,L,1122011218,1,124.72,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032408,471826.00
08/31/2015 10:45,2,6.133,ACTIVE,219.39,358.58,59.965,1441032303,"201051344000900","174011321042388",27.71,37.50,0,332.43,400.36,172.1,164.2,0.787,235251.8,235251.8,564,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032408,471827.00
08/31/2015 10:45,2,6.061,ALERT,218.48,357.98,59.959,1441032303,"201051344000633","174011321042388",27.55,38.20,0,296.96,399.46,169.1,161.3,0.804,223914.6,223914.6,562,0,0,0,L,1122011218,1,124.04,124.94,0800,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032410,471828.00
08/31/2015 10:45,2,6.033,ACTIVE,219.61,357.38,59.949,1441032303,"201051344000983","174011321042388",27.95,38.20,0,332.43,401.26,170.9,163.1,0.804,232227.5,232227.5,559,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032411,471829.00
08/31/2015 10:45,2,5.992,ACTIVE,217.80,357.08,59.959,1441032303,"201051344000917","174011321042388",27.43,40.80,0,331.23,397.05,166.6,158.9,0.787,234544.9,234544.9,560,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032412,471830.00
08/31/2015 10:45,2,6.018,ALERT,219.16,357.98,59.959,1441032303,"201051344000648","174011321042388",27.59,36.30,0,298.77,400.96,168.3,160.5,0.782,229808.7,229808.7,559,0,0,0,L,1122011218,1,123.59,125.40,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032414,471831.00
08/31/2015 10:45,2,6.053,ACTIVE,218.03,357.38,59.949,1441032303,"201051344001093","174011321042388",27.47,41.00,0,331.83,397.96,168.5,160.7,0.782,232787.9,232787.9,563,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032415,471832.00
08/31/2015 10:45,2,6.139,ACTIVE,219.39,357.68,59.954,1441032303,"201051344000645","174011321042388",27.33,37.30,0,333.93,399.16,169.9,162.0,0.773,230869.6,230869.6,559,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032416,471833.00
08/31/2015 10:45,2,5.826,ACTIVE,213.51,361.89,59.970,1441032303,"274151322000085","174011321042388",27.23,44.30,0,327.02,381.12,160.7,153.1,0.628,509438.4,509438.4,557,0,0,0,L,1151911521,1,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032417,471834.00
08/31/2015 10:45,2,6.141,ACTIVE,218.26,357.08,59.965,1441032303,"201051344000651","174011321042388",27.02,40.00,0,332.73,398.56,168.0,160.2,0.760,230093.6,230093.6,559,0,0,0,L,1122011218,1,125.62,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032417,471835.00
08/31/2015 10:45,2,6.117,ALERT,218.48,355.88,59.975,1441032303,"201051344000867","174011321042388",27.37,40.00,0,298.47,398.26,169.6,161.8,0.782,222890.9,222890.9,560,0,0,0,L,1122011218,1,124.04,124.49,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032419,471836.00
08/31/2015 10:45,2,5.916,ACTIVE,216.90,354.37,59.959,1441032303,"201051344001230","174011321042388",27.93,40.40,0,332.13,396.75,167.4,159.6,0.778,233598.5,233598.5,563,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032420,471837.00
08/31/2015 10:45,2,6.016,ALERT,219.16,358.88,59.965,1441032303,"201051344000576","174011321042388",27.77,37.50,0,299.67,400.96,169.2,161.4,0.782,229971.8,229971.8,562,0,0,0,L,1122011218,1,124.04,124.94,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032422,471838.00
08/31/2015 10:45,2,6.150,ACTIVE,219.39,357.98,59.959,1441032303,"201051344000579","174011321042388",27.35,39.30,0,333.33,400.96,170.3,162.5,0.804,237224.6,237224.6,558,0,0,0,L,1122011218,1,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441032423,471839.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471840.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471841.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471842.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471843.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471844.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471845.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471846.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471847.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471848.00
08/31/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1441032303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033184,471849.00
08/31/2015 11:00,2,5.719,ACTIVE,217.80,353.77,59.991,1441033203,"201051344000955","174011321042388",27.39,40.80,0,332.73,395.25,158.6,151.1,0.751,235529.2,235529.2,562,0,0,0,L,1122011218,1,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033278,471850.00
08/31/2015 11:00,2,5.738,ACTIVE,213.06,355.88,59.996,1441033203,"274151322000095","174011321042388",27.27,48.00,0,325.82,379.02,158.6,151.1,0.610,535207.1,535207.1,559,0,0,0,L,1151911521,1,122.23,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033279,471851.00
08/31/2015 11:00,2,5.850,ACTIVE,218.71,356.48,60.002,1441033203,"201051344000868","174011321042388",26.74,39.80,0,331.83,394.65,158.4,151.0,0.716,222419.1,222419.1,563,0,0,0,L,1122011218,1,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033280,471852.00
08/31/2015 11:00,2,5.691,ACTIVE,220.29,359.48,60.012,1441033203,"201051344000853","174011321042388",27.73,38.60,0,334.54,399.76,159.7,152.2,0.756,228943.1,228943.1,563,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033281,471853.00
08/31/2015 11:00,2,5.627,ACTIVE,218.93,357.68,60.028,1441033203,"201051344000582","174011321042388",27.25,41.00,0,331.23,395.25,155.4,148.1,0.725,227724.7,227724.7,559,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033282,471854.00
08/31/2015 11:00,2,5.713,ACTIVE,219.84,358.28,59.991,1441033203,"201051344000469","174011321042388",27.51,39.00,0,331.23,396.45,159.2,151.7,0.760,224200.0,224200.0,564,0,0,0,L,1122011218,1,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033283,471855.00
08/31/2015 11:00,2,5.814,ACTIVE,219.84,357.68,59.975,1441033203,"201051344000988","174011321042388",26.90,40.40,0,333.03,396.75,158.3,150.9,0.738,223163.3,223163.3,563,0,0,0,L,1122011218,1,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033283,471856.00
08/31/2015 11:00,2,5.748,ACTIVE,219.84,357.38,59.991,1441033203,"201051344001158","174011321042388",27.08,40.40,0,332.13,394.95,157.6,150.2,0.734,228774.0,228774.0,562,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033284,471857.00
08/31/2015 11:00,2,5.771,ACTIVE,218.48,356.48,59.986,1441033203,"201051344001025","174011321042388",27.10,43.80,0,331.83,395.25,158.3,150.9,0.716,233454.9,233454.9,558,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033285,471858.00
08/31/2015 11:00,2,5.672,ACTIVE,219.61,357.08,59.986,1441033203,"201051344000569","174011321042388",27.71,38.80,0,330.93,397.96,159.1,151.6,0.747,236660.2,236660.2,560,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033286,471859.00
08/31/2015 11:00,2,3.713,ACTIVE,213.74,407.27,59.991,1441033203,"274151322000094","174011321042388",37.05,49.00,0,380.82,437.03,137.9,131.2,0.539,410605.7,410605.7,564,0,0,0,L,1151911521,1,122.23,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033287,471860.00
08/31/2015 11:00,2,5.721,ACTIVE,219.84,356.78,59.996,1441033203,"201051344000458","174011321042388",27.45,40.20,0,333.03,395.55,158.9,151.4,0.751,232332.8,232332.8,563,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033288,471861.00
08/31/2015 11:00,2,5.385,ACTIVE,213.74,357.98,59.996,1441033203,"274151322000087","174011321042388",26.80,50.00,0,323.72,376.31,146.0,139.0,0.561,483209.7,483209.7,561,0,0,0,L,1151911521,1,122.46,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033289,471862.00
08/31/2015 11:00,2,5.441,ACTIVE,213.29,360.99,59.991,1441033203,"274151322000052","174011321042388",27.15,50.80,0,326.12,376.31,149.6,142.4,0.579,516275.5,516275.5,558,0,0,0,L,1151911521,1,121.78,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033290,471863.00
08/31/2015 11:00,2,5.684,ACTIVE,216.90,355.58,60.007,1441033203,"201051344001145","174011321042388",27.43,39.80,0,331.83,395.25,157.8,150.4,0.725,237220.3,237220.3,561,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033291,471864.00
08/31/2015 11:00,2,5.689,ACTIVE,217.58,356.18,59.996,1441033203,"201051344000685","174011321042388",27.51,39.80,0,332.13,395.25,158.5,151.0,0.769,235906.2,235906.2,561,0,0,0,L,1122011218,1,125.62,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033292,471865.00
08/31/2015 11:00,2,5.396,ACTIVE,213.06,356.18,59.996,1441033203,"274151322000088","174011321042388",27.06,47.30,0,326.42,376.01,147.7,140.7,0.557,495708.4,495708.4,560,0,0,0,L,1151911521,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033293,471866.00
08/31/2015 11:00,2,5.637,ACTIVE,218.26,357.08,59.986,1441033203,"201051344000438","174011321042388",27.63,40.00,0,331.83,395.55,157.8,150.4,0.742,235939.4,235939.4,560,0,0,0,L,1122011218,1,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033294,471867.00
08/31/2015 11:00,2,5.707,ACTIVE,218.26,356.48,59.965,1441033203,"201051344001135","174011321042388",27.14,42.30,0,331.83,395.25,156.9,149.5,0.725,227503.5,227503.5,560,0,0,0,L,1122011218,1,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033294,471868.00
08/31/2015 11:00,2,5.617,ACTIVE,217.80,356.18,59.996,1441033203,"201051344000417","174011321042388",27.14,43.20,0,332.13,394.95,154.3,147.0,0.734,230875.4,230875.4,559,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033295,471869.00
08/31/2015 11:00,2,5.812,ACTIVE,217.80,355.28,59.996,1441033203,"201051344000594","174011321042388",27.19,40.80,0,332.13,397.05,160.1,152.6,0.742,233015.4,233015.4,560,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033296,471870.00
08/31/2015 11:00,2,5.396,ACTIVE,212.83,352.27,59.996,1441033203,"274151322000083","174011321042388",27.00,47.00,0,326.42,376.01,147.5,140.4,0.601,511991.6,511991.6,559,0,0,0,L,1151911521,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033297,471871.00
08/31/2015 11:00,2,5.744,ACTIVE,218.71,356.48,60.002,1441033203,"201051344000585","174011321042388",27.08,43.40,0,331.23,393.45,157.5,150.1,0.738,232614.0,232614.0,561,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033298,471872.00
08/31/2015 11:00,2,5.443,ACTIVE,213.74,343.25,59.959,1441033203,"274151322000054","174011321042388",27.04,50.20,0,325.82,376.92,149.0,141.9,0.566,506776.6,506776.6,561,0,0,0,L,1151911521,1,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033299,471873.00
08/31/2015 11:00,2,5.768,ACTIVE,218.71,356.48,59.996,1441033203,"201051344001203","174011321042388",27.45,42.30,0,331.83,394.95,160.3,152.8,0.747,233327.1,233327.1,562,0,0,0,L,1122011218,1,125.85,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033300,471874.00
08/31/2015 11:00,2,5.721,ACTIVE,217.35,357.38,59.991,1441033203,"201051344000646","174011321042388",27.00,43.20,0,330.93,395.25,156.3,149.0,0.742,229390.7,229390.7,562,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033301,471875.00
08/31/2015 11:00,2,3.695,ACTIVE,214.19,406.97,59.986,1441033203,"274151322000068","174011321042388",37.27,48.30,0,383.53,441.24,139.9,133.1,0.548,410011.2,410011.2,563,0,0,0,L,1151911521,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033302,471876.00
08/31/2015 11:00,2,5.795,ACTIVE,213.96,346.56,59.991,1441033203,"274151322000076","174011321042388",27.57,49.30,0,326.42,379.32,161.7,154.1,0.632,541514.3,541514.3,559,0,0,0,L,1151911521,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033303,471877.00
08/31/2015 11:00,2,5.691,ACTIVE,217.58,355.28,60.023,1441033203,"201051344000890","174011321042388",27.31,42.50,0,332.73,395.55,157.4,150.0,0.725,234194.9,234194.9,561,0,0,0,L,1122011218,1,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033304,471878.00
08/31/2015 11:00,2,5.820,ACTIVE,218.93,357.08,59.991,1441033203,"201051344000900","174011321042388",27.47,39.00,0,331.83,395.55,162.0,154.5,0.747,235291.3,235291.3,565,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033305,471879.00
08/31/2015 11:00,2,5.787,ACTIVE,218.26,356.18,59.996,1441033203,"201051344000633","174011321042388",27.10,40.00,0,331.23,395.25,158.8,151.3,0.751,223953.3,223953.3,564,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033306,471880.00
08/31/2015 11:00,2,5.643,ACTIVE,219.39,356.48,59.986,1441033203,"201051344000983","174011321042388",28.07,39.80,0,331.83,396.15,160.3,152.8,0.747,232266.7,232266.7,560,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033307,471881.00
08/31/2015 11:00,2,5.682,ACTIVE,218.26,356.78,60.002,1441033203,"201051344000917","174011321042388",27.21,43.00,0,331.53,394.05,156.6,149.3,0.716,234583.0,234583.0,561,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033308,471882.00
08/31/2015 11:00,2,5.686,ACTIVE,218.93,356.48,60.002,1441033203,"201051344000648","174011321042388",27.43,37.80,0,332.73,395.55,158.0,150.6,0.734,229847.2,229847.2,561,0,0,0,L,1122011218,1,123.59,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033308,471883.00
08/31/2015 11:00,2,5.689,ACTIVE,217.58,356.78,60.002,1441033203,"201051344001093","174011321042388",27.53,42.50,0,331.23,394.65,158.6,151.2,0.738,232826.6,232826.6,564,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033309,471884.00
08/31/2015 11:00,2,5.793,ACTIVE,219.16,357.38,60.007,1441033203,"201051344000645","174011321042388",27.15,38.60,0,333.33,395.55,159.3,151.8,0.725,230908.3,230908.3,560,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033310,471885.00
08/31/2015 11:00,2,5.453,ACTIVE,213.51,358.88,59.965,1441033203,"274151322000085","174011321042388",27.17,46.80,0,327.02,376.31,149.9,142.8,0.579,509475.0,509475.0,558,0,0,0,L,1151911521,1,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033311,471886.00
08/31/2015 11:00,2,5.777,ACTIVE,218.71,356.48,60.007,1441033203,"201051344000651","174011321042388",26.98,41.30,0,331.23,394.35,157.7,150.3,0.720,230132.0,230132.0,560,0,0,0,L,1122011218,1,125.62,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033312,471887.00
08/31/2015 11:00,2,5.719,ACTIVE,218.26,354.67,60.039,1441033203,"201051344000867","174011321042388",27.47,40.80,0,332.13,394.65,159.1,151.6,0.729,222929.6,222929.6,562,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033313,471888.00
08/31/2015 11:00,2,5.713,ACTIVE,216.90,354.97,60.002,1441033203,"201051344001230","174011321042388",27.17,43.00,0,332.43,394.95,157.3,149.9,0.747,233636.7,233636.7,564,0,0,0,L,1122011218,1,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033314,471889.00
08/31/2015 11:00,2,5.738,ACTIVE,219.16,357.68,60.002,1441033203,"201051344000576","174011321042388",27.27,39.30,0,333.63,396.45,158.4,151.0,0.729,230010.4,230010.4,564,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033315,471890.00
08/31/2015 11:00,2,5.775,ACTIVE,219.16,357.08,60.007,1441033203,"201051344000579","174011321042388",27.23,41.50,0,333.03,395.85,159.3,151.8,0.751,237263.4,237263.4,559,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441033316,471891.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471892.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471893.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471894.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471895.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471896.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471897.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471898.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471899.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471900.00
08/31/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1441033203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034083,471901.00
08/31/2015 11:15,2,5.988,ACTIVE,217.35,356.78,59.986,1441034103,"201051344000955","174011321042388",27.39,42.50,0,331.53,394.35,166.2,158.4,0.787,235567.9,235567.9,563,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034177,471902.00
08/31/2015 11:15,2,5.994,ACTIVE,213.29,356.78,59.986,1441034103,"274151322000095","174011321042388",27.45,50.60,0,325.82,389.54,166.5,158.8,0.636,535245.8,535245.8,560,0,0,0,L,1151911521,1,123.59,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034178,471903.00
08/31/2015 11:15,2,6.131,ACTIVE,218.71,358.58,59.996,1441034103,"201051344000868","174011321042388",26.76,41.30,0,331.83,393.75,166.1,158.4,0.751,222457.7,222457.7,564,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034179,471904.00
08/31/2015 11:15,2,5.992,ACTIVE,220.29,360.08,59.949,1441034103,"201051344000853","174011321042388",27.61,40.20,0,338.14,399.46,167.6,159.9,0.787,228982.1,228982.1,564,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034180,471905.00
08/31/2015 11:15,2,5.938,ACTIVE,218.26,357.08,59.996,1441034103,"201051344000582","174011321042388",27.27,43.40,0,331.83,394.35,164.0,156.4,0.756,227762.7,227762.7,560,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034181,471906.00
08/31/2015 11:15,2,5.988,ACTIVE,219.84,358.58,59.986,1441034103,"201051344000469","174011321042388",27.49,39.80,0,332.43,395.25,166.7,158.9,0.800,224238.9,224238.9,565,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034182,471907.00
08/31/2015 11:15,2,6.104,ACTIVE,220.06,360.08,59.991,1441034103,"201051344000988","174011321042388",26.84,41.80,0,336.04,395.55,165.8,158.1,0.773,223202.0,223202.0,564,0,0,0,L,1122011218,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034182,471908.00
08/31/2015 11:15,2,6.066,ACTIVE,219.84,358.88,59.991,1441034103,"201051344001158","174011321042388",26.82,41.80,0,332.73,394.35,164.9,157.3,0.773,228812.3,228812.3,563,0,0,0,L,1122011218,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034183,471909.00
08/31/2015 11:15,2,6.027,ACTIVE,218.26,356.78,59.991,1441034103,"201051344001025","174011321042388",27.25,44.80,0,331.83,394.35,166.2,158.5,0.747,233493.7,233493.7,559,0,0,0,L,1122011218,1,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034184,471910.00
08/31/2015 11:15,2,5.951,ACTIVE,219.84,358.58,60.012,1441034103,"201051344000569","174011321042388",27.65,40.60,0,332.43,395.25,166.7,158.9,0.778,236699.0,236699.0,561,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034185,471911.00
08/31/2015 11:15,2,3.873,ACTIVE,213.74,412.68,59.959,1441034103,"274151322000094","174011321042388",37.01,51.30,0,382.93,437.33,144.2,137.3,0.561,410639.3,410639.3,565,0,0,0,L,1151911521,1,121.78,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034186,471912.00
08/31/2015 11:15,2,6.053,ACTIVE,220.06,358.88,59.959,1441034103,"201051344000458","174011321042388",27.23,41.80,0,333.33,395.25,167.0,159.2,0.791,232371.7,232371.7,564,0,0,0,L,1122011218,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034187,471913.00
08/31/2015 11:15,2,5.613,ACTIVE,213.51,344.76,59.981,1441034103,"274151322000087","174011321042388",26.78,52.30,0,323.41,377.52,152.2,145.0,0.583,483245.2,483245.2,562,0,0,0,L,1151911521,1,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034188,471914.00
08/31/2015 11:15,2,5.674,ACTIVE,213.51,362.19,59.991,1441034103,"274151322000052","174011321042388",27.08,52.50,0,326.12,380.22,155.7,148.3,0.610,516311.8,516311.8,559,0,0,0,L,1151911521,1,121.55,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034189,471915.00
08/31/2015 11:15,2,5.947,ACTIVE,217.35,355.88,59.991,1441034103,"201051344001145","174011321042388",27.53,41.30,0,331.83,394.35,165.9,158.2,0.769,237258.9,237258.9,562,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034190,471916.00
08/31/2015 11:15,2,5.986,ACTIVE,217.13,358.58,60.018,1441034103,"201051344000685","174011321042388",27.43,40.60,0,331.83,394.05,166.3,158.6,0.804,235945.0,235945.0,562,0,0,0,L,1122011218,1,125.40,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034191,471917.00
08/31/2015 11:15,2,5.713,ACTIVE,213.29,353.77,59.996,1441034103,"274151322000088","174011321042388",26.62,49.50,0,326.72,378.72,154.2,146.9,0.575,495744.3,495744.3,561,0,0,0,L,1151911521,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034192,471918.00
08/31/2015 11:15,2,5.963,ACTIVE,217.80,358.88,60.007,1441034103,"201051344000438","174011321042388",27.39,41.30,0,331.83,394.65,165.4,157.7,0.773,235978.0,235978.0,561,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034193,471919.00
08/31/2015 11:15,2,5.961,ACTIVE,217.80,355.88,60.018,1441034103,"201051344001135","174011321042388",27.25,43.60,0,331.83,393.15,164.5,156.8,0.782,227542.0,227542.0,561,0,0,0,L,1122011218,1,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034194,471920.00
08/31/2015 11:15,2,5.943,ACTIVE,217.35,356.78,60.007,1441034103,"201051344000417","174011321042388",26.92,44.80,0,331.23,393.75,161.9,154.3,0.765,230913.2,230913.2,560,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034195,471921.00
08/31/2015 11:15,2,6.047,ACTIVE,218.03,357.08,59.975,1441034103,"201051344000594","174011321042388",27.45,42.80,0,331.53,395.85,168.0,160.3,0.782,233054.6,233054.6,561,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034196,471922.00
08/31/2015 11:15,2,5.609,ACTIVE,213.06,345.06,59.991,1441034103,"274151322000083","174011321042388",27.10,48.80,0,326.72,379.92,153.8,146.5,0.619,512027.6,512027.6,560,0,0,0,L,1151911521,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034197,471923.00
08/31/2015 11:15,2,5.984,ACTIVE,218.48,357.38,60.002,1441034103,"201051344000585","174011321042388",27.15,44.30,0,331.83,393.15,164.5,156.9,0.769,232652.5,232652.5,562,0,0,0,L,1122011218,1,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034198,471924.00
08/31/2015 11:15,2,5.707,ACTIVE,213.29,344.45,59.986,1441034103,"274151322000054","174011321042388",26.76,51.80,0,326.42,376.92,154.5,147.2,0.592,506812.8,506812.8,562,0,0,0,L,1151911521,1,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034199,471925.00
08/31/2015 11:15,2,6.016,ACTIVE,218.26,357.98,59.991,1441034103,"201051344001203","174011321042388",27.43,43.00,0,332.73,396.15,167.1,159.3,0.782,233366.3,233366.3,563,0,0,0,L,1122011218,1,125.62,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034199,471926.00
08/31/2015 11:15,2,5.877,ACTIVE,217.13,355.28,59.996,1441034103,"201051344000646","174011321042388",27.49,44.00,0,331.23,394.65,163.6,156.0,0.787,229429.0,229429.0,563,0,0,0,L,1122011218,1,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034200,471927.00
08/31/2015 11:15,2,3.854,ACTIVE,214.19,402.77,59.991,1441034103,"274151322000068","174011321042388",37.19,50.00,0,385.33,440.04,144.6,137.6,0.566,410045.1,410045.1,564,0,0,0,L,1151911521,1,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034201,471928.00
08/31/2015 11:15,2,6.000,ACTIVE,213.96,356.78,59.991,1441034103,"274151322000076","174011321042388",27.71,51.00,0,327.62,383.23,168.3,160.6,0.658,541553.7,541553.7,560,0,0,0,L,1151911521,1,122.23,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034202,471929.00
08/31/2015 11:15,2,6.027,ACTIVE,217.35,355.88,60.028,1441034103,"201051344000890","174011321042388",27.10,43.00,0,332.13,394.65,165.4,157.8,0.751,234233.5,234233.5,562,0,0,0,L,1122011218,1,124.94,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034203,471930.00
08/31/2015 11:15,2,6.107,ACTIVE,219.39,358.88,59.991,1441034103,"201051344000900","174011321042388",27.39,40.20,0,331.53,395.25,169.4,161.6,0.773,235330.8,235330.8,566,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034204,471931.00
08/31/2015 11:15,2,6.000,ACTIVE,218.93,358.88,59.991,1441034103,"201051344000633","174011321042388",27.35,42.00,0,331.83,394.95,166.2,158.5,0.782,223992.1,223992.1,565,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034205,471932.00
08/31/2015 11:15,2,5.990,ACTIVE,219.84,357.68,59.981,1441034103,"201051344000983","174011321042388",27.67,41.00,0,332.13,395.85,168.1,160.3,0.782,232305.9,232305.9,561,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034206,471933.00
08/31/2015 11:15,2,5.926,ACTIVE,218.26,359.18,59.991,1441034103,"201051344000917","174011321042388",27.31,43.60,0,330.93,393.45,163.8,156.2,0.778,234621.3,234621.3,562,0,0,0,L,1122011218,1,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034207,471934.00
08/31/2015 11:15,2,5.951,ACTIVE,218.48,357.68,59.991,1441034103,"201051344000648","174011321042388",27.49,39.30,0,332.43,395.55,165.7,158.0,0.782,229885.8,229885.8,562,0,0,0,L,1122011218,1,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034207,471935.00
08/31/2015 11:15,2,5.926,ACTIVE,218.26,358.88,59.986,1441034103,"201051344001093","174011321042388",27.49,43.60,0,331.23,394.65,165.2,157.5,0.751,232865.3,232865.3,565,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034208,471936.00
08/31/2015 11:15,2,6.033,ACTIVE,219.61,357.98,60.002,1441034103,"201051344000645","174011321042388",27.25,40.60,0,333.93,394.95,166.6,158.8,0.760,230947.2,230947.2,561,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034209,471937.00
08/31/2015 11:15,2,5.627,ACTIVE,213.74,345.96,59.986,1441034103,"274151322000085","174011321042388",27.31,49.00,0,327.32,382.33,155.8,148.5,0.605,509511.5,509511.5,559,0,0,0,L,1151911521,1,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034210,471938.00
08/31/2015 11:15,2,5.943,ACTIVE,218.71,358.58,59.996,1441034103,"201051344000651","174011321042388",27.41,42.50,0,332.13,397.05,165.0,157.3,0.760,230170.6,230170.6,561,0,0,0,L,1122011218,1,125.85,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034211,471939.00
08/31/2015 11:15,2,6.025,ACTIVE,218.71,354.67,59.991,1441034103,"201051344000867","174011321042388",27.31,42.80,0,332.13,393.15,166.6,158.9,0.756,222968.6,222968.6,563,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034212,471940.00
08/31/2015 11:15,2,5.932,ACTIVE,217.13,356.18,59.986,1441034103,"201051344001230","174011321042388",27.43,43.40,0,331.83,395.25,164.8,157.2,0.778,233675.2,233675.2,565,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034213,471941.00
08/31/2015 11:15,2,5.998,ACTIVE,219.61,358.58,59.996,1441034103,"201051344000576","174011321042388",27.29,40.20,0,336.04,396.45,165.8,158.1,0.765,230049.1,230049.1,565,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034214,471942.00
08/31/2015 11:15,2,6.041,ACTIVE,219.61,357.68,59.996,1441034103,"201051344000579","174011321042388",27.41,43.00,0,333.63,395.25,167.8,160.0,0.787,237302.5,237302.5,560,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034215,471943.00
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471944.00
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471945.00
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471946.00
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471947.00
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471948.00
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471949.00
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471950.00
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471951.00
