ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471952.00
08/31/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1441034103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441034984,471953.00
08/31/2015 11:30,2,6.541,ACTIVE,216.90,357.38,59.981,1441035003,"201051344000955","174011321042388",27.04,43.80,0,331.53,398.26,178.8,170.7,0.853,235609.3,235609.3,564,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035078,471954.00
08/31/2015 11:30,2,6.619,ACTIVE,213.29,364.59,59.991,1441035003,"274151322000095","174011321042388",26.76,52.00,0,325.52,381.12,179.2,171.0,0.707,535287.3,535287.3,561,0,0,0,L,1151911521,1,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035079,471955.00
08/31/2015 11:30,2,6.654,ACTIVE,220.06,359.78,59.970,1441035003,"201051344000868","174011321042388",26.60,43.20,0,332.43,402.46,179.2,171.1,0.809,222499.2,222499.2,565,0,0,0,L,1122011218,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035080,471956.00
08/31/2015 11:30,2,6.662,ACTIVE,221.87,364.89,59.991,1441035003,"201051344000853","174011321042388",26.82,42.00,0,336.64,402.77,180.9,172.7,0.844,229023.9,229023.9,565,0,0,0,L,1122011218,1,125.62,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035081,471957.00
08/31/2015 11:30,2,6.492,ACTIVE,218.26,360.38,59.981,1441035003,"201051344000582","174011321042388",26.80,44.50,0,331.23,400.06,176.3,168.3,0.804,227803.5,227803.5,561,0,0,0,L,1122011218,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035082,471958.00
08/31/2015 11:30,2,6.545,ACTIVE,221.64,363.69,59.975,1441035003,"201051344000469","174011321042388",27.15,41.30,0,332.43,403.97,180.1,171.9,0.844,224280.5,224280.5,566,0,0,0,L,1122011218,1,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035083,471959.00
08/31/2015 11:30,2,6.602,ACTIVE,221.64,364.59,59.986,1441035003,"201051344000988","174011321042388",26.74,43.20,0,335.74,403.67,178.8,170.6,0.831,223243.3,223243.3,565,0,0,0,L,1122011218,1,125.17,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035084,471960.00
08/31/2015 11:30,2,6.576,ACTIVE,221.64,361.29,59.991,1441035003,"201051344001158","174011321042388",26.70,43.60,0,332.73,403.07,177.8,169.7,0.822,228853.4,228853.4,564,0,0,0,L,1122011218,1,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035085,471961.00
08/31/2015 11:30,2,6.656,ACTIVE,218.26,359.18,60.002,1441035003,"201051344001025","174011321042388",26.56,46.20,0,331.53,397.35,179.0,170.9,0.813,233535.2,233535.2,560,0,0,0,L,1122011218,1,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035086,471962.00
08/31/2015 11:30,2,6.625,ACTIVE,221.19,362.79,60.007,1441035003,"201051344000569","174011321042388",26.86,42.50,0,331.83,403.37,180.1,171.9,0.831,236740.6,236740.6,562,0,0,0,L,1122011218,1,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035087,471963.00
08/31/2015 11:30,2,4.242,ACTIVE,213.51,408.18,59.986,1441035003,"274151322000094","174011321042388",36.70,52.80,0,377.22,441.24,157.2,149.8,0.614,410675.4,410675.4,566,0,0,0,L,1151911521,1,122.68,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035087,471964.00
08/31/2015 11:30,2,6.602,ACTIVE,221.42,363.39,59.975,1441035003,"201051344000458","174011321042388",27.10,44.00,0,333.03,403.67,181.1,172.9,0.871,232413.5,232413.5,565,0,0,0,L,1122011218,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035088,471965.00
08/31/2015 11:30,2,6.188,ACTIVE,213.74,345.96,59.970,1441035003,"274151322000087","174011321042388",26.32,55.00,0,326.12,377.22,164.8,157.1,0.628,483283.3,483283.3,563,0,0,0,L,1151911521,1,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035089,471966.00
08/31/2015 11:30,2,6.268,ACTIVE,213.96,352.57,59.981,1441035003,"274151322000052","174011321042388",26.58,54.50,0,325.22,378.12,168.6,160.8,0.650,516350.7,516350.7,560,0,0,0,L,1151911521,1,121.55,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035090,471967.00
08/31/2015 11:30,2,6.545,ACTIVE,217.13,358.58,59.975,1441035003,"201051344001145","174011321042388",27.15,42.30,0,331.53,397.35,180.1,171.9,0.822,237300.4,237300.4,563,0,0,0,L,1122011218,1,125.17,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035091,471968.00
08/31/2015 11:30,2,6.484,ACTIVE,216.90,359.78,59.975,1441035003,"201051344000685","174011321042388",27.49,41.50,0,331.23,397.66,180.5,172.3,0.884,235986.7,235986.7,563,0,0,0,L,1122011218,1,125.85,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035092,471969.00
08/31/2015 11:30,2,6.236,ACTIVE,213.29,345.36,59.981,1441035003,"274151322000088","174011321042388",26.42,51.80,0,326.12,378.42,166.7,159.0,0.628,495782.8,495782.8,562,0,0,0,L,1151911521,1,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035093,471970.00
08/31/2015 11:30,2,6.496,ACTIVE,217.80,360.08,59.996,1441035003,"201051344000438","174011321042388",27.25,42.50,0,330.93,399.46,179.3,171.2,0.844,236019.4,236019.4,562,0,0,0,L,1122011218,1,125.85,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035094,471971.00
08/31/2015 11:30,2,6.484,ACTIVE,217.80,358.58,59.991,1441035003,"201051344001135","174011321042388",27.15,45.30,0,331.83,397.35,178.3,170.2,0.818,227583.2,227583.2,562,0,0,0,L,1122011218,1,125.40,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035095,471972.00
08/31/2015 11:30,2,6.531,ACTIVE,217.13,358.58,59.975,1441035003,"201051344000417","174011321042388",26.58,45.50,0,331.23,397.66,175.8,167.7,0.840,230953.8,230953.8,561,0,0,0,L,1122011218,1,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035096,471973.00
08/31/2015 11:30,2,6.508,ACTIVE,219.39,360.38,59.986,1441035003,"201051344000594","174011321042388",27.59,44.00,0,331.83,400.06,181.9,173.6,0.849,233096.7,233096.7,562,0,0,0,L,1122011218,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035097,471974.00
08/31/2015 11:30,2,6.168,ACTIVE,212.83,353.77,59.975,1441035003,"274151322000083","174011321042388",26.80,50.40,0,326.12,378.72,167.3,159.5,0.676,512066.2,512066.2,561,0,0,0,L,1151911521,1,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035098,471975.00
08/31/2015 11:30,2,6.465,ACTIVE,218.48,359.48,59.991,1441035003,"201051344000585","174011321042388",27.19,45.80,0,331.53,399.76,178.0,169.9,0.822,232693.9,232693.9,563,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035099,471976.00
08/31/2015 11:30,2,6.287,ACTIVE,213.29,351.67,59.975,1441035003,"274151322000054","174011321042388",26.30,54.80,0,325.22,379.02,167.3,159.6,0.623,506851.5,506851.5,563,0,0,0,L,1151911521,1,121.55,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035100,471977.00
08/31/2015 11:30,2,6.645,ACTIVE,218.26,359.78,59.981,1441035003,"201051344001203","174011321042388",26.84,45.00,0,332.73,401.26,180.5,172.3,0.840,233408.2,233408.2,564,0,0,0,L,1122011218,1,126.07,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035101,471978.00
08/31/2015 11:30,2,6.533,ACTIVE,216.90,358.28,59.954,1441035003,"201051344000646","174011321042388",26.88,45.50,0,330.03,397.96,178.0,169.9,0.840,229470.1,229470.1,564,0,0,0,L,1122011218,1,125.40,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035101,471979.00
08/31/2015 11:30,2,4.150,ACTIVE,214.19,410.58,59.975,1441035003,"274151322000068","174011321042388",37.51,52.30,0,381.42,439.13,157.6,150.2,0.619,410081.4,410081.4,565,0,0,0,L,1151911521,1,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035103,471980.00
08/31/2015 11:30,2,6.607,ACTIVE,213.96,357.38,59.981,1441035003,"274151322000076","174011321042388",27.08,53.30,0,326.42,381.12,181.2,172.9,0.720,541595.8,541595.8,561,0,0,0,L,1151911521,1,121.55,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035103,471981.00
08/31/2015 11:30,2,6.596,ACTIVE,216.90,357.38,59.949,1441035003,"201051344000890","174011321042388",26.78,43.60,0,331.53,397.96,178.8,170.7,0.822,234274.9,234274.9,563,0,0,0,L,1122011218,1,125.40,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035104,471982.00
08/31/2015 11:30,2,6.637,ACTIVE,220.74,362.79,59.986,1441035003,"201051344000900","174011321042388",27.31,42.30,0,332.43,403.97,183.5,175.2,0.813,235373.3,235373.3,567,0,0,0,L,1122011218,1,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035105,471983.00
08/31/2015 11:30,2,6.586,ACTIVE,220.29,365.49,59.986,1441035003,"201051344000633","174011321042388",26.90,43.80,0,331.83,403.97,179.4,171.3,0.853,224033.7,224033.7,566,0,0,0,L,1122011218,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035106,471984.00
08/31/2015 11:30,2,6.590,ACTIVE,221.42,363.09,59.991,1441035003,"201051344000983","174011321042388",27.21,43.00,0,331.53,403.97,181.7,173.4,0.835,232347.9,232347.9,562,0,0,0,L,1122011218,1,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035107,471985.00
08/31/2015 11:30,2,6.447,ACTIVE,217.80,358.88,59.981,1441035003,"201051344000917","174011321042388",27.08,45.30,0,330.93,397.05,176.7,168.6,0.831,234662.4,234662.4,563,0,0,0,L,1122011218,1,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035108,471986.00
08/31/2015 11:30,2,6.551,ACTIVE,220.97,361.89,59.986,1441035003,"201051344000648","174011321042388",27.04,40.80,0,333.33,404.27,179.2,171.1,0.826,229927.3,229927.3,563,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035109,471987.00
08/31/2015 11:30,2,6.438,ACTIVE,218.03,358.88,59.991,1441035003,"201051344001093","174011321042388",27.19,44.80,0,331.83,401.26,177.3,169.2,0.813,232906.7,232906.7,566,0,0,0,L,1122011218,1,125.62,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035110,471988.00
08/31/2015 11:30,2,6.602,ACTIVE,220.97,359.78,60.018,1441035003,"201051344000645","174011321042388",26.96,43.00,0,333.33,403.07,180.1,171.9,0.804,230988.9,230988.9,562,0,0,0,L,1122011218,1,125.17,177.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035111,471989.00
08/31/2015 11:30,2,6.260,ACTIVE,213.51,360.99,59.981,1441035003,"274151322000085","174011321042388",26.62,50.40,0,326.12,378.12,168.7,160.9,0.658,509550.6,509550.6,560,0,0,0,L,1151911521,1,122.01,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035112,471990.00
08/31/2015 11:30,2,6.574,ACTIVE,218.48,360.38,59.991,1441035003,"201051344000651","174011321042388",26.82,44.30,0,332.43,401.56,178.4,170.3,0.813,230212.0,230212.0,562,0,0,0,L,1122011218,1,126.30,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035112,471991.00
08/31/2015 11:30,2,6.662,ACTIVE,220.29,359.78,59.991,1441035003,"201051344000867","174011321042388",26.68,44.30,0,332.73,402.16,180.0,171.8,0.818,223010.3,223010.3,564,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035114,471992.00
08/31/2015 11:30,2,6.430,ACTIVE,216.90,358.28,59.944,1441035003,"201051344001230","174011321042388",27.31,44.00,0,331.53,397.96,178.0,169.9,0.826,233716.5,233716.5,566,0,0,0,L,1122011218,1,125.17,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035115,471993.00
08/31/2015 11:30,2,6.457,ACTIVE,221.42,364.59,59.991,1441035003,"201051344000576","174011321042388",27.47,42.50,0,333.33,403.67,179.6,171.4,0.822,230090.6,230090.6,566,0,0,0,L,1122011218,1,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035115,471994.00
08/31/2015 11:30,2,6.688,ACTIVE,221.19,361.59,59.949,1441035003,"201051344000579","174011321042388",26.80,44.30,0,333.03,403.97,181.4,173.1,0.862,237344.5,237344.5,561,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035116,471995.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,471996.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,471997.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,471998.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,471999.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,472000.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,472001.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,472002.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,472003.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,472004.00
08/31/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1441035003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035884,472005.00
08/31/2015 11:45,2,6.771,ACTIVE,218.48,359.78,59.996,1441035903,"201051344000955","174011321042388",26.58,45.00,0,331.23,401.26,182.2,173.9,0.853,235652.5,235652.5,565,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035978,472006.00
08/31/2015 11:45,2,6.689,ACTIVE,213.29,357.98,60.002,1441035903,"274151322000095","174011321042388",26.98,54.00,0,325.22,382.93,182.6,174.3,0.712,535330.6,535330.6,562,0,0,0,L,1151911521,1,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035979,472007.00
08/31/2015 11:45,2,6.807,ACTIVE,220.52,360.99,59.991,1441035903,"201051344000868","174011321042388",26.60,44.30,0,337.84,404.57,183.3,175.0,0.818,222542.6,222542.6,566,0,0,0,L,1122011218,1,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035980,472008.00
08/31/2015 11:45,2,6.707,ACTIVE,222.32,363.69,60.018,1441035903,"201051344000853","174011321042388",27.23,43.40,0,336.64,404.57,184.9,176.6,0.866,229067.7,229067.7,566,0,0,0,L,1122011218,1,125.62,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035981,472009.00
08/31/2015 11:45,2,6.512,ACTIVE,219.61,362.19,60.007,1441035903,"201051344000582","174011321042388",27.14,46.60,0,331.23,404.27,178.8,170.6,0.849,227846.1,227846.1,562,0,0,0,L,1122011218,1,126.30,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035982,472010.00
08/31/2015 11:45,2,6.715,ACTIVE,221.87,363.69,60.012,1441035903,"201051344000469","174011321042388",27.04,43.20,0,334.54,409.38,183.8,175.5,0.871,224324.0,224324.0,567,0,0,0,L,1122011218,1,124.49,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035982,472011.00
08/31/2015 11:45,2,6.814,ACTIVE,221.87,363.99,60.002,1441035903,"201051344000988","174011321042388",26.50,45.30,0,335.74,406.97,182.8,174.6,0.853,223286.6,223286.6,566,0,0,0,L,1122011218,1,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035983,472012.00
08/31/2015 11:45,2,6.697,ACTIVE,221.64,360.99,59.986,1441035903,"201051344001158","174011321042388",26.78,45.50,0,336.64,404.27,181.4,173.2,0.818,228896.5,228896.5,565,0,0,0,L,1122011218,1,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035984,472013.00
08/31/2015 11:45,2,6.771,ACTIVE,219.39,359.48,60.002,1441035903,"201051344001025","174011321042388",26.62,47.00,0,330.93,403.97,182.6,174.3,0.818,233578.5,233578.5,561,0,0,0,L,1122011218,1,126.07,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035985,472014.00
08/31/2015 11:45,2,6.617,ACTIVE,221.64,363.39,60.007,1441035903,"201051344000569","174011321042388",27.41,43.60,0,336.04,405.77,183.6,175.3,0.862,236784.2,236784.2,563,0,0,0,L,1122011218,1,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035986,472015.00
08/31/2015 11:45,2,4.268,ACTIVE,213.51,412.68,60.007,1441035903,"274151322000094","174011321042388",37.05,54.30,0,374.51,435.83,159.4,152.0,0.628,410713.2,410713.2,567,0,0,0,L,1151911521,1,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035987,472016.00
08/31/2015 11:45,2,6.797,ACTIVE,221.87,360.38,60.039,1441035903,"201051344000458","174011321042388",26.82,44.80,0,337.24,405.17,184.5,176.2,0.871,232457.3,232457.3,566,0,0,0,L,1122011218,1,125.17,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035988,472017.00
08/31/2015 11:45,2,6.293,ACTIVE,213.51,340.25,60.018,1441035903,"274151322000087","174011321042388",26.34,58.30,0,325.22,378.42,167.8,160.1,0.641,483323.0,483323.0,564,0,0,0,L,1151911521,1,123.59,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035989,472018.00
08/31/2015 11:45,2,6.338,ACTIVE,213.96,350.77,60.002,1441035903,"274151322000052","174011321042388",26.68,58.30,0,324.62,379.62,171.4,163.5,0.667,516391.4,516391.4,561,0,0,0,L,1151911521,1,122.01,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035990,472019.00
08/31/2015 11:45,2,6.604,ACTIVE,218.48,361.29,59.996,1441035903,"201051344001145","174011321042388",27.25,44.00,0,330.63,403.37,182.2,174.0,0.822,237343.8,237343.8,564,0,0,0,L,1122011218,1,125.85,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035991,472020.00
08/31/2015 11:45,2,6.643,ACTIVE,218.26,360.99,60.002,1441035903,"201051344000685","174011321042388",27.19,43.00,0,331.53,403.97,182.9,174.6,0.902,236030.2,236030.2,564,0,0,0,L,1122011218,1,126.30,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035992,472021.00
08/31/2015 11:45,2,6.354,ACTIVE,213.51,358.28,60.007,1441035903,"274151322000088","174011321042388",26.30,53.50,0,325.22,379.32,169.1,161.3,0.623,495822.9,495822.9,563,0,0,0,L,1151911521,1,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035992,472022.00
08/31/2015 11:45,2,6.742,ACTIVE,218.93,362.19,60.023,1441035903,"201051344000438","174011321042388",26.60,44.00,0,331.53,404.57,181.6,173.4,0.844,236062.6,236062.6,563,0,0,0,L,1122011218,1,126.30,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035993,472023.00
08/31/2015 11:45,2,6.639,ACTIVE,218.93,360.38,60.002,1441035903,"201051344001135","174011321042388",26.86,46.60,0,331.83,403.37,180.6,172.4,0.826,227626.2,227626.2,563,0,0,0,L,1122011218,1,126.07,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035994,472024.00
08/31/2015 11:45,2,6.645,ACTIVE,218.26,359.78,59.986,1441035903,"201051344000417","174011321042388",26.44,46.60,0,331.53,402.46,177.8,169.7,0.826,230996.1,230996.1,562,0,0,0,L,1122011218,1,125.40,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035995,472025.00
08/31/2015 11:45,2,6.814,ACTIVE,219.61,359.18,59.996,1441035903,"201051344000594","174011321042388",26.84,45.50,0,330.93,404.87,185.1,176.7,0.853,233140.8,233140.8,563,0,0,0,L,1122011218,1,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035996,472026.00
08/31/2015 11:45,2,6.266,ACTIVE,212.61,346.86,59.986,1441035903,"274151322000083","174011321042388",26.78,53.00,0,325.82,379.62,169.8,161.9,0.685,512106.5,512106.5,562,0,0,0,L,1151911521,1,121.55,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035997,472027.00
08/31/2015 11:45,2,6.758,ACTIVE,219.61,360.69,59.986,1441035903,"201051344000585","174011321042388",26.48,47.30,0,332.13,403.37,181.3,173.0,0.835,232737.0,232737.0,564,0,0,0,L,1122011218,1,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035998,472028.00
08/31/2015 11:45,2,6.352,ACTIVE,213.51,354.37,59.981,1441035903,"274151322000054","174011321042388",26.40,56.30,0,324.62,381.12,169.6,161.8,0.663,506891.9,506891.9,564,0,0,0,L,1151911521,1,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441035999,472029.00
08/31/2015 11:45,2,6.738,ACTIVE,219.39,361.29,59.996,1441035903,"201051344001203","174011321042388",26.80,46.40,0,333.33,405.47,182.9,174.6,0.844,233451.8,233451.8,565,0,0,0,L,1122011218,1,126.75,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036000,472030.00
08/31/2015 11:45,2,6.660,ACTIVE,218.26,360.38,60.002,1441035903,"201051344000646","174011321042388",26.66,47.00,0,330.33,403.67,179.9,171.7,0.853,229513.1,229513.1,565,0,0,0,L,1122011218,1,126.07,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036001,472031.00
08/31/2015 11:45,2,4.154,ACTIVE,214.19,406.67,59.981,1441035903,"274151322000068","174011321042388",37.85,53.30,0,374.51,439.43,160.2,152.7,0.628,410119.4,410119.4,566,0,0,0,L,1151911521,1,122.46,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036002,472032.00
08/31/2015 11:45,2,6.674,ACTIVE,213.74,360.08,59.986,1441035903,"274151322000076","174011321042388",27.14,56.00,0,326.12,382.33,183.4,175.1,0.707,541639.6,541639.6,562,0,0,0,L,1151911521,1,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036003,472033.00
08/31/2015 11:45,2,6.701,ACTIVE,218.26,358.88,59.975,1441035903,"201051344000890","174011321042388",26.62,45.00,0,331.53,402.46,180.5,172.3,0.826,234318.1,234318.1,564,0,0,0,L,1122011218,1,125.85,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036004,472034.00
08/31/2015 11:45,2,6.846,ACTIVE,221.19,363.09,59.996,1441035903,"201051344000900","174011321042388",26.92,43.00,0,336.34,405.77,186.6,178.1,0.849,235417.7,235417.7,568,0,0,0,L,1122011218,1,124.94,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036005,472035.00
08/31/2015 11:45,2,6.773,ACTIVE,220.74,361.89,60.012,1441035903,"201051344000633","174011321042388",26.62,45.00,0,336.94,405.17,182.6,174.3,0.853,224077.2,224077.2,567,0,0,0,L,1122011218,1,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036005,472036.00
08/31/2015 11:45,2,6.779,ACTIVE,221.87,361.89,59.981,1441035903,"201051344000983","174011321042388",26.86,45.00,0,336.64,405.77,184.3,176.0,0.857,232391.9,232391.9,563,0,0,0,L,1122011218,1,124.94,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036006,472037.00
08/31/2015 11:45,2,6.568,ACTIVE,219.39,360.38,59.981,1441035903,"201051344000917","174011321042388",26.86,47.50,0,331.83,403.67,178.6,170.4,0.835,234705.0,234705.0,564,0,0,0,L,1122011218,1,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036007,472038.00
08/31/2015 11:45,2,6.623,ACTIVE,221.42,361.29,59.986,1441035903,"201051344000648","174011321042388",27.08,42.30,0,337.24,406.07,181.6,173.4,0.840,229970.7,229970.7,564,0,0,0,L,1122011218,1,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036008,472039.00
08/31/2015 11:45,2,6.609,ACTIVE,219.61,361.89,59.986,1441035903,"201051344001093","174011321042388",26.80,45.80,0,331.83,404.27,179.4,171.2,0.818,232949.5,232949.5,567,0,0,0,L,1122011218,1,126.53,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036009,472040.00
08/31/2015 11:45,2,6.822,ACTIVE,221.64,360.69,59.949,1441035903,"201051344000645","174011321042388",26.36,43.80,0,336.94,404.87,182.0,173.7,0.809,231032.5,231032.5,563,0,0,0,L,1122011218,1,125.17,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036010,472041.00
08/31/2015 11:45,2,6.363,ACTIVE,213.74,353.17,59.975,1441035903,"274151322000085","174011321042388",26.44,52.50,0,326.12,379.62,170.5,162.7,0.654,509591.3,509591.3,561,0,0,0,L,1151911521,1,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036011,472042.00
08/31/2015 11:45,2,6.641,ACTIVE,220.06,361.29,59.981,1441035903,"201051344000651","174011321042388",26.66,46.40,0,331.53,404.57,179.2,171.0,0.813,230255.1,230255.1,563,0,0,0,L,1122011218,1,126.98,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036012,472043.00
08/31/2015 11:45,2,6.725,ACTIVE,220.74,359.48,59.981,1441035903,"201051344000867","174011321042388",26.68,46.00,0,335.14,404.87,181.7,173.4,0.818,223053.8,223053.8,565,0,0,0,L,1122011218,1,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036013,472044.00
08/31/2015 11:45,2,6.539,ACTIVE,217.80,358.58,59.975,1441035903,"201051344001230","174011321042388",26.88,45.30,0,330.93,398.56,178.0,169.9,0.826,233759.3,233759.3,567,0,0,0,L,1122011218,1,125.85,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036014,472045.00
08/31/2015 11:45,2,6.580,ACTIVE,221.42,361.59,59.986,1441035903,"201051344000576","174011321042388",27.04,43.20,0,336.04,405.17,180.1,171.9,0.826,230134.0,230134.0,567,0,0,0,L,1122011218,1,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036015,472046.00
08/31/2015 11:45,2,6.623,ACTIVE,221.64,362.19,59.975,1441035903,"201051344000579","174011321042388",27.06,45.30,0,336.64,404.87,181.4,173.2,0.853,237388.5,237388.5,562,0,0,0,L,1122011218,1,124.72,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036015,472047.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472048.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472049.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472050.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472051.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472052.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472053.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472054.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472055.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472056.00
08/31/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1441035903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036784,472057.00
08/31/2015 12:00,2,6.938,ACTIVE,218.48,359.48,59.991,1441036803,"201051344000955","174011321042388",26.58,46.60,0,332.73,406.37,186.8,178.3,0.879,235696.6,235696.6,566,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036878,472058.00
08/31/2015 12:00,2,6.975,ACTIVE,213.74,368.80,59.991,1441036803,"274151322000095","174011321042388",26.64,56.80,0,325.52,383.83,187.9,179.4,0.716,535374.8,535374.8,563,0,0,0,L,1151911521,1,122.46,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036879,472059.00
08/31/2015 12:00,2,7.090,ACTIVE,220.74,362.79,59.949,1441036803,"201051344000868","174011321042388",26.18,45.50,0,337.24,406.67,187.9,179.5,0.844,222586.8,222586.8,567,0,0,0,L,1122011218,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036880,472060.00
08/31/2015 12:00,2,7.006,ACTIVE,222.55,366.10,59.991,1441036803,"201051344000853","174011321042388",26.78,44.80,0,336.94,406.97,189.8,181.3,0.888,229112.3,229112.3,567,0,0,0,L,1122011218,1,125.62,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036881,472061.00
08/31/2015 12:00,2,6.902,ACTIVE,219.61,362.49,59.991,1441036803,"201051344000582","174011321042388",26.42,47.80,0,336.94,406.67,184.9,176.5,0.849,227889.5,227889.5,563,0,0,0,L,1122011218,1,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036882,472062.00
08/31/2015 12:00,2,7.018,ACTIVE,222.10,364.89,59.996,1441036803,"201051344000469","174011321042388",26.52,44.30,0,335.74,406.07,188.5,180.0,0.884,224368.4,224368.4,568,0,0,0,L,1122011218,1,124.94,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036883,472063.00
08/31/2015 12:00,2,7.053,ACTIVE,222.10,364.59,59.986,1441036803,"201051344000988","174011321042388",26.18,46.00,0,335.44,406.07,187.0,178.6,0.866,223330.7,223330.7,567,0,0,0,L,1122011218,1,125.17,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036884,472064.00
08/31/2015 12:00,2,7.041,ACTIVE,221.87,363.69,59.996,1441036803,"201051344001158","174011321042388",26.08,46.60,0,336.04,405.17,186.0,177.6,0.866,228940.3,228940.3,566,0,0,0,L,1122011218,1,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036885,472065.00
08/31/2015 12:00,2,7.127,ACTIVE,219.39,362.49,59.991,1441036803,"201051344001025","174011321042388",26.06,48.50,0,337.54,406.97,188.2,179.7,0.844,233622.7,233622.7,562,0,0,0,L,1122011218,1,126.07,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036885,472066.00
08/31/2015 12:00,2,6.916,ACTIVE,221.87,363.39,59.981,1441036803,"201051344000569","174011321042388",26.94,45.00,0,336.04,406.67,188.5,180.0,0.849,236828.6,236828.6,564,0,0,0,L,1122011218,1,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036886,472067.00
08/31/2015 12:00,2,4.430,ACTIVE,213.96,397.96,59.981,1441036803,"274151322000094","174011321042388",36.86,55.80,0,375.41,438.53,164.8,157.1,0.641,410752.0,410752.0,568,0,0,0,L,1151911521,1,122.46,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036887,472068.00
08/31/2015 12:00,2,6.891,ACTIVE,222.10,363.09,59.996,1441036803,"201051344000458","174011321042388",27.08,46.20,0,336.94,406.37,188.9,180.4,0.884,232501.9,232501.9,567,0,0,0,L,1122011218,1,125.40,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036888,472069.00
08/31/2015 12:00,2,6.535,ACTIVE,213.96,342.35,59.996,1441036803,"274151322000087","174011321042388",26.16,59.50,0,325.22,380.52,173.2,165.2,0.667,483363.6,483363.6,565,0,0,0,L,1151911521,1,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036889,472070.00
08/31/2015 12:00,2,6.570,ACTIVE,213.96,362.49,59.965,1441036803,"274151322000052","174011321042388",26.54,59.80,0,325.52,381.42,176.5,168.4,0.694,516432.9,516432.9,562,0,0,0,L,1151911521,1,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036890,472071.00
08/31/2015 12:00,2,6.881,ACTIVE,218.71,361.89,59.991,1441036803,"201051344001145","174011321042388",26.82,44.80,0,336.94,406.97,186.7,178.3,0.844,237388.0,237388.0,565,0,0,0,L,1122011218,1,125.85,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036891,472072.00
08/31/2015 12:00,2,6.930,ACTIVE,218.26,361.89,59.991,1441036803,"201051344000685","174011321042388",26.80,44.00,0,333.33,407.27,188.1,179.6,0.924,236074.7,236074.7,565,0,0,0,L,1122011218,1,126.30,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036892,472073.00
08/31/2015 12:00,2,6.576,ACTIVE,213.96,363.69,59.986,1441036803,"274151322000088","174011321042388",26.26,54.80,0,325.22,381.12,174.7,166.7,0.663,495863.9,495863.9,564,0,0,0,L,1151911521,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036893,472074.00
08/31/2015 12:00,2,6.895,ACTIVE,219.16,363.09,60.002,1441036803,"201051344000438","174011321042388",26.78,44.80,0,337.54,406.97,187.1,178.7,0.875,236106.7,236106.7,564,0,0,0,L,1122011218,1,126.30,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036894,472075.00
08/31/2015 12:00,2,6.994,ACTIVE,219.39,360.99,59.954,1441036803,"201051344001135","174011321042388",26.42,48.00,0,337.54,406.07,187.1,178.6,0.853,227670.2,227670.2,564,0,0,0,L,1122011218,1,126.30,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036895,472076.00
08/31/2015 12:00,2,6.828,ACTIVE,218.71,360.99,59.975,1441036803,"201051344000417","174011321042388",26.58,48.00,0,333.33,405.77,183.8,175.5,0.849,231039.4,231039.4,563,0,0,0,L,1122011218,1,125.85,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036896,472077.00
08/31/2015 12:00,2,7.137,ACTIVE,220.29,362.49,59.981,1441036803,"201051344000594","174011321042388",26.34,47.00,0,332.13,407.57,190.2,181.7,0.884,233185.7,233185.7,564,0,0,0,L,1122011218,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036897,472078.00
08/31/2015 12:00,2,6.559,ACTIVE,213.74,350.77,59.959,1441036803,"274151322000083","174011321042388",26.48,54.00,0,324.62,380.52,175.8,167.8,0.685,512147.8,512147.8,563,0,0,0,L,1151911521,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036898,472079.00
08/31/2015 12:00,2,7.049,ACTIVE,219.84,362.19,59.986,1441036803,"201051344000585","174011321042388",26.44,48.00,0,336.94,406.07,188.7,180.2,0.866,232781.1,232781.1,565,0,0,0,L,1122011218,1,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036899,472080.00
08/31/2015 12:00,2,6.521,ACTIVE,214.19,350.77,59.996,1441036803,"274151322000054","174011321042388",26.62,57.70,0,325.52,381.73,175.7,167.7,0.667,506933.2,506933.2,565,0,0,0,L,1151911521,1,123.59,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036899,472081.00
08/31/2015 12:00,2,7.021,ACTIVE,219.84,363.09,60.023,1441036803,"201051344001203","174011321042388",26.88,47.50,0,337.54,406.97,191.1,182.5,0.879,233496.3,233496.3,566,0,0,0,L,1122011218,1,126.98,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036900,472082.00
08/31/2015 12:00,2,6.902,ACTIVE,218.48,361.89,59.981,1441036803,"201051344000646","174011321042388",26.78,48.30,0,332.43,406.97,187.1,178.6,0.888,229556.9,229556.9,566,0,0,0,L,1122011218,1,126.30,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036902,472083.00
08/31/2015 12:00,2,4.490,ACTIVE,214.87,415.09,59.986,1441036803,"274151322000068","174011321042388",36.48,54.30,0,375.11,441.24,166.5,158.8,0.650,410158.3,410158.3,567,0,0,0,L,1151911521,1,122.68,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036902,472084.00
08/31/2015 12:00,2,7.041,ACTIVE,215.09,370.60,59.986,1441036803,"274151322000076","174011321042388",26.86,57.30,0,325.52,384.73,191.5,182.9,0.751,541684.4,541684.4,563,0,0,0,L,1151911521,1,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036903,472085.00
08/31/2015 12:00,2,7.033,ACTIVE,218.71,360.38,59.986,1441036803,"201051344000890","174011321042388",26.28,46.00,0,332.43,406.07,187.2,178.8,0.853,234362.1,234362.1,565,0,0,0,L,1122011218,1,126.07,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036904,472086.00
08/31/2015 12:00,2,7.072,ACTIVE,221.87,363.69,59.991,1441036803,"201051344000900","174011321042388",27.10,44.80,0,335.44,407.27,194.1,185.4,0.875,235463.0,235463.0,569,0,0,0,L,1122011218,1,125.40,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036905,472087.00
08/31/2015 12:00,2,7.057,ACTIVE,221.42,362.79,59.986,1441036803,"201051344000633","174011321042388",26.48,46.00,0,336.04,406.37,189.2,180.6,0.906,224121.6,224121.6,568,0,0,0,L,1122011218,1,125.17,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036906,472088.00
08/31/2015 12:00,2,7.041,ACTIVE,222.55,364.59,59.986,1441036803,"201051344000983","174011321042388",26.90,46.00,0,335.74,406.67,191.8,183.2,0.906,232436.7,232436.7,564,0,0,0,L,1122011218,1,125.62,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036907,472089.00
08/31/2015 12:00,2,6.822,ACTIVE,219.61,360.99,59.975,1441036803,"201051344000917","174011321042388",27.00,48.30,0,336.94,405.77,186.5,178.1,0.879,234748.6,234748.6,565,0,0,0,L,1122011218,1,126.30,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036908,472090.00
08/31/2015 12:00,2,7.023,ACTIVE,222.10,363.99,59.981,1441036803,"201051344000648","174011321042388",26.52,43.20,0,336.94,406.97,188.7,180.2,0.857,230014.9,230014.9,565,0,0,0,L,1122011218,1,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036909,472091.00
08/31/2015 12:00,2,6.912,ACTIVE,219.84,362.79,59.981,1441036803,"201051344001093","174011321042388",26.98,47.00,0,336.64,406.07,188.8,180.3,0.853,232993.3,232993.3,568,0,0,0,L,1122011218,1,126.53,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036910,472092.00
08/31/2015 12:00,2,7.109,ACTIVE,222.32,364.29,59.991,1441036803,"201051344000645","174011321042388",26.34,45.30,0,336.94,405.17,189.6,181.1,0.849,231076.9,231076.9,564,0,0,0,L,1122011218,1,125.62,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036911,472093.00
08/31/2015 12:00,2,6.707,ACTIVE,214.41,344.76,59.981,1441036803,"274151322000085","174011321042388",26.32,54.00,0,325.52,381.73,178.6,170.5,0.689,509632.9,509632.9,562,0,0,0,L,1151911521,1,122.91,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036912,472094.00
08/31/2015 12:00,2,6.926,ACTIVE,219.84,363.39,60.007,1441036803,"201051344000651","174011321042388",26.88,47.80,0,336.64,405.77,188.3,179.8,0.853,230299.1,230299.1,564,0,0,0,L,1122011218,1,126.98,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036912,472095.00
08/31/2015 12:00,2,7.031,ACTIVE,221.42,361.59,59.981,1441036803,"201051344000867","174011321042388",26.66,47.80,0,336.64,406.67,189.8,181.2,0.835,223098.3,223098.3,566,0,0,0,L,1122011218,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036913,472096.00
08/31/2015 12:00,2,6.912,ACTIVE,218.03,360.69,59.975,1441036803,"201051344001230","174011321042388",26.66,46.80,0,330.33,405.47,186.5,178.1,0.879,233803.1,233803.1,568,0,0,0,L,1122011218,1,125.85,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036914,472097.00
08/31/2015 12:00,2,7.008,ACTIVE,222.55,364.59,59.965,1441036803,"201051344000576","174011321042388",26.66,44.50,0,336.34,406.07,189.1,180.6,0.862,230178.3,230178.3,568,0,0,0,L,1122011218,1,125.62,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036915,472098.00
