ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 12:00,2,7.045,ACTIVE,222.55,365.19,59.933,1441036803,"201051344000579","174011321042388",26.64,46.60,0,336.94,406.07,190.1,181.6,0.879,237433.2,237433.2,563,0,0,0,L,1122011218,1,125.40,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441036916,472099.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472100.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472101.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472102.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472103.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472104.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472105.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472106.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472107.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472108.00
08/31/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1441036803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037684,472109.00
08/31/2015 12:15,2,7.369,ACTIVE,218.93,361.59,59.965,1441037703,"201051344000955","174011321042388",26.64,47.00,0,331.23,406.97,198.7,189.9,0.932,235742.3,235742.3,567,0,0,0,L,1122011218,1,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037778,472110.00
08/31/2015 12:15,2,7.418,ACTIVE,213.96,366.70,59.965,1441037703,"274151322000095","174011321042388",26.68,58.00,0,324.62,385.93,200.4,191.5,0.769,535420.9,535420.9,564,0,0,0,L,1151911521,1,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037779,472111.00
08/31/2015 12:15,2,7.572,ACTIVE,220.74,362.19,59.970,1441037703,"201051344000868","174011321042388",26.04,46.60,0,337.24,408.78,199.8,190.9,0.902,222632.7,222632.7,568,0,0,0,L,1122011218,1,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037780,472112.00
08/31/2015 12:15,2,7.463,ACTIVE,222.55,367.30,59.938,1441037703,"201051344000853","174011321042388",26.74,45.80,0,336.64,409.08,201.9,192.9,0.941,229158.9,229158.9,568,0,0,0,L,1122011218,1,126.07,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037781,472113.00
08/31/2015 12:15,2,7.355,ACTIVE,220.29,363.39,59.949,1441037703,"201051344000582","174011321042388",26.34,49.30,0,336.94,409.98,196.3,187.6,0.902,227934.5,227934.5,564,0,0,0,L,1122011218,1,126.30,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037782,472114.00
08/31/2015 12:15,2,7.457,ACTIVE,222.32,364.89,59.965,1441037703,"201051344000469","174011321042388",26.58,45.00,0,335.44,409.98,200.8,191.9,0.928,224414.6,224414.6,569,0,0,0,L,1122011218,1,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037783,472115.00
08/31/2015 12:15,2,7.586,ACTIVE,222.55,364.59,59.949,1441037703,"201051344000988","174011321042388",25.96,47.30,0,334.84,407.87,199.6,190.7,0.919,223376.5,223376.5,568,0,0,0,L,1122011218,1,125.62,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037784,472116.00
08/31/2015 12:15,2,7.494,ACTIVE,222.10,364.59,59.954,1441037703,"201051344001158","174011321042388",26.14,47.50,0,336.34,408.48,198.3,189.5,0.897,228985.9,228985.9,567,0,0,0,L,1122011218,1,125.40,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037785,472117.00
08/31/2015 12:15,2,7.475,ACTIVE,220.06,363.09,59.991,1441037703,"201051344001025","174011321042388",26.38,49.80,0,333.93,408.78,199.8,190.9,0.897,233668.7,233668.7,563,0,0,0,L,1122011218,1,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037786,472118.00
08/31/2015 12:15,2,7.527,ACTIVE,222.10,362.19,59.970,1441037703,"201051344000569","174011321042388",26.34,46.20,0,335.74,409.68,200.9,192.0,0.928,236874.9,236874.9,565,0,0,0,L,1122011218,1,125.17,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037787,472119.00
08/31/2015 12:15,2,4.707,ACTIVE,214.87,408.78,59.954,1441037703,"274151322000094","174011321042388",36.98,58.30,0,373.61,437.93,177.1,169.0,0.689,410792.4,410792.4,569,0,0,0,L,1151911521,1,122.23,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037788,472120.00
08/31/2015 12:15,2,7.496,ACTIVE,222.32,363.99,59.970,1441037703,"201051344000458","174011321042388",26.64,47.30,0,336.64,409.08,202.2,193.2,0.941,232548.3,232548.3,568,0,0,0,L,1122011218,1,125.62,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037789,472121.00
08/31/2015 12:15,2,6.941,ACTIVE,214.87,360.08,59.954,1441037703,"274151322000087","174011321042388",26.02,62.30,0,325.22,382.03,182.9,174.6,0.694,483406.0,483406.0,566,0,0,0,L,1151911521,1,124.27,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037790,472122.00
08/31/2015 12:15,2,7.176,ACTIVE,214.64,361.89,59.959,1441037703,"274151322000052","174011321042388",25.70,61.30,0,324.92,383.83,186.8,178.3,0.729,516476.1,516476.1,563,0,0,0,L,1151911521,1,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037790,472123.00
08/31/2015 12:15,2,7.258,ACTIVE,218.93,362.19,59.981,1441037703,"201051344001145","174011321042388",27.25,46.20,0,332.43,408.48,200.2,191.3,0.910,237433.9,237433.9,566,0,0,0,L,1122011218,1,125.62,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037791,472124.00
08/31/2015 12:15,2,7.393,ACTIVE,218.93,363.69,59.938,1441037703,"201051344000685","174011321042388",26.88,45.30,0,331.83,408.48,201.3,192.3,0.981,236120.8,236120.8,566,0,0,0,L,1122011218,1,126.53,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037792,472125.00
08/31/2015 12:15,2,7.051,ACTIVE,214.41,351.67,59.986,1441037703,"274151322000088","174011321042388",25.90,57.30,0,324.62,383.23,185.0,176.7,0.703,495906.6,495906.6,565,0,0,0,L,1151911521,1,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037793,472126.00
08/31/2015 12:15,2,7.324,ACTIVE,219.61,361.89,59.965,1441037703,"201051344000438","174011321042388",26.88,45.80,0,336.94,409.68,199.2,190.3,0.932,236152.4,236152.4,565,0,0,0,L,1122011218,1,126.30,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037794,472127.00
08/31/2015 12:15,2,7.375,ACTIVE,219.39,361.59,59.970,1441037703,"201051344001135","174011321042388",26.56,49.80,0,336.94,408.18,198.2,189.3,0.902,227715.7,227715.7,565,0,0,0,L,1122011218,1,126.07,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037795,472128.00
08/31/2015 12:15,2,7.334,ACTIVE,218.93,360.69,59.970,1441037703,"201051344000417","174011321042388",26.34,49.00,0,330.93,407.57,195.6,186.9,0.910,231084.2,231084.2,564,0,0,0,L,1122011218,1,125.62,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037796,472129.00
08/31/2015 12:15,2,7.543,ACTIVE,220.29,362.49,59.959,1441037703,"201051344000594","174011321042388",26.60,48.30,0,332.43,409.08,203.2,194.2,0.932,233232.3,233232.3,565,0,0,0,L,1122011218,1,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037797,472130.00
08/31/2015 12:15,2,7.062,ACTIVE,213.96,366.40,59.959,1441037703,"274151322000083","174011321042388",26.04,56.30,0,325.52,382.93,186.2,177.8,0.751,512190.7,512190.7,564,0,0,0,L,1151911521,1,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037798,472131.00
08/31/2015 12:15,2,7.508,ACTIVE,220.06,363.69,59.965,1441037703,"201051344000585","174011321042388",26.22,49.80,0,336.64,409.08,199.4,190.5,0.919,232826.9,232826.9,566,0,0,0,L,1122011218,1,126.07,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037799,472132.00
08/31/2015 12:15,2,7.010,ACTIVE,214.41,361.29,59.981,1441037703,"274151322000054","174011321042388",26.20,59.30,0,324.92,384.13,185.9,177.5,0.707,506976.1,506976.1,566,0,0,0,L,1151911521,1,122.46,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037800,472133.00
08/31/2015 12:15,2,7.500,ACTIVE,219.84,363.09,59.965,1441037703,"201051344001203","174011321042388",26.36,48.80,0,337.24,409.38,200.2,191.3,0.928,233542.7,233542.7,567,0,0,0,L,1122011218,1,126.75,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037801,472134.00
08/31/2015 12:15,2,7.426,ACTIVE,218.48,361.59,59.965,1441037703,"201051344000646","174011321042388",26.34,49.00,0,330.93,407.87,198.1,189.3,0.932,229602.5,229602.5,567,0,0,0,L,1122011218,1,125.85,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037801,472135.00
08/31/2015 12:15,2,4.643,ACTIVE,215.32,414.49,59.965,1441037703,"274151322000068","174011321042388",37.51,55.80,0,373.61,440.04,176.5,168.4,0.685,410199.0,410199.0,568,0,0,0,L,1151911521,1,124.27,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037802,472136.00
08/31/2015 12:15,2,7.410,ACTIVE,215.09,351.67,59.954,1441037703,"274151322000076","174011321042388",26.96,59.80,0,326.12,390.74,202.2,193.2,0.791,541731.1,541731.1,564,0,0,0,L,1151911521,1,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037803,472137.00
08/31/2015 12:15,2,7.502,ACTIVE,218.48,362.19,59.959,1441037703,"201051344000890","174011321042388",26.14,47.30,0,331.23,406.07,198.7,189.9,0.879,234407.6,234407.6,566,0,0,0,L,1122011218,1,125.85,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037804,472138.00
08/31/2015 12:15,2,7.598,ACTIVE,221.64,365.49,59.965,1441037703,"201051344000900","174011321042388",26.60,45.30,0,335.14,410.58,204.6,195.5,0.919,235510.3,235510.3,570,0,0,0,L,1122011218,1,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037805,472139.00
08/31/2015 12:15,2,7.549,ACTIVE,220.74,364.29,59.965,1441037703,"201051344000633","174011321042388",26.24,47.30,0,335.44,409.38,200.6,191.7,0.902,224167.8,224167.8,569,0,0,0,L,1122011218,1,125.17,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037806,472140.00
08/31/2015 12:15,2,7.445,ACTIVE,221.87,363.69,59.986,1441037703,"201051344000983","174011321042388",26.84,46.60,0,335.74,409.98,202.4,193.4,0.937,232483.5,232483.5,565,0,0,0,L,1122011218,1,125.40,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037807,472141.00
08/31/2015 12:15,2,7.346,ACTIVE,219.61,362.49,59.933,1441037703,"201051344000917","174011321042388",26.42,50.40,0,336.64,407.87,196.5,187.7,0.928,234793.9,234793.9,566,0,0,0,L,1122011218,1,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037808,472142.00
08/31/2015 12:15,2,7.432,ACTIVE,221.64,363.09,59.970,1441037703,"201051344000648","174011321042388",26.56,44.80,0,336.34,410.88,199.7,190.8,0.932,230061.0,230061.0,566,0,0,0,L,1122011218,1,124.94,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037809,472143.00
08/31/2015 12:15,2,7.322,ACTIVE,219.84,364.29,59.959,1441037703,"201051344001093","174011321042388",26.50,48.50,0,336.94,408.78,196.6,187.8,0.893,233038.8,233038.8,569,0,0,0,L,1122011218,1,126.30,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037811,472144.00
08/31/2015 12:15,2,7.486,ACTIVE,221.87,363.39,59.959,1441037703,"201051344000645","174011321042388",26.48,46.40,0,336.64,409.08,200.8,191.9,0.897,231123.3,231123.3,565,0,0,0,L,1122011218,1,125.62,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037811,472145.00
08/31/2015 12:15,2,7.137,ACTIVE,214.64,369.70,59.959,1441037703,"274151322000085","174011321042388",25.96,56.50,0,324.92,383.83,187.6,179.1,0.725,509676.4,509676.4,563,0,0,0,L,1151911521,1,124.04,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037812,472146.00
08/31/2015 12:15,2,7.516,ACTIVE,220.06,363.39,59.970,1441037703,"201051344000651","174011321042388",26.10,48.80,0,337.24,409.08,198.6,189.7,0.888,230344.9,230344.9,565,0,0,0,L,1122011218,1,126.75,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037813,472147.00
08/31/2015 12:15,2,7.518,ACTIVE,220.74,362.49,59.970,1441037703,"201051344000867","174011321042388",26.38,49.00,0,337.84,408.48,200.7,191.8,0.910,223144.6,223144.6,567,0,0,0,L,1122011218,1,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037814,472148.00
08/31/2015 12:15,2,7.326,ACTIVE,218.26,361.29,59.970,1441037703,"201051344001230","174011321042388",26.62,48.00,0,329.73,402.46,197.5,188.7,0.924,233848.5,233848.5,569,0,0,0,L,1122011218,1,125.62,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037815,472149.00
08/31/2015 12:15,2,7.453,ACTIVE,221.87,365.49,60.007,1441037703,"201051344000576","174011321042388",26.54,45.80,0,335.74,409.08,200.4,191.5,0.915,230224.5,230224.5,569,0,0,0,L,1122011218,1,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037816,472150.00
08/31/2015 12:15,2,7.529,ACTIVE,221.87,364.89,59.959,1441037703,"201051344000579","174011321042388",26.50,48.00,0,336.04,409.38,202.0,193.1,0.941,237479.7,237479.7,564,0,0,0,L,1122011218,1,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441037817,472151.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472152.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472153.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472154.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472155.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472156.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472157.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472158.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472159.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472160.00
08/31/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1441037703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038583,472161.00
08/31/2015 12:30,2,7.492,ACTIVE,217.80,362.19,59.949,1441038604,"201051344000955","174011321042388",26.26,48.50,0,331.23,404.27,199.2,190.4,0.946,235789.8,235789.8,568,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038679,472162.00
08/31/2015 12:30,2,7.496,ACTIVE,213.51,359.18,59.975,1441038604,"274151322000095","174011321042388",26.48,60.30,0,324.92,386.23,201.0,192.0,0.778,535468.8,535468.8,565,0,0,0,L,1151911521,1,122.01,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038679,472163.00
08/31/2015 12:30,2,7.660,ACTIVE,220.06,362.19,59.991,1441038604,"201051344000868","174011321042388",25.86,48.00,0,336.94,409.68,200.7,191.8,0.902,222680.5,222680.5,569,0,0,0,L,1122011218,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038680,472164.00
08/31/2015 12:30,2,7.645,ACTIVE,222.10,364.89,59.975,1441038604,"201051344000853","174011321042388",26.22,46.80,0,336.64,410.28,202.9,193.9,0.946,229207.1,229207.1,569,0,0,0,L,1122011218,1,125.85,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038681,472165.00
08/31/2015 12:30,2,7.547,ACTIVE,219.16,363.09,59.981,1441038604,"201051344000582","174011321042388",25.82,50.40,0,336.64,409.98,197.3,188.5,0.915,227981.6,227981.6,565,0,0,0,L,1122011218,1,125.85,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038682,472166.00
08/31/2015 12:30,2,7.605,ACTIVE,221.64,365.19,59.970,1441038604,"201051344000469","174011321042388",26.16,46.60,0,335.44,409.98,201.4,192.5,0.950,224462.5,224462.5,570,0,0,0,L,1122011218,1,124.94,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038683,472167.00
08/31/2015 12:30,2,7.654,ACTIVE,221.64,366.40,59.965,1441038604,"201051344000988","174011321042388",25.80,48.50,0,334.84,408.78,200.0,191.1,0.937,223424.1,223424.1,569,0,0,0,L,1122011218,1,125.17,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038684,472168.00
08/31/2015 12:30,2,7.539,ACTIVE,221.64,361.89,59.965,1441038604,"201051344001158","174011321042388",26.12,48.80,0,335.14,409.08,199.4,190.6,0.924,229033.3,229033.3,568,0,0,0,L,1122011218,1,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038685,472169.00
08/31/2015 12:30,2,7.676,ACTIVE,218.93,361.59,59.970,1441038604,"201051344001025","174011321042388",25.82,51.50,0,336.94,409.38,200.6,191.7,0.893,233716.6,233716.6,564,0,0,0,L,1122011218,1,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038686,472170.00
08/31/2015 12:30,2,7.666,ACTIVE,221.19,362.79,59.975,1441038604,"201051344000569","174011321042388",26.00,47.30,0,335.44,410.28,201.9,193.0,0.932,236922.9,236922.9,566,0,0,0,L,1122011218,1,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038687,472171.00
08/31/2015 12:30,2,4.889,ACTIVE,213.96,389.24,59.975,1441038604,"274151322000094","174011321042388",35.78,59.80,0,370.60,434.63,176.9,168.8,0.694,410834.4,410834.4,570,0,0,0,L,1151911521,1,121.78,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038688,472172.00
08/31/2015 12:30,2,7.664,ACTIVE,221.42,364.29,59.970,1441038604,"201051344000458","174011321042388",26.14,49.00,0,335.74,409.98,202.8,193.8,0.950,232596.6,232596.6,569,0,0,0,L,1122011218,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038689,472173.00
08/31/2015 12:30,2,7.146,ACTIVE,213.96,366.40,59.981,1441038604,"274151322000087","174011321042388",25.41,63.30,0,325.22,382.33,183.9,175.6,0.698,483449.7,483449.7,567,0,0,0,L,1151911521,1,122.01,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038689,472174.00
08/31/2015 12:30,2,7.213,ACTIVE,214.41,369.10,59.970,1441038604,"274151322000052","174011321042388",25.68,62.80,0,324.62,383.53,187.4,179.0,0.734,516520.7,516520.7,564,0,0,0,L,1151911521,1,123.14,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038690,472175.00
08/31/2015 12:30,2,7.520,ACTIVE,217.58,361.29,59.975,1441038604,"201051344001145","174011321042388",26.58,47.80,0,331.53,409.38,202.5,193.5,0.915,237481.9,237481.9,567,0,0,0,L,1122011218,1,125.17,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038691,472176.00
08/31/2015 12:30,2,7.559,ACTIVE,217.58,360.99,59.965,1441038604,"201051344000685","174011321042388",26.50,46.60,0,331.53,409.38,202.8,193.8,0.994,236169.0,236169.0,567,0,0,0,L,1122011218,1,125.62,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038692,472177.00
08/31/2015 12:30,2,7.207,ACTIVE,213.74,368.20,60.018,1441038604,"274151322000088","174011321042388",25.49,58.00,0,325.22,383.23,186.0,177.6,0.707,495950.8,495950.8,566,0,0,0,L,1151911521,1,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038693,472178.00
08/31/2015 12:30,2,7.562,ACTIVE,218.26,361.59,59.959,1441038604,"201051344000438","174011321042388",26.16,47.00,0,335.14,409.98,200.4,191.5,0.937,236200.0,236200.0,566,0,0,0,L,1122011218,1,125.62,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038694,472179.00
08/31/2015 12:30,2,7.637,ACTIVE,218.26,361.29,59.959,1441038604,"201051344001135","174011321042388",25.72,51.00,0,333.33,409.08,198.9,190.0,0.915,227763.2,227763.2,566,0,0,0,L,1122011218,1,125.40,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038695,472180.00
08/31/2015 12:30,2,7.543,ACTIVE,217.80,361.29,59.981,1441038604,"201051344000417","174011321042388",25.72,49.80,0,330.63,406.67,196.4,187.7,0.919,231131.0,231131.0,565,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038696,472181.00
08/31/2015 12:30,2,7.650,ACTIVE,219.39,363.39,59.975,1441038604,"201051344000594","174011321042388",26.44,49.50,0,333.63,410.88,204.7,195.7,0.941,233280.9,233280.9,566,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038697,472182.00
08/31/2015 12:30,2,7.121,ACTIVE,213.51,363.99,59.970,1441038604,"274151322000083","174011321042388",25.96,57.70,0,324.92,382.93,187.3,178.9,0.751,512235.2,512235.2,565,0,0,0,L,1151911521,1,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038698,472183.00
08/31/2015 12:30,2,7.725,ACTIVE,218.93,362.49,59.970,1441038604,"201051344000585","174011321042388",25.60,50.60,0,336.64,409.38,200.4,191.5,0.924,232874.7,232874.7,567,0,0,0,L,1122011218,1,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038699,472184.00
08/31/2015 12:30,2,7.186,ACTIVE,213.74,365.49,59.981,1441038604,"274151322000054","174011321042388",25.70,62.50,0,324.62,384.13,186.9,178.4,0.716,507020.5,507020.5,567,0,0,0,L,1151911521,1,123.36,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038700,472185.00
08/31/2015 12:30,2,7.746,ACTIVE,219.16,361.89,59.981,1441038604,"201051344001203","174011321042388",25.74,49.80,0,337.84,409.98,201.9,193.0,0.950,233590.7,233590.7,568,0,0,0,L,1122011218,1,126.30,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038700,472186.00
08/31/2015 12:30,2,7.586,ACTIVE,217.80,361.59,59.981,1441038604,"201051344000646","174011321042388",25.98,50.40,0,330.33,408.78,199.6,190.7,0.946,229649.9,229649.9,568,0,0,0,L,1122011218,1,125.40,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038701,472187.00
08/31/2015 12:30,2,4.834,ACTIVE,214.64,397.96,59.975,1441038604,"274151322000068","174011321042388",36.62,57.00,0,374.51,440.64,177.4,169.3,0.698,410241.2,410241.2,569,0,0,0,L,1151911521,1,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038702,472188.00
08/31/2015 12:30,2,7.561,ACTIVE,214.64,349.86,59.970,1441038604,"274151322000076","174011321042388",26.62,61.70,0,326.42,387.44,203.7,194.7,0.795,541779.5,541779.5,565,0,0,0,L,1151911521,1,122.01,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038703,472189.00
08/31/2015 12:30,2,7.609,ACTIVE,217.58,360.38,59.981,1441038604,"201051344000890","174011321042388",25.90,48.30,0,330.63,404.87,199.6,190.7,0.915,234455.1,234455.1,567,0,0,0,L,1122011218,1,125.40,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038704,472190.00
08/31/2015 12:30,2,7.654,ACTIVE,220.74,363.69,60.002,1441038604,"201051344000900","174011321042388",26.62,46.80,0,334.84,410.58,206.3,197.2,0.902,235559.3,235559.3,571,0,0,0,L,1122011218,1,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038705,472191.00
08/31/2015 12:30,2,7.648,ACTIVE,220.06,363.39,59.954,1441038604,"201051344000633","174011321042388",26.06,48.50,0,335.14,409.98,201.8,192.8,0.937,224215.7,224215.7,570,0,0,0,L,1122011218,1,124.72,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038706,472192.00
08/31/2015 12:30,2,7.613,ACTIVE,221.64,364.59,60.002,1441038604,"201051344000983","174011321042388",26.44,48.50,0,335.14,412.38,203.9,194.9,0.963,232531.9,232531.9,566,0,0,0,L,1122011218,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038707,472193.00
08/31/2015 12:30,2,7.486,ACTIVE,218.71,361.89,59.981,1441038604,"201051344000917","174011321042388",26.20,51.00,0,336.64,409.08,198.5,189.6,0.937,234841.1,234841.1,567,0,0,0,L,1122011218,1,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038708,472194.00
08/31/2015 12:30,2,7.549,ACTIVE,220.97,364.29,59.986,1441038604,"201051344000648","174011321042388",26.28,46.00,0,336.04,411.18,200.9,192.0,0.919,230108.7,230108.7,567,0,0,0,L,1122011218,1,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038709,472195.00
08/31/2015 12:30,2,7.475,ACTIVE,218.93,363.39,59.959,1441038604,"201051344001093","174011321042388",26.20,49.50,0,336.94,409.68,198.2,189.4,0.915,233086.0,233086.0,570,0,0,0,L,1122011218,1,125.85,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038710,472196.00
08/31/2015 12:30,2,7.664,ACTIVE,221.42,363.99,59.986,1441038604,"201051344000645","174011321042388",25.98,47.50,0,336.64,409.68,201.8,192.8,0.902,231171.2,231171.2,566,0,0,0,L,1122011218,1,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038711,472197.00
08/31/2015 12:30,2,7.223,ACTIVE,214.19,350.17,59.954,1441038604,"274151322000085","174011321042388",25.80,57.70,0,325.52,383.83,188.7,180.2,0.729,509721.2,509721.2,564,0,0,0,L,1151911521,1,123.81,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038712,472198.00
08/31/2015 12:30,2,7.574,ACTIVE,219.39,362.19,59.954,1441038604,"201051344000651","174011321042388",26.00,50.40,0,337.84,409.98,199.4,190.6,0.902,230392.4,230392.4,566,0,0,0,L,1122011218,1,126.30,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038712,472199.00
08/31/2015 12:30,2,7.648,ACTIVE,220.29,360.69,60.007,1441038604,"201051344000867","174011321042388",26.04,50.20,0,337.84,409.38,201.6,192.6,0.919,223192.6,223192.6,568,0,0,0,L,1122011218,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038713,472200.00
08/31/2015 12:30,2,7.457,ACTIVE,217.35,360.69,60.002,1441038604,"201051344001230","174011321042388",26.38,48.80,0,329.73,403.67,199.0,190.2,0.937,233895.8,233895.8,570,0,0,0,L,1122011218,1,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038714,472201.00
08/31/2015 12:30,2,7.418,ACTIVE,221.42,364.89,59.959,1441038604,"201051344000576","174011321042388",26.78,47.00,0,335.44,409.68,201.1,192.2,0.932,230272.3,230272.3,570,0,0,0,L,1122011218,1,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038715,472202.00
08/31/2015 12:30,2,7.535,ACTIVE,221.42,364.59,59.986,1441038604,"201051344000579","174011321042388",26.62,49.50,0,336.04,409.98,203.2,194.2,0.946,237528.0,237528.0,565,0,0,0,L,1122011218,1,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441038716,472203.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472204.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472205.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472206.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472207.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472208.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472209.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472210.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472211.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472212.00
08/31/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1441038604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039484,472213.00
08/31/2015 12:45,2,7.756,ACTIVE,218.03,358.88,59.949,1441039503,"201051344000955","174011321042388",25.82,50.40,0,330.63,404.27,202.9,193.9,0.959,235837.7,235837.7,569,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039579,472214.00
08/31/2015 12:45,2,7.699,ACTIVE,212.83,349.86,59.959,1441039503,"274151322000095","174011321042388",26.32,61.70,0,324.62,386.83,205.2,196.2,0.804,535517.1,535517.1,566,0,0,0,L,1151911521,1,122.91,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039579,472215.00
08/31/2015 12:45,2,7.912,ACTIVE,219.61,362.49,59.970,1441039503,"201051344000868","174011321042388",25.50,49.50,0,324.92,419.60,204.4,195.4,0.919,222728.7,222728.7,570,0,0,0,L,1122011218,1,124.04,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039580,472216.00
08/31/2015 12:45,2,7.754,ACTIVE,221.64,365.49,59.965,1441039503,"201051344000853","174011321042388",26.38,48.80,0,326.12,429.22,207.0,197.9,0.968,229255.9,229255.9,570,0,0,0,L,1122011218,1,125.40,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039581,472217.00
08/31/2015 12:45,2,7.732,ACTIVE,218.71,362.19,59.965,1441039503,"201051344000582","174011321042388",25.74,51.80,0,330.33,409.98,201.5,192.6,0.937,228029.1,228029.1,566,0,0,0,L,1122011218,1,125.62,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039582,472218.00
08/31/2015 12:45,2,7.701,ACTIVE,221.42,363.99,59.954,1441039503,"201051344000469","174011321042388",26.32,48.30,0,336.64,411.18,205.1,196.0,0.963,224510.9,224510.9,571,0,0,0,L,1122011218,1,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039583,472219.00
08/31/2015 12:45,2,7.867,ACTIVE,221.64,366.40,59.965,1441039503,"201051344000988","174011321042388",25.58,49.80,0,334.54,409.68,204.0,195.0,0.924,223472.2,223472.2,570,0,0,0,L,1122011218,1,124.94,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039584,472220.00
08/31/2015 12:45,2,7.697,ACTIVE,221.19,361.29,59.970,1441039503,"201051344001158","174011321042388",26.00,50.60,0,326.72,430.12,202.7,193.7,0.950,229081.1,229081.1,569,0,0,0,L,1122011218,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039585,472221.00
08/31/2015 12:45,2,7.811,ACTIVE,218.71,362.19,59.954,1441039503,"201051344001025","174011321042388",25.96,52.50,0,330.63,408.48,205.5,196.4,0.915,233765.0,233765.0,565,0,0,0,L,1122011218,1,125.40,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039586,472222.00
08/31/2015 12:45,2,7.773,ACTIVE,220.97,363.99,59.954,1441039503,"201051344000569","174011321042388",26.18,49.00,0,319.21,419.90,206.1,197.0,0.977,236971.4,236971.4,567,0,0,0,L,1122011218,1,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039587,472223.00
08/31/2015 12:45,2,4.797,ACTIVE,213.29,412.38,59.949,1441039503,"274151322000094","174011321042388",36.94,61.30,0,365.19,438.53,181.3,173.1,0.716,410876.9,410876.9,571,0,0,0,L,1151911521,1,122.68,122.46,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039588,472224.00
08/31/2015 12:45,2,7.709,ACTIVE,221.19,362.79,59.959,1441039503,"201051344000458","174011321042388",26.46,50.00,0,336.64,411.78,206.5,197.4,0.968,232645.2,232645.2,570,0,0,0,L,1122011218,1,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039589,472225.00
08/31/2015 12:45,2,7.344,ACTIVE,213.06,370.00,59.975,1441039503,"274151322000087","174011321042388",25.35,66.00,0,324.62,382.93,188.3,179.8,0.729,483494.0,483494.0,568,0,0,0,L,1151911521,1,123.14,122.01,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039589,472226.00
08/31/2015 12:45,2,7.330,ACTIVE,213.29,357.38,59.959,1441039503,"274151322000052","174011321042388",25.94,64.50,0,324.92,384.13,192.3,183.7,0.756,516565.8,516565.8,565,0,0,0,L,1151911521,1,122.68,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039590,472227.00
08/31/2015 12:45,2,7.674,ACTIVE,217.58,362.49,59.965,1441039503,"201051344001145","174011321042388",26.54,49.00,0,330.03,405.17,206.2,197.0,0.941,237530.5,237530.5,568,0,0,0,L,1122011218,1,125.17,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039591,472228.00
08/31/2015 12:45,2,7.791,ACTIVE,217.58,361.59,59.965,1441039503,"201051344000685","174011321042388",26.20,48.00,0,329.73,405.17,206.7,197.5,0.999,236217.6,236217.6,568,0,0,0,L,1122011218,1,125.85,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039592,472229.00
08/31/2015 12:45,2,7.348,ACTIVE,212.83,368.80,59.959,1441039503,"274151322000088","174011321042388",25.62,60.00,0,324.62,383.23,190.7,182.1,0.725,495995.5,495995.5,567,0,0,0,L,1151911521,1,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039593,472230.00
08/31/2015 12:45,2,7.676,ACTIVE,218.48,361.59,59.975,1441039503,"201051344000438","174011321042388",26.24,48.80,0,330.33,409.38,203.9,194.9,0.950,236248.0,236248.0,567,0,0,0,L,1122011218,1,125.85,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039594,472231.00
08/31/2015 12:45,2,7.801,ACTIVE,218.71,360.69,59.944,1441039503,"201051344001135","174011321042388",25.72,52.00,0,330.63,407.57,203.2,194.2,0.932,227811.0,227811.0,567,0,0,0,L,1122011218,1,125.62,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039595,472232.00
08/31/2015 12:45,2,7.646,ACTIVE,217.80,361.29,59.959,1441039503,"201051344000417","174011321042388",25.82,51.00,0,330.63,404.27,199.9,191.1,0.937,231178.1,231178.1,566,0,0,0,L,1122011218,1,125.17,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039596,472233.00
08/31/2015 12:45,2,7.850,ACTIVE,219.16,363.09,59.954,1441039503,"201051344000594","174011321042388",26.22,50.80,0,330.03,407.57,208.3,199.1,0.972,233329.9,233329.9,567,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039597,472234.00
08/31/2015 12:45,2,7.359,ACTIVE,212.61,354.67,59.965,1441039503,"274151322000083","174011321042388",25.74,60.30,0,324.92,384.43,191.8,183.2,0.769,512280.2,512280.2,566,0,0,0,L,1151911521,1,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039598,472235.00
08/31/2015 12:45,2,7.826,ACTIVE,218.93,362.49,59.986,1441039503,"201051344000585","174011321042388",25.92,51.80,0,331.23,408.78,205.4,196.3,0.950,232923.0,232923.0,568,0,0,0,L,1122011218,1,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039599,472236.00
08/31/2015 12:45,2,7.414,ACTIVE,213.29,343.55,59.975,1441039503,"274151322000054","174011321042388",25.50,63.70,0,324.62,384.43,191.4,182.8,0.742,507065.4,507065.4,568,0,0,0,L,1151911521,1,121.78,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039600,472237.00
08/31/2015 12:45,2,7.805,ACTIVE,219.16,361.89,59.928,1441039503,"201051344001203","174011321042388",26.20,51.00,0,333.03,409.98,207.2,198.1,0.972,233639.4,233639.4,569,0,0,0,L,1122011218,1,126.30,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039601,472238.00
08/31/2015 12:45,2,7.713,ACTIVE,217.80,362.49,59.954,1441039503,"201051344000646","174011321042388",26.02,51.50,0,329.43,405.17,203.2,194.2,0.959,229697.7,229697.7,569,0,0,0,L,1122011218,1,125.40,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039602,472239.00
08/31/2015 12:45,2,5.047,ACTIVE,214.19,403.97,59.959,1441039503,"274151322000068","174011321042388",35.88,58.00,0,370.90,438.83,183.3,175.0,0.720,410284.1,410284.1,570,0,0,0,L,1151911521,1,122.46,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039603,472240.00
08/31/2015 12:45,2,7.801,ACTIVE,214.41,347.16,59.981,1441039503,"274151322000076","174011321042388",26.42,62.50,0,324.92,386.53,208.6,199.4,0.818,541828.4,541828.4,566,0,0,0,L,1151911521,1,122.23,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039604,472241.00
08/31/2015 12:45,2,7.871,ACTIVE,217.80,361.29,59.954,1441039503,"201051344000890","174011321042388",25.52,50.00,0,330.03,404.87,203.4,194.4,0.937,234503.0,234503.0,568,0,0,0,L,1122011218,1,125.40,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039605,472242.00
08/31/2015 12:45,2,7.857,ACTIVE,220.74,365.49,59.965,1441039503,"201051344000900","174011321042388",26.50,48.30,0,330.63,412.68,210.8,201.6,0.928,235608.9,235608.9,572,0,0,0,L,1122011218,1,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039606,472243.00
08/31/2015 12:45,2,7.779,ACTIVE,220.29,363.39,59.917,1441039503,"201051344000633","174011321042388",26.12,50.20,0,336.64,410.28,205.8,196.7,0.959,224264.2,224264.2,571,0,0,0,L,1122011218,1,124.49,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039607,472244.00
08/31/2015 12:45,2,7.875,ACTIVE,221.64,365.49,59.981,1441039503,"201051344000983","174011321042388",26.12,49.80,0,322.81,428.91,208.2,199.0,0.959,232580.9,232580.9,567,0,0,0,L,1122011218,1,125.17,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039608,472245.00
08/31/2015 12:45,2,7.615,ACTIVE,218.93,360.38,59.954,1441039503,"201051344000917","174011321042388",26.42,52.50,0,330.63,408.18,203.6,194.6,0.963,234889.0,234889.0,568,0,0,0,L,1122011218,1,125.62,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039609,472246.00
