ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 12:45,2,7.674,ACTIVE,220.97,364.29,59.959,1441039503,"201051344000648","174011321042388",26.46,46.40,0,330.93,421.70,205.4,196.4,0.937,230157.0,230157.0,568,0,0,0,L,1122011218,1,124.49,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039610,472247.00
08/31/2015 12:45,2,7.744,ACTIVE,219.16,363.69,59.954,1441039503,"201051344001093","174011321042388",26.02,50.60,0,331.53,410.28,204.1,195.0,0.928,233134.0,233134.0,571,0,0,0,L,1122011218,1,125.85,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039611,472248.00
08/31/2015 12:45,2,7.881,ACTIVE,220.97,363.69,59.959,1441039503,"201051344000645","174011321042388",25.84,49.00,0,328.52,416.89,206.3,197.2,0.928,231219.6,231219.6,567,0,0,0,L,1122011218,1,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039612,472249.00
08/31/2015 12:45,2,7.375,ACTIVE,213.51,353.47,59.944,1441039503,"274151322000085","174011321042388",25.96,60.30,0,324.92,384.13,193.8,185.1,0.747,509766.7,509766.7,565,0,0,0,L,1151911521,1,123.36,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039613,472250.00
08/31/2015 12:45,2,7.781,ACTIVE,219.61,363.99,59.965,1441039503,"201051344000651","174011321042388",25.92,51.00,0,332.73,409.98,204.2,195.2,0.919,230440.4,230440.4,567,0,0,0,L,1122011218,1,126.53,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039613,472251.00
08/31/2015 12:45,2,7.914,ACTIVE,220.06,361.59,59.959,1441039503,"201051344000867","174011321042388",25.74,52.00,0,332.73,409.08,206.4,197.3,0.928,223241.1,223241.1,569,0,0,0,L,1122011218,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039614,472252.00
08/31/2015 12:45,2,7.689,ACTIVE,217.58,362.49,59.981,1441039503,"201051344001230","174011321042388",26.20,50.20,0,330.33,405.47,204.1,195.0,0.955,233943.8,233943.8,571,0,0,0,L,1122011218,1,125.40,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039615,472253.00
08/31/2015 12:45,2,7.787,ACTIVE,221.42,366.40,59.944,1441039503,"201051344000576","174011321042388",26.08,48.50,0,335.74,410.88,205.7,196.6,0.937,230320.7,230320.7,571,0,0,0,L,1122011218,1,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039616,472254.00
08/31/2015 12:45,2,7.848,ACTIVE,221.64,365.49,59.954,1441039503,"201051344000579","174011321042388",26.08,51.00,0,321.01,421.70,207.3,198.1,0.968,237576.8,237576.8,566,0,0,0,L,1122011218,1,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441039617,472255.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472256.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472257.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472258.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472259.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472260.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472261.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472262.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472263.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472264.00
08/31/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1441039503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040383,472265.00
08/31/2015 13:00,2,7.645,ACTIVE,219.16,360.69,59.954,1441040404,"201051344000955","174011321042388",26.24,51.30,0,330.33,409.68,202.9,193.9,0.946,235885.8,235885.8,570,0,0,0,L,1122011218,1,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040479,472266.00
08/31/2015 13:00,2,7.795,ACTIVE,213.96,372.11,59.928,1441040404,"274151322000095","174011321042388",26.10,63.30,0,324.02,387.44,205.8,196.8,0.791,535565.9,535565.9,567,0,0,0,L,1151911521,1,124.27,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040480,472267.00
08/31/2015 13:00,2,7.938,ACTIVE,220.29,362.19,59.970,1441040404,"201051344000868","174011321042388",25.50,50.80,0,330.63,410.58,205.0,195.9,0.928,222777.3,222777.3,571,0,0,0,L,1122011218,1,124.27,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040481,472268.00
08/31/2015 13:00,2,7.863,ACTIVE,222.10,366.10,59.975,1441040404,"201051344000853","174011321042388",26.12,49.30,0,335.74,411.78,207.8,198.7,0.968,229305.1,229305.1,571,0,0,0,L,1122011218,1,125.62,126.75,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040482,472269.00
08/31/2015 13:00,2,7.703,ACTIVE,220.29,363.39,59.975,1441040404,"201051344000582","174011321042388",25.96,53.00,0,329.43,411.78,202.6,193.6,0.928,228077.1,228077.1,567,0,0,0,L,1122011218,1,126.30,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040483,472270.00
08/31/2015 13:00,2,7.768,ACTIVE,221.87,364.89,59.986,1441040404,"201051344000469","174011321042388",26.18,49.50,0,336.64,411.78,205.8,196.7,0.968,224559.6,224559.6,572,0,0,0,L,1122011218,1,124.72,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040483,472271.00
08/31/2015 13:00,2,7.873,ACTIVE,222.32,367.60,59.970,1441040404,"201051344000988","174011321042388",25.62,51.00,0,334.24,411.18,204.2,195.2,0.950,223520.5,223520.5,571,0,0,0,L,1122011218,1,125.17,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040484,472272.00
08/31/2015 13:00,2,7.883,ACTIVE,221.87,363.69,59.959,1441040404,"201051344001158","174011321042388",25.49,51.30,0,336.34,411.48,203.4,194.4,0.932,229129.3,229129.3,570,0,0,0,L,1122011218,1,124.94,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040485,472273.00
08/31/2015 13:00,2,7.943,ACTIVE,220.06,364.29,59.938,1441040404,"201051344001025","174011321042388",25.68,53.50,0,330.93,410.88,206.5,197.4,0.924,233813.9,233813.9,566,0,0,0,L,1122011218,1,126.07,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040486,472274.00
08/31/2015 13:00,2,7.779,ACTIVE,221.87,366.10,59.975,1441040404,"201051344000569","174011321042388",26.24,50.60,0,336.34,411.78,206.7,197.6,0.928,237020.3,237020.3,568,0,0,0,L,1122011218,1,124.72,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040487,472275.00
08/31/2015 13:00,2,4.955,ACTIVE,213.96,400.66,59.965,1441040404,"274151322000094","174011321042388",36.26,62.80,0,365.80,434.63,181.3,173.1,0.707,410919.8,410919.8,572,0,0,0,L,1151911521,1,122.46,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040488,472276.00
08/31/2015 13:00,2,7.863,ACTIVE,221.87,364.59,59.981,1441040404,"201051344000458","174011321042388",26.00,51.30,0,336.64,411.78,207.2,198.1,0.990,232694.3,232694.3,571,0,0,0,L,1122011218,1,125.17,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040489,472277.00
08/31/2015 13:00,2,7.375,ACTIVE,213.96,354.67,59.970,1441040404,"274151322000087","174011321042388",25.33,68.30,0,324.62,382.93,189.0,180.5,0.725,483538.7,483538.7,569,0,0,0,L,1151911521,1,124.04,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040490,472278.00
08/31/2015 13:00,2,7.443,ACTIVE,213.96,365.49,59.975,1441040404,"274151322000052","174011321042388",25.60,67.70,0,324.32,384.43,192.9,184.2,0.751,516611.4,516611.4,566,0,0,0,L,1151911521,1,122.01,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040491,472279.00
08/31/2015 13:00,2,7.637,ACTIVE,219.16,362.79,59.970,1441040404,"201051344001145","174011321042388",26.66,49.50,0,330.03,410.88,206.3,197.2,0.932,237579.3,237579.3,569,0,0,0,L,1122011218,1,125.85,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040492,472280.00
08/31/2015 13:00,2,7.816,ACTIVE,218.93,363.09,59.975,1441040404,"201051344000685","174011321042388",26.16,50.20,0,330.33,410.58,207.0,197.9,1.003,236266.6,236266.6,569,0,0,0,L,1122011218,1,126.53,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040493,472281.00
08/31/2015 13:00,2,7.391,ACTIVE,214.19,363.39,60.018,1441040404,"274151322000088","174011321042388",25.49,61.30,0,324.32,384.13,190.8,182.3,0.725,496040.5,496040.5,568,0,0,0,L,1151911521,1,123.81,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040494,472282.00
08/31/2015 13:00,2,7.826,ACTIVE,220.06,365.19,59.975,1441040404,"201051344000438","174011321042388",25.70,50.60,0,331.23,411.18,203.9,194.8,0.946,236296.3,236296.3,568,0,0,0,L,1122011218,1,126.53,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040495,472283.00
08/31/2015 13:00,2,7.771,ACTIVE,220.29,363.69,59.970,1441040404,"201051344001135","174011321042388",25.84,54.00,0,330.63,409.98,203.5,194.5,0.919,227859.2,227859.2,568,0,0,0,L,1122011218,1,126.53,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040496,472284.00
08/31/2015 13:00,2,7.762,ACTIVE,219.61,363.39,59.970,1441040404,"201051344000417","174011321042388",25.41,53.50,0,330.33,409.38,199.7,190.8,0.919,231225.4,231225.4,567,0,0,0,L,1122011218,1,125.85,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040496,472285.00
08/31/2015 13:00,2,7.881,ACTIVE,220.06,362.79,59.975,1441040404,"201051344000594","174011321042388",26.06,51.80,0,329.43,406.97,207.9,198.7,0.963,233379.3,233379.3,568,0,0,0,L,1122011218,1,124.27,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040497,472286.00
08/31/2015 13:00,2,7.367,ACTIVE,213.51,358.88,59.970,1441040404,"274151322000083","174011321042388",25.76,61.70,0,324.92,384.13,192.3,183.7,0.787,512325.6,512325.6,567,0,0,0,L,1151911521,1,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040498,472287.00
08/31/2015 13:00,2,7.953,ACTIVE,220.74,365.49,59.975,1441040404,"201051344000585","174011321042388",25.54,53.00,0,331.83,410.28,205.9,196.8,0.919,232971.7,232971.7,569,0,0,0,L,1122011218,1,126.30,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040499,472288.00
08/31/2015 13:00,2,7.439,ACTIVE,213.96,347.76,59.975,1441040404,"274151322000054","174011321042388",25.43,66.30,0,324.92,385.33,191.7,183.1,0.738,507110.6,507110.6,569,0,0,0,L,1151911521,1,123.81,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040500,472289.00
08/31/2015 13:00,2,7.889,ACTIVE,220.74,366.40,59.970,1441040404,"201051344001203","174011321042388",26.02,52.00,0,333.63,411.78,207.9,198.8,0.946,233688.7,233688.7,570,0,0,0,L,1122011218,1,126.98,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040501,472290.00
08/31/2015 13:00,2,7.732,ACTIVE,219.39,363.99,59.981,1441040404,"201051344000646","174011321042388",25.94,53.50,0,328.82,410.88,203.2,194.2,0.950,229745.9,229745.9,570,0,0,0,L,1122011218,1,126.30,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040502,472291.00
08/31/2015 13:00,2,4.879,ACTIVE,214.87,419.60,59.975,1441040404,"274151322000068","174011321042388",36.80,60.30,0,370.30,438.23,182.1,173.9,0.712,410327.3,410327.3,571,0,0,0,L,1151911521,1,124.27,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040503,472292.00
08/31/2015 13:00,2,7.770,ACTIVE,214.87,368.80,59.981,1441040404,"274151322000076","174011321042388",26.46,65.70,0,325.52,390.44,208.3,199.1,0.818,541877.6,541877.6,567,0,0,0,L,1151911521,1,124.04,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040504,472293.00
08/31/2015 13:00,2,7.883,ACTIVE,218.71,361.59,59.970,1441040404,"201051344000890","174011321042388",25.45,51.50,0,330.33,409.38,203.3,194.3,0.919,234551.2,234551.2,569,0,0,0,L,1122011218,1,125.85,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040505,472294.00
08/31/2015 13:00,2,7.910,ACTIVE,221.42,362.19,59.981,1441040404,"201051344000900","174011321042388",26.32,49.80,0,336.04,412.68,210.8,201.5,0.941,235658.8,235658.8,573,0,0,0,L,1122011218,1,125.17,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040506,472295.00
08/31/2015 13:00,2,7.803,ACTIVE,220.74,364.89,59.981,1441040404,"201051344000633","174011321042388",26.02,51.50,0,333.03,410.88,205.5,196.4,0.959,224312.9,224312.9,572,0,0,0,L,1122011218,1,124.72,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040506,472296.00
08/31/2015 13:00,2,7.859,ACTIVE,222.10,365.80,59.975,1441040404,"201051344000983","174011321042388",26.22,50.60,0,336.04,412.98,208.6,199.4,0.963,232630.2,232630.2,568,0,0,0,L,1122011218,1,125.17,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040507,472297.00
08/31/2015 13:00,2,7.682,ACTIVE,220.29,365.19,60.007,1441040404,"201051344000917","174011321042388",26.22,54.00,0,330.63,410.58,203.9,194.9,0.955,234937.2,234937.2,569,0,0,0,L,1122011218,1,126.30,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040508,472298.00
08/31/2015 13:00,2,7.811,ACTIVE,221.64,365.80,59.975,1441040404,"201051344000648","174011321042388",25.92,47.80,0,336.04,412.38,205.1,196.1,0.959,230205.5,230205.5,569,0,0,0,L,1122011218,1,124.49,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040509,472299.00
08/31/2015 13:00,2,7.744,ACTIVE,220.52,365.49,59.991,1441040404,"201051344001093","174011321042388",26.12,51.30,0,330.63,411.48,204.8,195.8,0.919,233182.5,233182.5,572,0,0,0,L,1122011218,1,126.75,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040510,472300.00
08/31/2015 13:00,2,7.791,ACTIVE,221.87,364.59,59.970,1441040404,"201051344000645","174011321042388",26.04,50.40,0,336.64,410.88,205.4,196.3,0.924,231268.4,231268.4,568,0,0,0,L,1122011218,1,125.17,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040511,472301.00
08/31/2015 13:00,2,7.482,ACTIVE,214.41,358.58,59.970,1441040404,"274151322000085","174011321042388",25.58,61.30,0,325.22,384.73,193.9,185.2,0.747,509812.5,509812.5,566,0,0,0,L,1151911521,1,122.91,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040512,472302.00
08/31/2015 13:00,2,7.836,ACTIVE,220.97,366.10,59.938,1441040404,"201051344000651","174011321042388",25.72,52.30,0,332.43,410.58,204.1,195.1,0.910,230488.8,230488.8,568,0,0,0,L,1122011218,1,127.20,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040513,472303.00
08/31/2015 13:00,2,7.854,ACTIVE,220.74,361.89,59.959,1441040404,"201051344000867","174011321042388",25.90,53.30,0,330.33,409.68,205.9,196.9,0.932,223289.9,223289.9,570,0,0,0,L,1122011218,1,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040514,472304.00
08/31/2015 13:00,2,7.693,ACTIVE,218.93,362.19,59.975,1441040404,"201051344001230","174011321042388",26.14,52.00,0,329.73,405.77,203.6,194.6,0.950,233992.0,233992.0,572,0,0,0,L,1122011218,1,126.07,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040515,472305.00
08/31/2015 13:00,2,7.816,ACTIVE,222.10,365.19,59.975,1441040404,"201051344000576","174011321042388",25.90,50.00,0,335.44,411.78,205.1,196.0,0.932,230369.3,230369.3,572,0,0,0,L,1122011218,1,125.17,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040516,472306.00
08/31/2015 13:00,2,7.787,ACTIVE,221.87,365.19,59.991,1441040404,"201051344000579","174011321042388",26.22,52.80,0,336.34,411.48,206.7,197.6,0.968,237625.7,237625.7,567,0,0,0,L,1122011218,1,124.94,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441040517,472307.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472308.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472309.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472310.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472311.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472312.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472313.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472314.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472315.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472316.00
08/31/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1441040404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041284,472317.00
08/31/2015 13:15,2,7.760,ACTIVE,218.03,360.08,59.996,1441041303,"201051344000955","174011321042388",25.70,52.00,0,316.80,428.01,201.9,192.9,0.950,235933.7,235933.7,571,0,0,0,L,1122011218,1,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041376,472318.00
08/31/2015 13:15,2,7.787,ACTIVE,212.83,354.37,60.002,1441041303,"274151322000095","174011321042388",25.92,66.00,0,324.62,387.44,204.4,195.4,0.809,535614.4,535614.4,568,0,0,0,L,1151911521,1,123.36,121.78,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041378,472319.00
08/31/2015 13:15,2,7.838,ACTIVE,219.39,361.59,59.996,1441041303,"201051344000868","174011321042388",25.64,52.00,0,332.43,410.28,203.5,194.5,0.924,222825.6,222825.6,572,0,0,0,L,1122011218,1,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041378,472320.00
08/31/2015 13:15,2,7.803,ACTIVE,221.19,363.69,59.981,1441041303,"201051344000853","174011321042388",26.00,51.00,0,335.74,410.88,205.3,196.3,0.963,229354.0,229354.0,572,0,0,0,L,1122011218,1,125.17,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041379,472321.00
08/31/2015 13:15,2,7.809,ACTIVE,219.39,362.19,59.996,1441041303,"201051344000582","174011321042388",25.47,53.00,0,332.73,412.08,201.3,192.4,0.932,228125.0,228125.0,568,0,0,0,L,1122011218,1,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041380,472322.00
08/31/2015 13:15,2,7.805,ACTIVE,220.97,363.99,59.981,1441041303,"201051344000469","174011321042388",25.80,50.80,0,336.04,411.48,204.0,194.9,0.963,224608.1,224608.1,573,0,0,0,L,1122011218,1,124.27,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041381,472323.00
08/31/2015 13:15,2,7.779,ACTIVE,220.97,365.19,59.975,1441041303,"201051344000988","174011321042388",25.66,52.00,0,333.93,410.28,202.2,193.3,0.946,223568.6,223568.6,572,0,0,0,L,1122011218,1,124.49,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041382,472324.00
08/31/2015 13:15,2,7.760,ACTIVE,220.74,362.49,59.996,1441041303,"201051344001158","174011321042388",25.64,53.00,0,335.74,409.98,201.4,192.4,0.932,229177.1,229177.1,571,0,0,0,L,1122011218,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041383,472325.00
08/31/2015 13:15,2,7.846,ACTIVE,218.93,362.49,60.002,1441041303,"201051344001025","174011321042388",25.84,53.50,0,333.33,410.88,205.4,196.3,0.924,233862.8,233862.8,567,0,0,0,L,1122011218,1,125.40,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041384,472326.00
08/31/2015 13:15,2,7.740,ACTIVE,220.52,362.79,59.981,1441041303,"201051344000569","174011321042388",26.10,51.50,0,336.64,411.78,204.4,195.4,0.950,237068.9,237068.9,569,0,0,0,L,1122011218,1,124.04,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041385,472327.00
08/31/2015 13:15,2,4.768,ACTIVE,212.61,401.26,59.981,1441041303,"274151322000094","174011321042388",36.98,64.30,0,366.10,433.72,179.5,171.3,0.703,410962.6,410962.6,573,0,0,0,L,1151911521,1,122.68,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041386,472328.00
08/31/2015 13:15,2,7.771,ACTIVE,220.97,363.99,59.986,1441041303,"201051344000458","174011321042388",26.26,52.50,0,336.34,412.08,206.7,197.6,0.968,232743.0,232743.0,572,0,0,0,L,1122011218,1,124.94,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041387,472329.00
08/31/2015 13:15,2,7.420,ACTIVE,213.29,365.49,59.986,1441041303,"274151322000087","174011321042388",24.97,68.70,0,324.62,383.23,187.4,179.0,0.707,483583.3,483583.3,570,0,0,0,L,1151911521,1,123.59,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041387,472330.00
08/31/2015 13:15,2,7.447,ACTIVE,213.51,365.19,59.991,1441041303,"274151322000052","174011321042388",25.29,68.70,0,324.32,384.43,190.7,182.2,0.729,516656.7,516656.7,567,0,0,0,L,1151911521,1,122.91,122.23,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041388,472331.00
08/31/2015 13:15,2,7.752,ALERT,217.80,359.48,59.991,1441041303,"201051344001145","174011321042388",26.24,50.40,0,301.47,410.58,205.9,196.8,0.932,237627.7,237627.7,570,0,0,0,L,1122011218,1,125.17,122.68,0002,49,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041390,472332.00
08/31/2015 13:15,2,7.807,ALERT,217.80,361.29,59.981,1441041303,"201051344000685","174011321042388",26.02,50.00,0,300.87,410.88,205.6,196.5,1.008,236315.1,236315.1,570,0,0,0,L,1122011218,1,125.85,122.68,0002,46,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041392,472333.00
08/31/2015 13:15,2,7.404,ACTIVE,212.83,364.29,59.949,1441041303,"274151322000088","174011321042388",25.15,62.80,0,325.22,384.43,188.6,180.1,0.716,496085.4,496085.4,569,0,0,0,L,1151911521,1,123.14,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041393,472334.00
08/31/2015 13:15,2,7.684,ALERT,218.71,363.99,59.965,1441041303,"201051344000438","174011321042388",26.02,50.80,0,302.68,411.48,202.5,193.6,0.950,236344.2,236344.2,569,0,0,0,L,1122011218,1,125.85,123.36,0002,48,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041395,472335.00
08/31/2015 13:15,2,7.836,ACTIVE,218.71,361.29,59.986,1441041303,"201051344001135","174011321042388",25.64,53.50,0,331.83,410.28,203.3,194.3,0.928,227907.6,227907.6,569,0,0,0,L,1122011218,1,125.62,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041396,472336.00
08/31/2015 13:15,2,7.689,ACTIVE,218.26,360.38,59.970,1441041303,"201051344000417","174011321042388",25.64,54.30,0,330.63,409.08,199.7,190.8,0.932,231272.7,231272.7,568,0,0,0,L,1122011218,1,125.17,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041397,472337.00
08/31/2015 13:15,2,7.822,ACTIVE,218.93,361.89,59.986,1441041303,"201051344000594","174011321042388",26.16,53.50,0,328.82,407.27,207.2,198.0,0.963,233428.3,233428.3,569,0,0,0,L,1122011218,1,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041398,472338.00
08/31/2015 13:15,2,7.369,ACTIVE,212.38,367.60,59.981,1441041303,"274151322000083","174011321042388",25.60,64.00,0,324.02,384.43,190.9,182.3,0.769,512370.9,512370.9,568,0,0,0,L,1151911521,1,121.55,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041399,472339.00
08/31/2015 13:15,2,7.801,ACTIVE,219.39,361.89,59.991,1441041303,"201051344000585","174011321042388",25.98,53.80,0,336.94,410.88,205.3,196.3,0.946,233020.6,233020.6,570,0,0,0,L,1122011218,1,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041400,472340.00
08/31/2015 13:15,2,7.449,ACTIVE,213.29,354.97,59.991,1441041303,"274151322000054","174011321042388",25.17,68.70,0,324.32,385.03,189.7,181.2,0.720,507155.8,507155.8,570,0,0,0,L,1151911521,1,123.36,121.78,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041401,472341.00
08/31/2015 13:15,2,7.832,ACTIVE,219.39,362.79,59.944,1441041303,"201051344001203","174011321042388",26.04,52.00,0,337.54,412.08,206.6,197.5,0.963,233738.1,233738.1,571,0,0,0,L,1122011218,1,126.30,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041402,472342.00
08/31/2015 13:15,2,7.811,ACTIVE,218.03,360.99,60.012,1441041303,"201051344000646","174011321042388",25.66,54.00,0,330.03,410.58,203.0,194.0,0.963,229794.0,229794.0,571,0,0,0,L,1122011218,1,125.62,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041403,472343.00
08/31/2015 13:15,2,4.906,ACTIVE,213.74,415.69,59.975,1441041303,"274151322000068","174011321042388",36.42,61.00,0,369.40,437.33,181.6,173.4,0.712,410370.4,410370.4,572,0,0,0,L,1151911521,1,122.23,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041404,472344.00
08/31/2015 13:15,2,7.791,ACTIVE,213.51,349.86,60.007,1441041303,"274151322000076","174011321042388",26.22,66.70,0,325.22,387.74,206.5,197.4,0.813,541926.9,541926.9,568,0,0,0,L,1151911521,1,121.78,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041405,472345.00
08/31/2015 13:15,2,7.777,ACTIVE,218.03,360.69,59.986,1441041303,"201051344000890","174011321042388",25.76,52.00,0,330.63,409.08,202.9,193.9,0.932,234599.3,234599.3,570,0,0,0,L,1122011218,1,125.40,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041406,472346.00
08/31/2015 13:15,2,7.867,ACTIVE,220.52,364.59,59.986,1441041303,"201051344000900","174011321042388",26.26,50.60,0,336.34,412.08,209.3,200.1,0.946,235708.7,235708.7,574,0,0,0,L,1122011218,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041407,472347.00
08/31/2015 13:15,2,7.740,ACTIVE,219.84,363.09,59.975,1441041303,"201051344000633","174011321042388",26.08,52.80,0,336.04,411.18,204.4,195.3,0.959,224361.4,224361.4,573,0,0,0,L,1122011218,1,124.49,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041407,472348.00
08/31/2015 13:15,2,7.781,ACTIVE,221.19,364.89,60.007,1441041303,"201051344000983","174011321042388",26.16,52.30,0,336.64,411.78,206.1,197.0,0.946,232679.4,232679.4,569,0,0,0,L,1122011218,1,124.72,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041408,472349.00
08/31/2015 13:15,2,7.643,ACTIVE,218.93,362.19,59.954,1441041303,"201051344000917","174011321042388",26.18,54.30,0,331.23,410.88,202.4,193.5,0.963,234985.6,234985.6,570,0,0,0,L,1122011218,1,125.62,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041409,472350.00
08/31/2015 13:15,2,7.719,ACTIVE,220.74,362.79,59.975,1441041303,"201051344000648","174011321042388",26.02,49.30,0,336.94,412.08,203.4,194.4,0.946,230253.9,230253.9,570,0,0,0,L,1122011218,1,124.27,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041410,472351.00
08/31/2015 13:15,2,7.629,ACTIVE,219.39,362.79,59.986,1441041303,"201051344001093","174011321042388",26.28,51.80,0,336.94,411.48,203.1,194.1,0.924,233231.1,233231.1,573,0,0,0,L,1122011218,1,125.85,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041411,472352.00
08/31/2015 13:15,2,7.779,ACTIVE,220.74,362.49,59.991,1441041303,"201051344000645","174011321042388",25.86,51.80,0,336.94,410.58,203.7,194.7,0.919,231316.9,231316.9,569,0,0,0,L,1122011218,1,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041412,472353.00
08/31/2015 13:15,2,7.404,ACTIVE,213.29,345.66,59.949,1441041303,"274151322000085","174011321042388",25.60,62.50,0,324.32,384.43,191.8,183.2,0.747,509858.4,509858.4,567,0,0,0,L,1151911521,1,123.81,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041413,472354.00
08/31/2015 13:15,2,7.752,ACTIVE,219.61,364.29,59.991,1441041303,"201051344000651","174011321042388",25.88,52.00,0,335.74,411.48,203.4,194.4,0.910,230537.3,230537.3,569,0,0,0,L,1122011218,1,126.30,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041414,472355.00
08/31/2015 13:15,2,7.775,ACTIVE,219.61,360.08,59.991,1441041303,"201051344000867","174011321042388",25.94,54.30,0,333.03,408.78,204.2,195.1,0.928,223338.6,223338.6,571,0,0,0,L,1122011218,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041415,472356.00
08/31/2015 13:15,2,7.678,ACTIVE,217.35,359.18,60.002,1441041303,"201051344001230","174011321042388",25.94,52.30,0,330.33,405.17,201.8,192.8,0.950,234040.2,234040.2,573,0,0,0,L,1122011218,1,125.17,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041416,472357.00
08/31/2015 13:15,2,7.656,ACTIVE,220.97,363.69,59.996,1441041303,"201051344000576","174011321042388",26.14,51.50,0,335.44,411.18,202.7,193.7,0.932,230417.7,230417.7,573,0,0,0,L,1122011218,1,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041417,472358.00
08/31/2015 13:15,2,7.678,ACTIVE,220.97,362.79,59.986,1441041303,"201051344000579","174011321042388",26.36,53.80,0,336.34,410.88,204.8,195.7,0.963,237674.6,237674.6,568,0,0,0,L,1122011218,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441041418,472359.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472360.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472361.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472362.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472363.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472364.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472365.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472366.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472367.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472368.00
08/31/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1441041303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042183,472369.00
08/31/2015 13:30,2,7.900,ACTIVE,218.71,362.19,59.986,1441042205,"201051344000955","174011321042388",25.37,53.00,0,330.03,404.57,203.1,194.1,0.955,235982.0,235982.0,572,0,0,0,L,1122011218,1,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042280,472370.00
08/31/2015 13:30,2,7.963,ACTIVE,213.06,351.97,59.965,1441042205,"274151322000095","174011321042388",25.54,67.30,0,324.32,388.64,206.0,196.9,0.782,535663.4,535663.4,569,0,0,0,L,1151911521,1,122.23,122.23,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042281,472371.00
08/31/2015 13:30,2,7.977,ACTIVE,219.61,361.89,59.975,1441042205,"201051344000868","174011321042388",25.35,53.00,0,331.23,405.77,204.8,195.8,0.919,222874.3,222874.3,573,0,0,0,L,1122011218,1,124.04,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042282,472372.00
08/31/2015 13:30,2,7.869,ACTIVE,221.64,364.59,59.970,1441042205,"201051344000853","174011321042388",25.94,51.80,0,336.34,411.48,206.9,197.8,0.959,229403.2,229403.2,573,0,0,0,L,1122011218,1,125.40,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042283,472373.00
08/31/2015 13:30,2,7.865,ACTIVE,219.84,363.39,59.981,1441042205,"201051344000582","174011321042388",25.56,53.30,0,332.43,411.78,203.7,194.7,0.941,228173.5,228173.5,569,0,0,0,L,1122011218,1,125.85,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042284,472374.00
08/31/2015 13:30,2,7.678,ACTIVE,221.19,362.79,59.975,1441042205,"201051344000469","174011321042388",26.34,51.30,0,337.24,411.48,204.6,195.6,0.968,224657.0,224657.0,574,0,0,0,L,1122011218,1,124.49,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042284,472375.00
08/31/2015 13:30,2,7.979,ACTIVE,221.19,363.99,59.975,1441042205,"201051344000988","174011321042388",25.23,53.30,0,335.44,410.28,203.7,194.7,0.937,223617.0,223617.0,573,0,0,0,L,1122011218,1,124.72,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042285,472376.00
08/31/2015 13:30,2,7.947,ACTIVE,221.19,363.09,59.975,1441042205,"201051344001158","174011321042388",25.21,53.80,0,337.54,410.28,202.8,193.8,0.932,229225.3,229225.3,572,0,0,0,L,1122011218,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042286,472377.00
08/31/2015 13:30,2,7.947,ACTIVE,219.61,363.99,59.965,1441042205,"201051344001025","174011321042388",25.72,53.80,0,332.43,410.28,207.1,198.0,0.919,233912.1,233912.1,568,0,0,0,L,1122011218,1,125.62,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042287,472378.00
08/31/2015 13:30,2,7.912,ACTIVE,220.97,363.69,59.970,1441042205,"201051344000569","174011321042388",25.62,53.00,0,336.94,410.58,205.4,196.4,0.950,237117.7,237117.7,570,0,0,0,L,1122011218,1,124.27,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042288,472379.00
08/31/2015 13:30,2,5.047,ACTIVE,213.51,393.45,59.981,1441042205,"274151322000094","174011321042388",35.80,64.80,0,366.70,434.93,182.8,174.5,0.707,411005.8,411005.8,574,0,0,0,L,1151911521,1,121.78,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042289,472380.00
08/31/2015 13:30,2,7.959,ACTIVE,221.19,364.29,59.975,1441042205,"201051344000458","174011321042388",25.74,53.30,0,337.54,412.08,207.4,198.3,0.963,232792.3,232792.3,573,0,0,0,L,1122011218,1,124.94,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042290,472381.00
08/31/2015 13:30,2,7.412,ACTIVE,213.29,363.39,59.975,1441042205,"274151322000087","174011321042388",25.17,69.00,0,324.62,382.93,189.0,180.5,0.703,483628.4,483628.4,571,0,0,0,L,1151911521,1,122.23,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042291,472382.00
08/31/2015 13:30,2,7.500,ACTIVE,213.96,342.35,59.975,1441042205,"274151322000052","174011321042388",25.29,70.70,0,323.72,383.83,192.1,183.5,0.725,516702.5,516702.5,568,0,0,0,L,1151911521,1,123.14,122.46,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042292,472383.00
08/31/2015 13:30,2,7.865,ACTIVE,218.48,360.99,59.965,1441042205,"201051344001145","174011321042388",25.96,50.80,0,330.93,409.68,206.8,197.7,0.941,237676.8,237676.8,572,0,0,0,L,1122011218,1,125.40,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042293,472384.00
08/31/2015 13:30,2,7.861,ACTIVE,218.48,363.69,60.007,1441042205,"201051344000685","174011321042388",25.98,51.50,0,330.63,408.78,206.9,197.8,1.012,236364.1,236364.1,572,0,0,0,L,1122011218,1,126.07,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042294,472385.00
08/31/2015 13:30,2,7.449,ACTIVE,213.29,346.26,59.959,1441042205,"274151322000088","174011321042388",25.11,65.00,0,324.62,383.53,189.2,180.7,0.720,496130.5,496130.5,570,0,0,0,L,1151911521,1,123.36,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042295,472386.00
08/31/2015 13:30,2,7.746,ACTIVE,219.39,362.49,59.965,1441042205,"201051344000438","174011321042388",25.96,51.50,0,331.53,410.28,203.8,194.7,0.950,236392.5,236392.5,571,0,0,0,L,1122011218,1,126.07,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042296,472387.00
08/31/2015 13:30,2,7.912,ACTIVE,219.39,362.49,59.938,1441042205,"201051344001135","174011321042388",25.50,54.50,0,331.23,409.38,204.5,195.4,0.937,227956.1,227956.1,570,0,0,0,L,1122011218,1,125.85,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042297,472388.00
08/31/2015 13:30,2,7.637,ACTIVE,218.93,360.69,59.970,1441042205,"201051344000417","174011321042388",25.88,55.00,0,330.93,405.17,200.2,191.3,0.932,231320.3,231320.3,569,0,0,0,L,1122011218,1,125.40,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042298,472389.00
08/31/2015 13:30,2,7.955,ACTIVE,219.16,361.29,59.970,1441042205,"201051344000594","174011321042388",25.80,55.00,0,329.13,406.07,207.9,198.7,0.972,233477.6,233477.6,570,0,0,0,L,1122011218,1,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042299,472390.00
08/31/2015 13:30,2,7.502,ACTIVE,213.29,368.50,59.965,1441042205,"274151322000083","174011321042388",25.33,65.00,0,324.92,384.13,192.3,183.6,0.778,512416.4,512416.4,569,0,0,0,L,1151911521,1,121.78,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042299,472391.00
08/31/2015 13:30,2,8.021,ACTIVE,220.06,363.09,59.970,1441042205,"201051344000585","174011321042388",25.43,54.50,0,336.34,410.28,206.6,197.4,0.955,233069.7,233069.7,571,0,0,0,L,1122011218,1,125.62,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042300,472392.00
08/31/2015 13:30,2,7.430,ACTIVE,213.74,350.17,59.970,1441042205,"274151322000054","174011321042388",25.23,70.30,0,324.92,384.43,190.0,181.5,0.720,507201.0,507201.0,571,0,0,0,L,1151911521,1,122.91,122.01,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042301,472393.00
08/31/2015 13:30,2,7.867,ACTIVE,220.06,364.59,59.970,1441042205,"201051344001203","174011321042388",26.12,52.00,0,337.54,411.48,208.2,199.0,0.972,233787.6,233787.6,572,0,0,0,L,1122011218,1,126.75,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042302,472394.00
