ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 13:30,2,7.811,ACTIVE,218.71,361.29,59.965,1441042205,"201051344000646","174011321042388",25.78,54.50,0,329.73,406.07,204.0,194.9,0.959,229842.5,229842.5,572,0,0,0,L,1122011218,1,125.62,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042303,472395.00
08/31/2015 13:30,2,4.979,ACTIVE,214.41,415.09,59.965,1441042205,"274151322000068","174011321042388",36.32,63.00,0,370.30,435.53,183.0,174.7,0.720,410413.7,410413.7,573,0,0,0,L,1151911521,1,124.04,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042304,472396.00
08/31/2015 13:30,2,7.922,ACTIVE,214.41,372.11,59.938,1441042205,"274151322000076","174011321042388",25.88,67.70,0,325.52,387.14,207.7,198.6,0.813,541976.2,541976.2,569,0,0,0,L,1151911521,1,122.23,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042305,472397.00
08/31/2015 13:30,2,7.871,ACTIVE,218.48,361.59,59.959,1441042205,"201051344000890","174011321042388",25.58,53.00,0,330.03,405.17,204.0,194.9,0.919,234647.6,234647.6,571,0,0,0,L,1122011218,1,125.62,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042306,472398.00
08/31/2015 13:30,2,8.023,ACTIVE,220.74,363.69,59.996,1441042205,"201051344000900","174011321042388",25.96,52.80,0,336.94,412.08,211.0,201.7,0.955,235758.8,235758.8,575,0,0,0,L,1122011218,1,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042307,472399.00
08/31/2015 13:30,2,7.818,ACTIVE,220.06,361.89,59.965,1441042205,"201051344000633","174011321042388",25.96,54.00,0,336.34,407.87,205.6,196.5,0.963,224410.1,224410.1,574,0,0,0,L,1122011218,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042308,472400.00
08/31/2015 13:30,2,7.914,ACTIVE,221.42,363.99,59.970,1441042205,"201051344000983","174011321042388",25.94,53.00,0,337.54,411.78,207.8,198.7,0.959,232728.7,232728.7,570,0,0,0,L,1122011218,1,124.94,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042309,472401.00
08/31/2015 13:30,2,7.959,ACTIVE,219.61,361.89,59.965,1441042205,"201051344000917","174011321042388",25.35,54.00,0,334.24,409.68,204.3,195.3,0.959,235034.1,235034.1,571,0,0,0,L,1122011218,1,125.62,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042310,472402.00
08/31/2015 13:30,2,7.912,ACTIVE,220.74,362.79,59.975,1441042205,"201051344000648","174011321042388",25.56,50.60,0,337.24,412.08,204.9,195.9,0.950,230302.4,230302.4,571,0,0,0,L,1122011218,1,124.27,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042311,472403.00
08/31/2015 13:30,2,7.693,ACTIVE,219.84,363.99,59.970,1441042205,"201051344001093","174011321042388",26.30,51.50,0,336.64,410.88,204.7,195.7,0.941,233279.8,233279.8,574,0,0,0,L,1122011218,1,126.07,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042312,472404.00
08/31/2015 13:30,2,7.941,ACTIVE,220.97,363.09,59.959,1441042205,"201051344000645","174011321042388",25.54,52.80,0,338.14,410.88,205.5,196.4,0.932,231365.5,231365.5,570,0,0,0,L,1122011218,1,124.94,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042313,472405.00
08/31/2015 13:30,2,7.473,ACTIVE,213.29,365.19,59.965,1441042205,"274151322000085","174011321042388",25.58,64.00,0,324.92,384.43,193.5,184.9,0.751,509904.5,509904.5,568,0,0,0,L,1151911521,1,123.36,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042313,472406.00
08/31/2015 13:30,2,7.879,ACTIVE,220.06,363.09,59.981,1441042205,"201051344000651","174011321042388",25.76,53.00,0,336.94,411.18,205.4,196.4,0.924,230586.1,230586.1,570,0,0,0,L,1122011218,1,126.53,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042314,472407.00
08/31/2015 13:30,2,7.967,ACTIVE,220.06,361.29,60.007,1441042205,"201051344000867","174011321042388",25.54,55.50,0,331.53,405.17,206.2,197.1,0.937,223387.5,223387.5,572,0,0,0,L,1122011218,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042315,472408.00
08/31/2015 13:30,2,7.795,ACTIVE,218.03,359.78,59.970,1441042205,"201051344001230","174011321042388",25.88,53.30,0,330.33,405.47,204.2,195.2,0.950,234088.5,234088.5,574,0,0,0,L,1122011218,1,125.40,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042316,472409.00
08/31/2015 13:30,2,7.816,ACTIVE,221.19,363.69,59.975,1441042205,"201051344000576","174011321042388",25.90,52.00,0,337.54,411.78,205.1,196.1,0.937,230466.3,230466.3,574,0,0,0,L,1122011218,1,124.94,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042317,472410.00
08/31/2015 13:30,2,7.893,ACTIVE,221.42,363.69,59.965,1441042205,"201051344000579","174011321042388",25.92,55.30,0,338.14,411.48,207.1,198.0,0.968,237723.7,237723.7,569,0,0,0,L,1122011218,1,124.72,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441042318,472411.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472412.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472413.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472414.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472415.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472416.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472417.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472418.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472419.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472420.00
08/31/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1441042205,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043085,472421.00
08/31/2015 13:45,2,7.818,ACTIVE,218.03,360.38,59.965,1441043103,"201051344000955","174011321042388",25.27,54.30,0,330.33,405.17,200.0,191.1,0.946,236030.1,236030.1,573,0,0,0,L,1122011218,1,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043178,472422.00
08/31/2015 13:45,2,7.869,ACTIVE,213.29,368.80,59.959,1441043103,"274151322000095","174011321042388",25.60,68.00,0,323.72,388.04,204.0,195.0,0.787,535712.4,535712.4,570,0,0,0,L,1151911521,1,123.36,122.23,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043179,472423.00
08/31/2015 13:45,2,7.836,ACTIVE,219.16,360.69,59.986,1441043103,"201051344000868","174011321042388",25.47,53.80,0,332.43,409.68,202.1,193.2,0.910,222922.9,222922.9,574,0,0,0,L,1122011218,1,123.81,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043180,472424.00
08/31/2015 13:45,2,7.811,ACTIVE,221.19,363.09,59.970,1441043103,"201051344000853","174011321042388",25.76,52.80,0,336.04,411.48,203.8,194.7,0.937,229452.2,229452.2,574,0,0,0,L,1122011218,1,124.94,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043181,472425.00
08/31/2015 13:45,2,7.602,ACTIVE,219.16,363.09,59.954,1441043103,"201051344000582","174011321042388",25.86,55.00,0,332.43,411.48,198.9,190.1,0.924,228221.6,228221.6,570,0,0,0,L,1122011218,1,125.62,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043182,472426.00
08/31/2015 13:45,2,7.770,ACTIVE,220.52,361.59,59.944,1441043103,"201051344000469","174011321042388",25.72,52.80,0,336.34,412.08,202.3,193.4,0.955,224705.7,224705.7,575,0,0,0,L,1122011218,1,124.04,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043183,472427.00
08/31/2015 13:45,2,7.898,ACTIVE,220.52,363.99,59.938,1441043103,"201051344000988","174011321042388",25.07,54.50,0,335.14,410.58,200.5,191.6,0.937,223665.3,223665.3,574,0,0,0,L,1122011218,1,124.27,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043184,472428.00
08/31/2015 13:45,2,7.865,ACTIVE,220.52,361.59,59.954,1441043103,"201051344001158","174011321042388",25.09,55.50,0,337.24,410.58,199.7,190.8,0.932,229273.4,229273.4,573,0,0,0,L,1122011218,1,124.27,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043185,472429.00
08/31/2015 13:45,2,7.971,ACTIVE,218.71,361.29,59.949,1441043103,"201051344001025","174011321042388",25.25,55.00,0,334.24,410.88,203.7,194.7,0.919,233961.1,233961.1,569,0,0,0,L,1122011218,1,125.17,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043186,472430.00
08/31/2015 13:45,2,7.744,ACTIVE,220.29,361.59,59.959,1441043103,"201051344000569","174011321042388",25.80,53.80,0,336.94,411.78,202.3,193.4,0.941,237166.5,237166.5,571,0,0,0,L,1122011218,1,123.81,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043187,472431.00
08/31/2015 13:45,2,5.012,ACTIVE,213.06,393.15,59.954,1441043103,"274151322000094","174011321042388",35.48,66.00,0,366.40,431.32,179.3,171.2,0.703,411048.9,411048.9,575,0,0,0,L,1151911521,1,122.91,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043188,472432.00
08/31/2015 13:45,2,7.797,ACTIVE,220.74,362.49,59.949,1441043103,"201051344000458","174011321042388",25.84,54.50,0,337.24,412.38,204.0,195.0,0.959,232841.5,232841.5,574,0,0,0,L,1122011218,1,124.72,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043188,472433.00
08/31/2015 13:45,2,7.412,ACTIVE,213.06,354.67,59.959,1441043103,"274151322000087","174011321042388",24.97,70.70,0,324.62,382.93,187.2,178.8,0.703,483673.3,483673.3,572,0,0,0,L,1151911521,1,121.78,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043189,472434.00
08/31/2015 13:45,2,7.363,ACTIVE,213.06,354.97,59.954,1441043103,"274151322000052","174011321042388",25.52,71.30,0,324.32,384.13,190.3,181.7,0.725,516748.0,516748.0,569,0,0,0,L,1151911521,1,121.55,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043190,472435.00
08/31/2015 13:45,2,7.768,ACTIVE,217.80,359.18,59.954,1441043103,"201051344001145","174011321042388",25.86,52.50,0,330.63,409.98,203.4,194.4,0.919,237725.9,237725.9,573,0,0,0,L,1122011218,1,125.17,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043191,472436.00
08/31/2015 13:45,2,7.779,ACTIVE,217.58,360.99,59.954,1441043103,"201051344000685","174011321042388",25.86,52.00,0,330.63,409.98,203.6,194.6,0.994,236413.2,236413.2,573,0,0,0,L,1122011218,1,125.62,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043192,472437.00
08/31/2015 13:45,2,7.424,ACTIVE,213.06,349.56,59.959,1441043103,"274151322000088","174011321042388",24.95,65.00,0,325.22,383.53,187.7,179.2,0.698,496175.4,496175.4,571,0,0,0,L,1151911521,1,123.14,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043193,472438.00
08/31/2015 13:45,2,7.705,ACTIVE,218.48,360.99,59.938,1441043103,"201051344000438","174011321042388",25.72,53.30,0,333.33,410.88,200.6,191.7,0.941,236440.8,236440.8,572,0,0,0,L,1122011218,1,125.62,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043194,472439.00
08/31/2015 13:45,2,7.801,ACTIVE,218.71,360.99,59.928,1441043103,"201051344001135","174011321042388",25.43,56.00,0,332.13,409.38,200.8,191.9,0.919,228004.5,228004.5,571,0,0,0,L,1122011218,1,125.40,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043196,472440.00
08/31/2015 13:45,2,7.562,ACTIVE,217.80,361.29,59.959,1441043103,"201051344000417","174011321042388",25.66,55.50,0,330.63,405.17,196.7,187.9,0.915,231367.8,231367.8,570,0,0,0,L,1122011218,1,124.94,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043196,472441.00
08/31/2015 13:45,2,7.822,ACTIVE,218.48,358.28,59.954,1441043103,"201051344000594","174011321042388",25.80,55.80,0,329.43,406.37,204.4,195.4,0.955,233527.0,233527.0,571,0,0,0,L,1122011218,1,123.59,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043197,472442.00
08/31/2015 13:45,2,7.387,ACTIVE,211.93,366.70,59.954,1441043103,"274151322000083","174011321042388",25.47,65.30,0,324.62,384.73,190.4,181.9,0.778,512462.2,512462.2,570,0,0,0,L,1151911521,1,122.23,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043198,472443.00
08/31/2015 13:45,2,7.916,ACTIVE,218.93,361.89,59.917,1441043103,"201051344000585","174011321042388",25.39,55.30,0,333.93,410.58,203.4,194.4,0.937,233118.6,233118.6,572,0,0,0,L,1122011218,1,125.17,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043199,472444.00
08/31/2015 13:45,2,7.428,ACTIVE,213.06,347.76,59.949,1441043103,"274151322000054","174011321042388",25.09,71.00,0,324.92,384.73,188.6,180.1,0.720,507246.1,507246.1,572,0,0,0,L,1151911521,1,123.14,122.68,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043200,472445.00
08/31/2015 13:45,2,7.871,ACTIVE,219.16,362.19,59.954,1441043103,"201051344001203","174011321042388",25.64,54.00,0,337.54,411.78,204.4,195.4,0.955,233836.7,233836.7,573,0,0,0,L,1122011218,1,126.30,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043201,472446.00
08/31/2015 13:45,2,7.869,ACTIVE,217.80,360.38,59.954,1441043103,"201051344000646","174011321042388",25.11,55.30,0,329.43,410.28,200.0,191.1,0.941,229890.7,229890.7,573,0,0,0,L,1122011218,1,125.40,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043202,472447.00
08/31/2015 13:45,2,5.010,ACTIVE,213.74,403.07,59.949,1441043103,"274151322000068","174011321042388",35.76,63.30,0,365.49,434.93,181.6,173.3,0.716,410457.0,410457.0,574,0,0,0,L,1151911521,1,122.23,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043203,472448.00
08/31/2015 13:45,2,7.859,ACTIVE,213.51,348.36,59.922,1441043103,"274151322000076","174011321042388",25.86,69.30,0,325.82,387.14,205.9,196.8,0.813,542025.5,542025.5,570,0,0,0,L,1151911521,1,123.14,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043204,472449.00
08/31/2015 13:45,2,7.664,ACTIVE,217.80,360.38,59.975,1441043103,"201051344000890","174011321042388",25.76,54.50,0,330.63,406.07,199.9,191.0,0.915,234695.9,234695.9,572,0,0,0,L,1122011218,1,125.17,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043205,472450.00
08/31/2015 13:45,2,7.963,ACTIVE,220.06,362.49,59.944,1441043103,"201051344000900","174011321042388",25.78,53.50,0,336.94,412.98,207.8,198.7,0.932,235808.8,235808.8,576,0,0,0,L,1122011218,1,124.49,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043206,472451.00
08/31/2015 13:45,2,7.908,ACTIVE,219.39,361.89,59.949,1441043103,"201051344000633","174011321042388",25.25,54.80,0,336.34,409.98,202.2,193.2,0.937,224458.9,224458.9,575,0,0,0,L,1122011218,1,124.04,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043207,472452.00
08/31/2015 13:45,2,7.820,ACTIVE,220.74,363.99,59.954,1441043103,"201051344000983","174011321042388",25.86,54.30,0,337.54,412.38,204.8,195.8,0.950,232778.0,232778.0,571,0,0,0,L,1122011218,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043208,472453.00
08/31/2015 13:45,2,7.697,ACTIVE,218.93,361.29,59.981,1441043103,"201051344000917","174011321042388",25.74,55.30,0,330.63,410.88,200.6,191.7,0.941,235082.4,235082.4,572,0,0,0,L,1122011218,1,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043208,472454.00
08/31/2015 13:45,2,7.730,ACTIVE,220.06,363.99,59.959,1441043103,"201051344000648","174011321042388",25.72,51.50,0,337.54,412.38,201.2,192.3,0.937,230351.1,230351.1,572,0,0,0,L,1122011218,1,123.81,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043209,472455.00
08/31/2015 13:45,2,7.592,ACTIVE,218.93,362.49,59.954,1441043103,"201051344001093","174011321042388",26.04,52.80,0,336.64,411.48,200.3,191.4,0.915,233328.0,233328.0,575,0,0,0,L,1122011218,1,125.62,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043210,472456.00
08/31/2015 13:45,2,7.945,ACTIVE,220.52,362.79,59.986,1441043103,"201051344000645","174011321042388",25.07,54.00,0,337.84,410.58,201.8,192.9,0.910,231414.2,231414.2,571,0,0,0,L,1122011218,1,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043211,472457.00
08/31/2015 13:45,2,7.465,ACTIVE,213.74,340.85,59.954,1441043103,"274151322000085","174011321042388",25.35,64.50,0,325.52,384.13,191.5,182.9,0.729,509950.3,509950.3,569,0,0,0,L,1151911521,1,123.14,122.01,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043212,472458.00
08/31/2015 13:45,2,7.744,ACTIVE,219.39,363.09,59.959,1441043103,"201051344000651","174011321042388",25.64,54.00,0,337.24,411.48,201.2,192.2,0.910,230634.6,230634.6,571,0,0,0,L,1122011218,1,126.30,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043213,472459.00
08/31/2015 13:45,2,7.934,ACTIVE,219.39,360.38,59.965,1441043103,"201051344000867","174011321042388",25.25,56.30,0,331.23,405.77,202.8,193.8,0.919,223436.4,223436.4,573,0,0,0,L,1122011218,1,124.27,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043214,472460.00
08/31/2015 13:45,2,7.586,ACTIVE,217.58,361.29,59.959,1441043103,"201051344001230","174011321042388",26.02,54.00,0,330.03,404.87,199.9,191.0,0.937,234136.8,234136.8,575,0,0,0,L,1122011218,1,125.17,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043215,472461.00
08/31/2015 13:45,2,7.822,ACTIVE,220.52,363.69,59.922,1441043103,"201051344000576","174011321042388",25.49,53.80,0,336.64,411.48,201.8,192.9,0.928,230514.9,230514.9,575,0,0,0,L,1122011218,1,124.49,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043216,472462.00
08/31/2015 13:45,2,7.820,ACTIVE,220.52,363.69,59.954,1441043103,"201051344000579","174011321042388",25.76,56.00,0,336.94,411.48,204.1,195.0,0.963,237773.0,237773.0,570,0,0,0,L,1122011218,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043217,472463.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472464.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472465.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472466.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472467.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472468.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472469.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472470.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472471.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472472.00
08/31/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1441043103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441043983,472473.00
08/31/2015 14:00,2,7.668,ACTIVE,217.58,359.78,60.012,1441044003,"201051344000955","174011321042388",25.13,55.80,0,330.63,403.67,195.1,186.4,0.924,236077.4,236077.4,574,0,0,0,L,1122011218,1,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044077,472474.00
08/31/2015 14:00,2,7.691,ACTIVE,213.06,357.38,60.028,1441044003,"274151322000095","174011321042388",25.68,70.30,0,325.52,388.34,200.0,191.1,0.778,535760.7,535760.7,571,0,0,0,L,1151911521,1,122.01,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044078,472475.00
08/31/2015 14:00,2,7.664,ACTIVE,218.93,359.48,60.012,1441044003,"201051344000868","174011321042388",25.39,54.50,0,330.33,409.98,197.1,188.3,0.893,222970.6,222970.6,575,0,0,0,L,1122011218,1,123.59,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044079,472476.00
08/31/2015 14:00,2,7.684,ACTIVE,220.97,363.69,60.018,1441044003,"201051344000853","174011321042388",25.43,54.50,0,336.94,416.89,197.8,188.9,0.932,229500.3,229500.3,575,0,0,0,L,1122011218,1,125.17,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044080,472477.00
08/31/2015 14:00,2,7.570,ACTIVE,218.48,360.69,60.002,1441044003,"201051344000582","174011321042388",25.50,55.30,0,330.93,409.68,195.5,186.8,0.915,228268.9,228268.9,571,0,0,0,L,1122011218,1,125.40,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044081,472478.00
08/31/2015 14:00,2,7.658,ACTIVE,220.52,363.09,60.012,1441044003,"201051344000469","174011321042388",25.41,53.50,0,336.04,412.08,196.9,188.1,0.941,224753.4,224753.4,576,0,0,0,L,1122011218,1,124.27,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044082,472479.00
08/31/2015 14:00,2,7.652,ACTIVE,220.74,365.49,60.012,1441044003,"201051344000988","174011321042388",25.17,56.00,0,336.34,416.29,195.1,186.4,0.906,223712.6,223712.6,575,0,0,0,L,1122011218,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044083,472480.00
08/31/2015 14:00,2,7.641,ACTIVE,220.52,362.19,59.975,1441044003,"201051344001158","174011321042388",25.19,56.30,0,336.94,412.98,194.9,186.2,0.910,229320.6,229320.6,574,0,0,0,L,1122011218,1,124.49,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044084,472481.00
08/31/2015 14:00,2,7.629,ACTIVE,218.48,362.79,60.002,1441044003,"201051344001025","174011321042388",25.72,55.80,0,330.33,408.48,198.5,189.7,0.893,234009.3,234009.3,570,0,0,0,L,1122011218,1,125.17,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044085,472482.00
08/31/2015 14:00,2,7.631,ACTIVE,220.29,360.99,60.002,1441044003,"201051344000569","174011321042388",25.49,55.50,0,332.43,410.58,196.9,188.1,0.906,237214.2,237214.2,572,0,0,0,L,1122011218,1,124.04,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044086,472483.00
08/31/2015 14:00,2,4.781,ACTIVE,213.29,404.27,59.996,1441044003,"274151322000094","174011321042388",36.16,67.30,0,361.29,431.02,177.1,169.0,0.694,411091.5,411091.5,576,0,0,0,L,1151911521,1,121.55,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044087,472484.00
08/31/2015 14:00,2,7.656,ACTIVE,220.52,362.19,60.007,1441044003,"201051344000458","174011321042388",25.64,56.00,0,337.84,412.68,198.7,189.9,0.941,232889.7,232889.7,575,0,0,0,L,1122011218,1,124.94,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044088,472485.00
08/31/2015 14:00,2,7.195,ACTIVE,213.29,342.95,60.002,1441044003,"274151322000087","174011321042388",25.07,70.70,0,325.22,384.13,182.6,174.3,0.703,483717.5,483717.5,573,0,0,0,L,1151911521,1,123.36,122.91,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044089,472486.00
08/31/2015 14:00,2,7.178,ACTIVE,213.29,355.58,60.002,1441044003,"274151322000052","174011321042388",25.52,73.00,0,324.32,384.43,185.5,177.1,0.729,516793.0,516793.0,570,0,0,0,L,1151911521,1,121.55,122.23,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044090,472487.00
08/31/2015 14:00,2,7.527,ACTIVE,217.35,359.78,59.986,1441044003,"201051344001145","174011321042388",26.12,52.80,0,329.73,405.47,199.2,190.3,0.906,237774.0,237774.0,574,0,0,0,L,1122011218,1,124.94,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044091,472488.00
08/31/2015 14:00,2,7.607,ACTIVE,217.35,360.38,60.018,1441044003,"201051344000685","174011321042388",25.84,53.00,0,330.33,404.87,199.0,190.2,0.977,236461.4,236461.4,574,0,0,0,L,1122011218,1,125.40,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044091,472489.00
08/31/2015 14:00,2,7.232,ACTIVE,213.51,342.95,60.002,1441044003,"274151322000088","174011321042388",24.95,66.70,0,325.22,384.43,182.8,174.5,0.694,496219.7,496219.7,572,0,0,0,L,1151911521,1,123.14,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044092,472490.00
08/31/2015 14:00,2,7.631,ACTIVE,218.26,361.89,60.007,1441044003,"201051344000438","174011321042388",25.31,54.30,0,330.93,408.18,195.6,186.9,0.924,236488.2,236488.2,573,0,0,0,L,1122011218,1,125.62,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044093,472491.00
08/31/2015 14:00,2,7.641,ACTIVE,218.48,361.29,60.007,1441044003,"201051344001135","174011321042388",25.39,56.00,0,330.63,404.27,196.4,187.6,0.902,228052.0,228052.0,572,0,0,0,L,1122011218,1,125.40,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044094,472492.00
08/31/2015 14:00,2,7.506,ACTIVE,217.58,359.78,60.002,1441044003,"201051344000417","174011321042388",25.31,56.30,0,330.03,403.67,192.3,183.7,0.902,231414.3,231414.3,571,0,0,0,L,1122011218,1,124.72,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044095,472493.00
08/31/2015 14:00,2,7.598,ACTIVE,218.48,359.18,60.023,1441044003,"201051344000594","174011321042388",26.00,57.70,0,329.43,412.38,200.2,191.3,0.937,233575.4,233575.4,572,0,0,0,L,1122011218,1,123.59,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044096,472494.00
08/31/2015 14:00,2,7.178,ACTIVE,212.61,366.70,60.002,1441044003,"274151322000083","174011321042388",25.54,68.00,0,321.61,384.13,185.6,177.2,0.747,512507.1,512507.1,571,0,0,0,L,1151911521,1,122.68,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044097,472495.00
08/31/2015 14:00,2,7.797,ACTIVE,218.93,362.79,60.007,1441044003,"201051344000585","174011321042388",25.19,55.50,0,333.03,409.08,198.9,190.1,0.915,233166.7,233166.7,573,0,0,0,L,1122011218,1,124.94,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044098,472496.00
08/31/2015 14:00,2,7.246,ACTIVE,212.83,363.39,60.007,1441044003,"274151322000054","174011321042388",25.03,71.70,0,324.92,385.03,183.6,175.3,0.720,507290.5,507290.5,573,0,0,0,L,1151911521,1,123.14,121.78,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044099,472497.00
08/31/2015 14:00,2,7.719,ACTIVE,218.93,361.29,60.007,1441044003,"201051344001203","174011321042388",25.50,54.30,0,333.33,409.38,199.3,190.5,0.932,233885.0,233885.0,574,0,0,0,L,1122011218,1,126.07,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044100,472498.00
08/31/2015 14:00,2,7.559,ACTIVE,217.35,359.78,59.975,1441044003,"201051344000646","174011321042388",25.60,56.00,0,330.03,405.17,196.0,187.3,0.932,229938.0,229938.0,574,0,0,0,L,1122011218,1,125.17,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044101,472499.00
08/31/2015 14:00,2,4.842,ACTIVE,213.96,396.15,59.991,1441044003,"274151322000068","174011321042388",36.00,64.50,0,367.00,434.93,176.0,168.0,0.689,410499.7,410499.7,575,0,0,0,L,1151911521,1,123.59,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044102,472500.00
08/31/2015 14:00,2,7.658,ACTIVE,213.96,371.21,59.996,1441044003,"274151322000076","174011321042388",25.86,71.00,0,324.92,388.04,200.4,191.5,0.787,542074.1,542074.1,571,0,0,0,L,1151911521,1,122.68,122.46,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044102,472501.00
08/31/2015 14:00,2,7.502,ACTIVE,217.13,358.88,59.970,1441044003,"201051344000890","174011321042388",25.74,54.80,0,329.43,404.27,195.5,186.8,0.906,234743.2,234743.2,573,0,0,0,L,1122011218,1,124.94,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044103,472502.00
08/31/2015 14:00,2,7.723,ACTIVE,220.06,361.89,59.996,1441044003,"201051344000900","174011321042388",25.86,54.80,0,332.73,413.29,202.2,193.2,0.919,235857.8,235857.8,577,0,0,0,L,1122011218,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044104,472503.00
08/31/2015 14:00,2,7.451,ACTIVE,219.61,360.99,59.996,1441044003,"201051344000633","174011321042388",26.08,56.30,0,330.63,411.48,196.7,187.9,0.919,224506.7,224506.7,576,0,0,0,L,1122011218,1,124.49,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044105,472504.00
08/31/2015 14:00,2,7.648,ACTIVE,220.74,362.79,60.002,1441044003,"201051344000983","174011321042388",25.68,56.00,0,336.64,417.19,199.1,190.3,0.915,232826.3,232826.3,572,0,0,0,L,1122011218,1,124.72,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044106,472505.00
08/31/2015 14:00,2,7.580,ACTIVE,218.26,361.59,59.996,1441044003,"201051344000917","174011321042388",25.56,56.30,0,330.93,407.27,196.2,187.5,0.937,235129.9,235129.9,573,0,0,0,L,1122011218,1,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044107,472506.00
08/31/2015 14:00,2,7.572,ACTIVE,220.06,362.19,59.981,1441044003,"201051344000648","174011321042388",25.64,52.80,0,336.94,413.59,196.5,187.8,0.915,230398.6,230398.6,573,0,0,0,L,1122011218,1,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044108,472507.00
08/31/2015 14:00,2,7.443,ACTIVE,218.48,360.99,59.991,1441044003,"201051344001093","174011321042388",25.86,53.50,0,332.13,409.08,194.8,186.1,0.888,233375.3,233375.3,576,0,0,0,L,1122011218,1,125.17,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044109,472508.00
08/31/2015 14:00,2,7.680,ACTIVE,220.29,360.99,59.996,1441044003,"201051344000645","174011321042388",25.29,55.50,0,337.54,415.99,196.8,188.0,0.888,231461.8,231461.8,572,0,0,0,L,1122011218,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044110,472509.00
08/31/2015 14:00,2,7.303,ACTIVE,213.51,343.55,59.991,1441044003,"274151322000085","174011321042388",25.23,66.70,0,326.12,385.03,186.5,178.1,0.703,509995.5,509995.5,570,0,0,0,L,1151911521,1,123.36,122.01,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044111,472510.00
08/31/2015 14:00,2,7.627,ACTIVE,218.93,362.49,60.002,1441044003,"201051344000651","174011321042388",25.54,54.80,0,337.24,409.68,197.2,188.4,0.893,230682.2,230682.2,572,0,0,0,L,1122011218,1,125.85,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044112,472511.00
08/31/2015 14:00,2,7.637,ACTIVE,219.39,360.38,60.039,1441044003,"201051344000867","174011321042388",25.62,58.00,0,330.63,409.68,198.0,189.2,0.902,223484.4,223484.4,574,0,0,0,L,1122011218,1,124.27,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044113,472512.00
08/31/2015 14:00,2,7.545,ACTIVE,216.90,358.28,59.991,1441044003,"201051344001230","174011321042388",25.68,53.80,0,330.63,405.17,196.3,187.5,0.946,234184.1,234184.1,576,0,0,0,L,1122011218,1,124.72,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044114,472513.00
08/31/2015 14:00,2,7.643,ACTIVE,220.52,362.49,59.991,1441044003,"201051344000576","174011321042388",25.39,54.80,0,337.24,417.19,196.5,187.7,0.910,230562.4,230562.4,576,0,0,0,L,1122011218,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044115,472514.00
08/31/2015 14:00,2,7.600,ACTIVE,220.29,363.69,59.996,1441044003,"201051344000579","174011321042388",26.00,56.80,0,337.24,413.59,200.2,191.3,0.941,237821.2,237821.2,571,0,0,0,L,1122011218,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044116,472515.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472516.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472517.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472518.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472519.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472520.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472521.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472522.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472523.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472524.00
08/31/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1441044003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044883,472525.00
08/31/2015 14:15,2,7.625,ACTIVE,217.58,360.38,59.944,1441044904,"201051344000955","174011321042388",25.29,56.00,0,330.63,402.46,195.3,186.6,0.919,236122.8,236122.8,575,0,0,0,L,1122011218,1,124.49,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044979,472526.00
08/31/2015 14:15,2,7.707,ACTIVE,213.06,346.86,59.965,1441044904,"274151322000095","174011321042388",25.66,71.30,0,324.62,386.53,200.1,191.2,0.791,535807.0,535807.0,572,0,0,0,L,1151911521,1,122.91,121.78,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044980,472527.00
08/31/2015 14:15,2,7.672,ACTIVE,218.93,360.38,59.917,1441044904,"201051344000868","174011321042388",25.35,55.50,0,330.63,403.97,196.9,188.2,0.888,223016.4,223016.4,576,0,0,0,L,1122011218,1,123.81,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044981,472528.00
08/31/2015 14:15,2,7.643,ACTIVE,220.74,361.89,59.981,1441044904,"201051344000853","174011321042388",25.68,55.80,0,337.24,409.38,198.7,189.9,0.937,229546.3,229546.3,576,0,0,0,L,1122011218,1,124.94,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044982,472529.00
08/31/2015 14:15,2,7.479,ACTIVE,218.71,361.89,59.954,1441044904,"201051344000582","174011321042388",25.72,55.80,0,330.63,407.27,194.8,186.1,0.906,228314.3,228314.3,572,0,0,0,L,1122011218,1,125.40,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044983,472530.00
08/31/2015 14:15,2,7.545,ACTIVE,220.52,362.19,59.959,1441044904,"201051344000469","174011321042388",25.84,54.00,0,337.24,409.38,197.2,188.4,0.941,224799.2,224799.2,577,0,0,0,L,1122011218,1,124.27,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044984,472531.00
08/31/2015 14:15,2,7.691,ACTIVE,220.52,363.39,59.959,1441044904,"201051344000988","174011321042388",25.19,56.00,0,335.14,408.78,196.1,187.4,0.919,223758.1,223758.1,576,0,0,0,L,1122011218,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044985,472532.00
08/31/2015 14:15,2,7.584,ACTIVE,220.52,362.49,59.954,1441044904,"201051344001158","174011321042388",25.45,57.00,0,336.94,408.18,195.3,186.6,0.906,229366.0,229366.0,575,0,0,0,L,1122011218,1,124.27,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044986,472533.00
08/31/2015 14:15,2,7.738,ACTIVE,218.48,359.18,59.965,1441044904,"201051344001025","174011321042388",25.37,55.50,0,331.83,404.57,198.8,189.9,0.884,234055.6,234055.6,571,0,0,0,L,1122011218,1,124.94,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044987,472534.00
08/31/2015 14:15,2,7.527,ACTIVE,220.06,361.59,59.965,1441044904,"201051344000569","174011321042388",25.88,56.30,0,333.93,408.48,197.3,188.5,0.910,237260.0,237260.0,573,0,0,0,L,1122011218,1,123.81,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044988,472535.00
08/31/2015 14:15,2,4.861,ACTIVE,213.29,408.78,59.949,1441044904,"274151322000094","174011321042388",35.86,68.70,0,364.89,431.62,176.2,168.1,0.703,411132.2,411132.2,577,0,0,0,L,1151911521,1,122.91,122.46,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044989,472536.00
08/31/2015 14:15,2,7.762,ACTIVE,220.52,362.49,59.954,1441044904,"201051344000458","174011321042388",25.29,57.00,0,337.84,409.38,198.8,190.0,0.932,232935.9,232935.9,576,0,0,0,L,1122011218,1,124.72,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044990,472537.00
08/31/2015 14:15,2,7.232,ACTIVE,213.29,368.20,59.954,1441044904,"274151322000087","174011321042388",24.99,71.30,0,325.22,382.93,183.0,174.7,0.703,483760.0,483760.0,574,0,0,0,L,1151911521,1,123.36,122.01,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044991,472538.00
08/31/2015 14:15,2,7.213,ACTIVE,213.29,354.97,59.959,1441044904,"274151322000052","174011321042388",25.50,74.30,0,324.62,383.53,186.1,177.7,0.734,516836.2,516836.2,571,0,0,0,L,1151911521,1,121.55,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044992,472539.00
08/31/2015 14:15,2,7.561,ACTIVE,217.58,360.08,59.959,1441044904,"201051344001145","174011321042388",25.94,53.80,0,330.63,403.67,198.5,189.7,0.906,237820.2,237820.2,575,0,0,0,L,1122011218,1,124.94,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044993,472540.00
08/31/2015 14:15,2,7.541,ACTIVE,217.58,360.08,59.954,1441044904,"201051344000685","174011321042388",26.02,54.50,0,330.63,403.97,198.6,189.8,0.977,236507.7,236507.7,575,0,0,0,L,1122011218,1,125.62,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044994,472541.00
08/31/2015 14:15,2,7.221,ACTIVE,213.06,355.58,59.959,1441044904,"274151322000088","174011321042388",25.11,67.70,0,325.52,382.93,183.5,175.2,0.703,496262.3,496262.3,573,0,0,0,L,1151911521,1,123.14,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044995,472542.00
