ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 14:15,2,7.471,ACTIVE,218.26,361.89,59.959,1441044904,"201051344000438","174011321042388",25.84,54.50,0,331.23,404.27,195.6,186.9,0.928,236533.7,236533.7,574,0,0,0,L,1122011218,1,125.40,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044995,472543.00
08/31/2015 14:15,2,7.684,ACTIVE,218.48,360.08,59.970,1441044904,"201051344001135","174011321042388",25.21,57.00,0,330.93,402.77,196.2,187.4,0.884,228097.7,228097.7,573,0,0,0,L,1122011218,1,125.40,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044996,472544.00
08/31/2015 14:15,2,7.379,ACTIVE,217.58,358.28,59.954,1441044904,"201051344000417","174011321042388",25.74,56.80,0,330.93,402.46,192.4,183.8,0.919,231459.0,231459.0,572,0,0,0,L,1122011218,1,124.72,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044997,472545.00
08/31/2015 14:15,2,7.654,ACTIVE,218.26,359.78,59.959,1441044904,"201051344000594","174011321042388",25.80,57.30,0,329.73,404.27,200.1,191.2,0.937,233621.9,233621.9,573,0,0,0,L,1122011218,1,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044998,472546.00
08/31/2015 14:15,2,7.262,ACTIVE,212.61,352.87,59.970,1441044904,"274151322000083","174011321042388",25.37,67.30,0,324.92,383.53,186.5,178.1,0.760,512550.4,512550.4,572,0,0,0,L,1151911521,1,121.55,122.23,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441044999,472547.00
08/31/2015 14:15,2,7.625,ACTIVE,218.93,361.59,59.954,1441044904,"201051344000585","174011321042388",25.80,56.50,0,331.83,407.57,199.2,190.3,0.919,233213.0,233213.0,574,0,0,0,L,1122011218,1,124.94,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045000,472548.00
08/31/2015 14:15,2,7.277,ACTIVE,212.83,342.35,59.954,1441044904,"274151322000054","174011321042388",25.03,73.00,0,324.62,384.43,184.4,176.0,0.716,507333.3,507333.3,574,0,0,0,L,1151911521,1,121.78,122.91,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045001,472549.00
08/31/2015 14:15,2,7.656,ACTIVE,218.71,360.08,59.959,1441044904,"201051344001203","174011321042388",25.72,54.30,0,333.33,407.87,199.5,190.7,0.932,233931.4,233931.4,575,0,0,0,L,1122011218,1,125.85,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045002,472550.00
08/31/2015 14:15,2,7.662,ACTIVE,217.58,359.78,59.949,1441044904,"201051344000646","174011321042388",25.27,56.50,0,328.82,403.37,196.0,187.2,0.924,229983.6,229983.6,575,0,0,0,L,1122011218,1,125.17,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045003,472551.00
08/31/2015 14:15,2,4.758,ACTIVE,213.96,399.16,59.949,1441044904,"274151322000068","174011321042388",36.58,66.00,0,364.29,431.02,176.5,168.4,0.689,410540.6,410540.6,576,0,0,0,L,1151911521,1,122.23,124.27,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045004,472552.00
08/31/2015 14:15,2,7.717,ACTIVE,213.74,345.96,59.959,1441044904,"274151322000076","174011321042388",25.84,71.70,0,324.92,386.23,201.6,192.7,0.795,542120.8,542120.8,572,0,0,0,L,1151911521,1,123.14,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045004,472553.00
08/31/2015 14:15,2,7.594,ACTIVE,217.35,357.68,59.938,1441044904,"201051344000890","174011321042388",25.43,55.80,0,330.63,403.37,195.5,186.7,0.879,234788.6,234788.6,574,0,0,0,L,1122011218,1,124.94,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045005,472554.00
08/31/2015 14:15,2,7.729,ACTIVE,220.06,362.19,59.944,1441044904,"201051344000900","174011321042388",25.94,55.00,0,335.74,410.28,202.9,193.9,0.919,235904.9,235904.9,578,0,0,0,L,1122011218,1,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045006,472555.00
08/31/2015 14:15,2,7.623,ACTIVE,219.16,361.29,59.954,1441044904,"201051344000633","174011321042388",25.62,56.30,0,331.83,404.57,197.9,189.1,0.928,224552.7,224552.7,577,0,0,0,L,1122011218,1,124.04,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045007,472556.00
08/31/2015 14:15,2,7.695,ACTIVE,220.52,363.09,59.949,1441044904,"201051344000983","174011321042388",25.74,56.00,0,336.64,409.68,200.5,191.6,0.937,232872.8,232872.8,573,0,0,0,L,1122011218,1,124.72,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045008,472557.00
08/31/2015 14:15,2,7.625,ACTIVE,218.48,360.08,59.959,1441044904,"201051344000917","174011321042388",25.41,56.50,0,330.63,403.07,196.2,187.4,0.937,235175.5,235175.5,574,0,0,0,L,1122011218,1,124.94,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045009,472558.00
08/31/2015 14:15,2,7.605,ACTIVE,219.84,360.38,59.944,1441044904,"201051344000648","174011321042388",25.58,53.50,0,336.64,409.38,197.0,188.2,0.915,230444.4,230444.4,574,0,0,0,L,1122011218,1,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045010,472559.00
08/31/2015 14:15,2,7.434,ACTIVE,218.71,360.69,59.959,1441044904,"201051344001093","174011321042388",25.94,54.50,0,331.53,407.87,195.3,186.6,0.897,233420.5,233420.5,577,0,0,0,L,1122011218,1,125.40,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045011,472560.00
08/31/2015 14:15,2,7.676,ACTIVE,220.06,360.69,59.949,1441044904,"201051344000645","174011321042388",25.43,56.00,0,336.94,408.48,197.7,188.9,0.906,231507.6,231507.6,573,0,0,0,L,1122011218,1,124.72,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045012,472561.00
08/31/2015 14:15,2,7.334,ACTIVE,213.06,357.98,59.954,1441044904,"274151322000085","174011321042388",25.23,66.70,0,325.22,383.83,187.4,178.9,0.734,510039.0,510039.0,571,0,0,0,L,1151911521,1,123.59,121.78,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045013,472562.00
08/31/2015 14:15,2,7.656,ACTIVE,219.16,361.59,59.954,1441044904,"201051344000651","174011321042388",25.45,55.30,0,332.13,408.18,196.9,188.2,0.888,230728.0,230728.0,573,0,0,0,L,1122011218,1,126.07,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045014,472563.00
08/31/2015 14:15,2,7.688,ACTIVE,219.39,359.18,59.954,1441044904,"201051344000867","174011321042388",25.49,58.00,0,330.93,403.07,198.3,189.5,0.902,223530.5,223530.5,575,0,0,0,L,1122011218,1,124.27,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045015,472564.00
08/31/2015 14:15,2,7.463,ACTIVE,216.90,357.68,59.949,1441044904,"201051344001230","174011321042388",25.88,55.00,0,331.23,403.67,195.6,186.9,0.924,234229.6,234229.6,577,0,0,0,L,1122011218,1,124.72,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045016,472565.00
08/31/2015 14:15,2,7.539,ACTIVE,220.06,363.39,59.986,1441044904,"201051344000576","174011321042388",25.80,55.00,0,337.54,410.28,196.9,188.1,0.915,230608.1,230608.1,577,0,0,0,L,1122011218,1,124.27,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045017,472566.00
08/31/2015 14:15,2,7.639,ACTIVE,220.74,362.79,59.959,1441044904,"201051344000579","174011321042388",25.74,57.00,0,338.14,409.68,199.1,190.3,0.937,237867.6,237867.6,572,0,0,0,L,1122011218,1,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045018,472567.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472568.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472569.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472570.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472571.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472572.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472573.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472574.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472575.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472576.00
08/31/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1441044904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045784,472577.00
08/31/2015 14:30,2,6.984,ACTIVE,216.90,358.88,59.981,1441045804,"201051344000955","174011321042388",26.20,55.00,0,330.93,402.46,185.3,176.9,0.875,236167.0,236167.0,576,0,0,0,L,1122011218,1,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045878,472578.00
08/31/2015 14:30,2,7.219,ACTIVE,213.06,362.19,60.018,1441045804,"274151322000095","174011321042388",26.00,70.30,0,325.22,385.93,189.9,181.4,0.734,535852.4,535852.4,573,0,0,0,L,1151911521,1,123.14,121.78,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045879,472579.00
08/31/2015 14:30,2,7.066,ACTIVE,218.71,359.48,59.975,1441045804,"201051344000868","174011321042388",26.16,54.80,0,329.43,402.46,187.2,178.8,0.849,223061.0,223061.0,577,0,0,0,L,1122011218,1,123.59,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045880,472580.00
08/31/2015 14:30,2,7.150,ACTIVE,220.29,361.59,59.981,1441045804,"201051344000853","174011321042388",26.20,54.80,0,337.54,409.08,189.6,181.1,0.897,229591.5,229591.5,577,0,0,0,L,1122011218,1,124.94,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045881,472581.00
08/31/2015 14:30,2,7.066,ACTIVE,218.03,359.48,59.975,1441045804,"201051344000582","174011321042388",25.82,56.00,0,330.63,403.97,184.7,176.3,0.857,228358.4,228358.4,573,0,0,0,L,1122011218,1,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045882,472582.00
08/31/2015 14:30,2,7.152,ACTIVE,220.06,360.08,60.007,1441045804,"201051344000469","174011321042388",26.00,53.00,0,331.53,408.18,188.3,179.8,0.884,224844.0,224844.0,578,0,0,0,L,1122011218,1,124.04,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045883,472583.00
08/31/2015 14:30,2,7.146,ACTIVE,220.29,361.89,59.975,1441045804,"201051344000988","174011321042388",25.80,55.30,0,336.34,408.78,186.7,178.2,0.879,223802.5,223802.5,577,0,0,0,L,1122011218,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045883,472584.00
08/31/2015 14:30,2,7.174,ACTIVE,220.06,360.99,59.986,1441045804,"201051344001158","174011321042388",25.66,56.00,0,333.93,406.37,186.5,178.1,0.871,229410.3,229410.3,576,0,0,0,L,1122011218,1,124.27,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045884,472585.00
08/31/2015 14:30,2,7.156,ACTIVE,218.03,358.58,59.975,1441045804,"201051344001025","174011321042388",26.06,55.50,0,330.33,403.97,188.9,180.4,0.849,234100.5,234100.5,572,0,0,0,L,1122011218,1,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045885,472586.00
08/31/2015 14:30,2,7.084,ACTIVE,219.61,360.99,60.002,1441045804,"201051344000569","174011321042388",26.30,54.80,0,333.33,407.57,188.6,180.1,0.884,237304.7,237304.7,574,0,0,0,L,1122011218,1,123.81,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045886,472587.00
08/31/2015 14:30,2,4.617,ACTIVE,213.29,401.56,59.970,1441045804,"274151322000094","174011321042388",35.66,68.00,0,361.89,429.22,167.8,160.1,0.650,411171.8,411171.8,578,0,0,0,L,1151911521,1,122.68,122.46,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045887,472588.00
08/31/2015 14:30,2,7.193,ACTIVE,219.84,360.69,59.965,1441045804,"201051344000458","174011321042388",26.04,55.80,0,337.54,408.18,189.6,181.1,0.902,232980.9,232980.9,577,0,0,0,L,1122011218,1,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045888,472589.00
08/31/2015 14:30,2,6.811,ACTIVE,213.29,355.88,59.975,1441045804,"274151322000087","174011321042388",25.33,71.30,0,325.22,381.73,174.6,166.5,0.672,483801.5,483801.5,575,0,0,0,L,1151911521,1,121.78,122.01,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045889,472590.00
08/31/2015 14:30,2,6.855,ACTIVE,213.06,345.66,59.991,1441045804,"274151322000052","174011321042388",25.56,72.30,0,324.92,382.33,177.3,169.2,0.698,516878.3,516878.3,572,0,0,0,L,1151911521,1,121.33,122.91,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045890,472591.00
08/31/2015 14:30,2,7.072,ACTIVE,216.67,357.38,59.991,1441045804,"201051344001145","174011321042388",26.40,53.00,0,330.93,403.37,189.0,180.5,0.866,237865.2,237865.2,576,0,0,0,L,1122011218,1,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045891,472592.00
08/31/2015 14:30,2,7.102,ACTIVE,216.67,360.08,59.975,1441045804,"201051344000685","174011321042388",26.28,53.50,0,330.33,403.07,188.7,180.2,0.937,236552.6,236552.6,576,0,0,0,L,1122011218,1,125.17,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045892,472593.00
08/31/2015 14:30,2,6.760,ACTIVE,212.83,344.15,59.981,1441045804,"274151322000088","174011321042388",25.52,66.30,0,324.92,382.33,174.7,166.7,0.676,496303.9,496303.9,574,0,0,0,L,1151911521,1,122.91,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045893,472594.00
08/31/2015 14:30,2,7.008,ACTIVE,217.58,359.18,59.981,1441045804,"201051344000438","174011321042388",26.16,54.00,0,330.63,403.07,185.8,177.4,0.884,236578.0,236578.0,575,0,0,0,L,1122011218,1,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045894,472595.00
08/31/2015 14:30,2,7.152,ACTIVE,217.58,359.78,59.981,1441045804,"201051344001135","174011321042388",25.68,56.80,0,330.33,402.16,186.2,177.8,0.862,228142.0,228142.0,574,0,0,0,L,1122011218,1,124.94,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045895,472596.00
08/31/2015 14:30,2,6.887,ACTIVE,216.90,357.08,59.970,1441045804,"201051344000417","174011321042388",26.08,57.00,0,330.93,402.77,181.9,173.6,0.862,231502.4,231502.4,573,0,0,0,L,1122011218,1,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045896,472597.00
08/31/2015 14:30,2,7.146,ACTIVE,218.03,361.29,59.975,1441045804,"201051344000594","174011321042388",26.28,56.80,0,329.73,404.27,190.1,181.6,0.884,233667.2,233667.2,574,0,0,0,L,1122011218,1,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045896,472598.00
08/31/2015 14:30,2,6.809,ACTIVE,212.61,344.15,59.970,1441045804,"274151322000083","174011321042388",25.68,66.70,0,325.52,383.53,176.9,168.9,0.707,512592.5,512592.5,573,0,0,0,L,1151911521,1,122.46,121.78,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045897,472599.00
08/31/2015 14:30,2,7.299,ACTIVE,218.03,358.88,59.970,1441045804,"201051344000585","174011321042388",25.54,55.80,0,330.33,402.46,188.8,180.3,0.879,233258.0,233258.0,575,0,0,0,L,1122011218,1,124.72,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045898,472600.00
08/31/2015 14:30,2,6.830,ACTIVE,213.06,345.96,59.975,1441045804,"274151322000054","174011321042388",25.37,72.70,0,324.62,383.83,175.4,167.3,0.681,507375.0,507375.0,575,0,0,0,L,1151911521,1,122.23,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045899,472601.00
08/31/2015 14:30,2,6.998,ACTIVE,218.03,358.28,59.970,1441045804,"201051344001203","174011321042388",26.48,54.80,0,332.43,404.57,187.4,178.9,0.884,233976.3,233976.3,576,0,0,0,L,1122011218,1,125.40,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045900,472602.00
08/31/2015 14:30,2,7.027,ACTIVE,216.67,358.28,59.970,1441045804,"201051344000646","174011321042388",26.08,56.50,0,329.73,403.67,185.6,177.2,0.897,230027.8,230027.8,576,0,0,0,L,1122011218,1,124.72,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045901,472603.00
08/31/2015 14:30,2,4.564,ACTIVE,213.74,394.05,59.981,1441045804,"274151322000068","174011321042388",36.24,65.70,0,367.90,430.72,167.7,160.0,0.654,410580.3,410580.3,577,0,0,0,L,1151911521,1,122.01,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045902,472604.00
08/31/2015 14:30,2,7.180,ACTIVE,213.51,348.06,59.959,1441045804,"274151322000076","174011321042388",26.26,70.00,0,325.52,384.73,190.9,182.4,0.751,542166.3,542166.3,573,0,0,0,L,1151911521,1,123.14,122.23,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045903,472605.00
08/31/2015 14:30,2,7.123,ACTIVE,216.67,355.58,59.965,1441045804,"201051344000890","174011321042388",25.74,55.80,0,330.93,402.77,185.5,177.2,0.857,234832.9,234832.9,575,0,0,0,L,1122011218,1,124.72,122.01,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045904,472606.00
08/31/2015 14:30,2,7.307,ACTIVE,219.39,359.78,59.986,1441045804,"201051344000900","174011321042388",26.04,53.50,0,333.63,408.18,192.7,184.0,0.875,235950.7,235950.7,579,0,0,0,L,1122011218,1,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045905,472607.00
08/31/2015 14:30,2,7.221,ACTIVE,218.71,359.48,59.975,1441045804,"201051344000633","174011321042388",25.74,56.30,0,331.83,404.57,188.2,179.7,0.884,224597.4,224597.4,578,0,0,0,L,1122011218,1,124.27,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045905,472608.00
08/31/2015 14:30,2,7.158,ACTIVE,220.06,361.59,59.981,1441045804,"201051344000983","174011321042388",26.34,54.50,0,333.33,407.57,191.0,182.4,0.888,232918.1,232918.1,574,0,0,0,L,1122011218,1,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045906,472609.00
08/31/2015 14:30,2,7.027,ACTIVE,217.80,359.18,59.975,1441045804,"201051344000917","174011321042388",26.10,57.30,0,330.63,402.16,185.8,177.4,0.884,235219.7,235219.7,575,0,0,0,L,1122011218,1,124.72,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045907,472610.00
08/31/2015 14:30,2,7.125,ACTIVE,219.39,360.38,59.975,1441045804,"201051344000648","174011321042388",26.04,52.30,0,336.94,406.97,188.0,179.5,0.879,230488.9,230488.9,575,0,0,0,L,1122011218,1,123.81,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045908,472611.00
08/31/2015 14:30,2,6.922,ACTIVE,218.03,358.88,59.970,1441045804,"201051344001093","174011321042388",26.26,53.80,0,330.33,403.07,184.1,175.7,0.849,233464.3,233464.3,578,0,0,0,L,1122011218,1,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045909,472612.00
08/31/2015 14:30,2,7.186,ACTIVE,219.61,359.78,59.981,1441045804,"201051344000645","174011321042388",25.96,53.50,0,336.04,406.97,188.8,180.3,0.862,231552.3,231552.3,574,0,0,0,L,1122011218,1,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045910,472613.00
08/31/2015 14:30,2,6.930,ACTIVE,213.06,362.79,59.965,1441045804,"274151322000085","174011321042388",25.33,67.00,0,325.52,382.93,177.7,169.6,0.676,510081.2,510081.2,572,0,0,0,L,1151911521,1,122.01,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045911,472614.00
08/31/2015 14:30,2,7.205,ACTIVE,218.48,358.58,59.975,1441045804,"201051344000651","174011321042388",25.68,55.80,0,332.13,406.67,187.3,178.9,0.857,230772.4,230772.4,574,0,0,0,L,1122011218,1,125.62,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045912,472615.00
08/31/2015 14:30,2,7.213,ACTIVE,218.71,357.98,59.986,1441045804,"201051344000867","174011321042388",25.94,57.70,0,330.63,402.16,189.4,180.9,0.871,223575.3,223575.3,576,0,0,0,L,1122011218,1,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045913,472616.00
08/31/2015 14:30,2,7.062,ACTIVE,216.67,356.18,59.954,1441045804,"201051344001230","174011321042388",26.08,54.80,0,332.13,403.07,186.6,178.1,0.888,234273.8,234273.8,578,0,0,0,L,1122011218,1,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045914,472617.00
08/31/2015 14:30,2,7.082,ACTIVE,219.84,360.69,59.986,1441045804,"201051344000576","174011321042388",26.30,54.30,0,337.24,408.78,188.6,180.1,0.866,230652.6,230652.6,578,0,0,0,L,1122011218,1,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045915,472618.00
08/31/2015 14:30,2,7.229,ACTIVE,220.06,360.99,59.986,1441045804,"201051344000579","174011321042388",26.00,56.30,0,335.44,408.48,190.4,181.8,0.893,237912.6,237912.6,573,0,0,0,L,1122011218,1,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441045916,472619.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472620.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472621.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472622.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472623.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472624.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472625.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472626.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472627.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472628.00
08/31/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1441045804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046684,472629.00
08/31/2015 14:45,2,7.090,ACTIVE,217.35,356.78,59.981,1441046703,"201051344000955","174011321042388",25.92,54.80,0,331.53,401.56,186.0,177.6,0.879,236211.6,236211.6,577,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046777,472630.00
08/31/2015 14:45,2,7.236,ACTIVE,212.61,365.80,59.981,1441046703,"274151322000095","174011321042388",26.10,71.00,0,326.12,385.93,191.0,182.4,0.738,535898.2,535898.2,574,0,0,0,L,1151911521,1,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046778,472631.00
08/31/2015 14:45,2,7.164,ACTIVE,219.16,359.78,59.986,1441046703,"201051344000868","174011321042388",25.90,54.00,0,330.33,401.86,187.9,179.5,0.849,223106.2,223106.2,578,0,0,0,L,1122011218,1,123.81,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046779,472632.00
08/31/2015 14:45,2,7.164,ACTIVE,220.97,361.89,59.975,1441046703,"201051344000853","174011321042388",26.24,53.80,0,335.74,407.57,190.5,181.9,0.902,229637.1,229637.1,578,0,0,0,L,1122011218,1,125.17,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046780,472633.00
08/31/2015 14:45,2,7.115,ACTIVE,218.48,359.18,59.981,1441046703,"201051344000582","174011321042388",25.62,56.30,0,329.43,401.86,184.5,176.2,0.853,228402.9,228402.9,574,0,0,0,L,1122011218,1,125.62,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046781,472634.00
08/31/2015 14:45,2,7.117,ACTIVE,220.74,361.29,59.981,1441046703,"201051344000469","174011321042388",26.16,52.50,0,332.73,406.37,188.7,180.2,0.897,224889.3,224889.3,579,0,0,0,L,1122011218,1,124.27,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046782,472635.00
08/31/2015 14:45,2,7.254,ACTIVE,220.97,362.79,59.975,1441046703,"201051344000988","174011321042388",25.49,54.30,0,327.62,414.79,187.2,178.8,0.866,223847.4,223847.4,578,0,0,0,L,1122011218,1,124.49,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046783,472636.00
08/31/2015 14:45,2,7.070,ACTIVE,220.52,360.38,59.986,1441046703,"201051344001158","174011321042388",26.08,54.80,0,331.83,409.38,186.6,178.2,0.866,229455.1,229455.1,577,0,0,0,L,1122011218,1,124.49,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046784,472637.00
08/31/2015 14:45,2,7.293,ACTIVE,218.26,358.88,60.028,1441046703,"201051344001025","174011321042388",25.52,56.00,0,330.33,401.56,188.5,180.0,0.849,234146.0,234146.0,573,0,0,0,L,1122011218,1,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046785,472638.00
08/31/2015 14:45,2,7.168,ACTIVE,220.29,362.19,59.981,1441046703,"201051344000569","174011321042388",26.00,53.80,0,331.23,404.27,188.8,180.3,0.884,237350.1,237350.1,575,0,0,0,L,1122011218,1,124.04,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046785,472639.00
08/31/2015 14:45,2,4.592,ACTIVE,213.06,407.27,59.986,1441046703,"274151322000094","174011321042388",35.98,69.00,0,367.60,429.82,168.9,161.1,0.663,411212.0,411212.0,579,0,0,0,L,1151911521,1,121.33,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046786,472640.00
08/31/2015 14:45,2,7.184,ACTIVE,220.74,362.19,59.975,1441046703,"201051344000458","174011321042388",26.12,54.50,0,334.24,406.37,189.8,181.3,0.893,233026.5,233026.5,578,0,0,0,L,1122011218,1,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046787,472641.00
08/31/2015 14:45,2,6.768,ACTIVE,213.29,367.30,59.970,1441046703,"274151322000087","174011321042388",25.56,69.70,0,325.52,381.73,175.2,167.2,0.676,483843.6,483843.6,576,0,0,0,L,1151911521,1,121.78,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046788,472642.00
08/31/2015 14:45,2,6.807,ACTIVE,213.29,349.56,59.975,1441046703,"274151322000052","174011321042388",25.80,72.00,0,325.22,382.03,177.6,169.5,0.698,516921.1,516921.1,573,0,0,0,L,1151911521,1,121.55,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046789,472643.00
08/31/2015 14:45,2,7.057,ACTIVE,217.35,358.58,59.975,1441046703,"201051344001145","174011321042388",26.48,53.00,0,330.63,401.86,189.0,180.5,0.884,237910.6,237910.6,577,0,0,0,L,1122011218,1,124.94,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046790,472644.00
08/31/2015 14:45,2,7.084,ACTIVE,217.13,360.08,59.970,1441046703,"201051344000685","174011321042388",26.32,53.80,0,331.23,402.77,188.8,180.3,0.924,236598.0,236598.0,577,0,0,0,L,1122011218,1,125.62,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046791,472645.00
08/31/2015 14:45,2,6.756,ACTIVE,213.29,353.17,59.970,1441046703,"274151322000088","174011321042388",25.60,66.00,0,325.22,382.03,175.6,167.6,0.685,496346.0,496346.0,575,0,0,0,L,1151911521,1,123.14,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046792,472646.00
08/31/2015 14:45,2,7.018,ACTIVE,218.03,358.88,59.944,1441046703,"201051344000438","174011321042388",26.14,53.30,0,330.63,401.56,185.9,177.5,0.879,236622.7,236622.7,576,0,0,0,L,1122011218,1,125.40,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046793,472647.00
08/31/2015 14:45,2,7.080,ACTIVE,218.03,358.58,59.981,1441046703,"201051344001135","174011321042388",25.96,57.30,0,330.93,400.66,186.0,177.6,0.835,228186.9,228186.9,575,0,0,0,L,1122011218,1,125.40,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046794,472648.00
08/31/2015 14:45,2,6.955,ACTIVE,217.35,358.28,59.970,1441046703,"201051344000417","174011321042388",25.90,56.30,0,330.93,401.56,182.5,174.2,0.840,231546.3,231546.3,574,0,0,0,L,1122011218,1,124.72,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046795,472649.00
08/31/2015 14:45,2,7.211,ACTIVE,218.93,360.38,59.981,1441046703,"201051344000594","174011321042388",26.14,55.50,0,330.03,403.37,190.9,182.3,0.893,233713.0,233713.0,575,0,0,0,L,1122011218,1,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046796,472650.00
08/31/2015 14:45,2,6.801,ACTIVE,212.83,359.78,59.975,1441046703,"274151322000083","174011321042388",25.86,66.30,0,325.82,382.63,178.0,169.9,0.725,512635.3,512635.3,574,0,0,0,L,1151911521,1,122.01,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046797,472651.00
08/31/2015 14:45,2,7.199,ACTIVE,218.71,360.38,59.986,1441046703,"201051344000585","174011321042388",25.94,55.80,0,330.33,400.96,189.1,180.6,0.866,233303.7,233303.7,576,0,0,0,L,1122011218,1,125.17,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046797,472652.00
08/31/2015 14:45,2,6.730,ACTIVE,213.06,353.17,59.975,1441046703,"274151322000054","174011321042388",25.80,71.30,0,324.92,383.23,175.9,167.9,0.676,507417.3,507417.3,576,0,0,0,L,1151911521,1,123.14,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046798,472653.00
08/31/2015 14:45,2,7.160,ACTIVE,218.71,360.69,59.975,1441046703,"201051344001203","174011321042388",25.94,54.30,0,331.53,404.87,188.2,179.7,0.884,234021.8,234021.8,577,0,0,0,L,1122011218,1,126.07,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046799,472654.00
08/31/2015 14:45,2,7.129,ACTIVE,217.13,357.38,59.975,1441046703,"201051344000646","174011321042388",25.76,56.00,0,330.33,402.16,185.9,177.6,0.893,230072.6,230072.6,577,0,0,0,L,1122011218,1,125.17,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046800,472655.00
08/31/2015 14:45,2,4.617,ACTIVE,213.74,404.27,59.975,1441046703,"274151322000068","174011321042388",36.08,63.70,0,370.00,433.12,169.2,161.4,0.650,410620.8,410620.8,578,0,0,0,L,1151911521,1,122.01,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046801,472656.00
08/31/2015 14:45,2,7.180,ACTIVE,213.29,370.60,59.975,1441046703,"274151322000076","174011321042388",26.40,69.30,0,325.52,384.13,191.8,183.2,0.756,542212.5,542212.5,574,0,0,0,L,1151911521,1,122.91,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046802,472657.00
08/31/2015 14:45,2,7.061,ACTIVE,217.13,358.58,59.975,1441046703,"201051344000890","174011321042388",25.90,54.80,0,332.13,401.86,185.2,176.8,0.849,234877.5,234877.5,576,0,0,0,L,1122011218,1,125.17,122.01,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046803,472658.00
08/31/2015 14:45,2,7.234,ACTIVE,220.06,361.59,59.970,1441046703,"201051344000900","174011321042388",26.26,52.80,0,331.53,406.37,192.3,183.7,0.871,235997.2,235997.2,580,0,0,0,L,1122011218,1,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046804,472659.00
08/31/2015 14:45,2,7.203,ACTIVE,219.61,361.59,59.970,1441046703,"201051344000633","174011321042388",25.80,55.00,0,330.93,401.56,188.1,179.6,0.879,224642.7,224642.7,579,0,0,0,L,1122011218,1,124.27,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046805,472660.00
08/31/2015 14:45,2,7.068,ACTIVE,220.52,361.29,59.986,1441046703,"201051344000983","174011321042388",26.64,54.80,0,332.73,406.97,190.6,182.1,0.893,232964.1,232964.1,575,0,0,0,L,1122011218,1,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046806,472661.00
08/31/2015 14:45,2,7.049,ACTIVE,218.03,358.88,59.970,1441046703,"201051344000917","174011321042388",26.00,56.80,0,327.02,408.78,185.5,177.1,0.875,235264.5,235264.5,576,0,0,0,L,1122011218,1,125.17,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046807,472662.00
08/31/2015 14:45,2,7.037,ACTIVE,220.29,361.29,59.981,1441046703,"201051344000648","174011321042388",26.34,51.00,0,333.93,405.17,187.7,179.2,0.875,230534.1,230534.1,576,0,0,0,L,1122011218,1,124.04,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046808,472663.00
08/31/2015 14:45,2,6.953,ACTIVE,218.26,360.08,60.012,1441046703,"201051344001093","174011321042388",26.00,53.80,0,330.33,400.96,183.2,174.9,0.840,233508.8,233508.8,579,0,0,0,L,1122011218,1,125.40,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046808,472664.00
08/31/2015 14:45,2,7.137,ACTIVE,220.29,360.69,60.018,1441046703,"201051344000645","174011321042388",26.08,53.00,0,333.63,404.57,188.4,179.9,0.857,231597.6,231597.6,575,0,0,0,L,1122011218,1,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046809,472665.00
08/31/2015 14:45,2,6.828,ACTIVE,212.83,353.47,59.981,1441046703,"274151322000085","174011321042388",25.76,65.00,0,325.52,382.63,178.1,169.9,0.694,510124.2,510124.2,573,0,0,0,L,1151911521,1,122.46,122.01,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046810,472666.00
08/31/2015 14:45,2,7.186,ACTIVE,218.26,359.48,59.991,1441046703,"201051344000651","174011321042388",25.62,55.80,0,330.93,404.27,186.3,177.9,0.849,230817.3,230817.3,575,0,0,0,L,1122011218,1,125.85,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046811,472667.00
08/31/2015 14:45,2,7.195,ACTIVE,219.39,359.48,59.965,1441046703,"201051344000867","174011321042388",25.92,57.00,0,330.33,400.36,188.9,180.4,0.857,223620.7,223620.7,577,0,0,0,L,1122011218,1,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046812,472668.00
08/31/2015 14:45,2,6.924,ACTIVE,216.67,356.18,59.981,1441046703,"201051344001230","174011321042388",26.40,54.00,0,331.23,401.56,185.1,176.7,0.879,234318.5,234318.5,579,0,0,0,L,1122011218,1,124.94,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046813,472669.00
08/31/2015 14:45,2,7.064,ACTIVE,220.52,363.09,59.986,1441046703,"201051344000576","174011321042388",26.24,53.30,0,336.94,406.67,187.8,179.4,0.844,230697.7,230697.7,579,0,0,0,L,1122011218,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046814,472670.00
08/31/2015 14:45,2,7.188,ACTIVE,220.52,361.89,59.986,1441046703,"201051344000579","174011321042388",26.12,55.50,0,325.52,410.58,190.2,181.6,0.884,237958.2,237958.2,574,0,0,0,L,1122011218,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441046815,472671.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472672.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472673.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472674.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472675.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472676.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472677.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472678.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472679.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472680.00
08/31/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1441046703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047584,472681.00
08/31/2015 15:00,2,6.893,ACTIVE,216.90,359.18,59.986,1441047604,"201051344000955","174011321042388",25.82,54.80,0,323.72,401.56,180.4,172.2,0.862,236255.2,236255.2,578,0,0,0,L,1122011218,1,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047679,472682.00
08/31/2015 15:00,2,7.068,ACTIVE,211.93,348.06,59.986,1441047604,"274151322000095","174011321042388",26.04,70.30,0,326.72,384.73,186.4,178.0,0.720,535943.1,535943.1,575,0,0,0,L,1151911521,1,122.91,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047680,472683.00
08/31/2015 15:00,2,7.029,ACTIVE,218.71,359.78,59.975,1441047604,"201051344000868","174011321042388",25.60,54.50,0,330.93,412.38,182.2,173.9,0.831,223150.2,223150.2,579,0,0,0,L,1122011218,1,123.14,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047681,472684.00
08/31/2015 15:00,2,6.904,ACTIVE,220.29,360.08,59.981,1441047604,"201051344000853","174011321042388",26.40,53.30,0,336.64,414.49,184.6,176.3,0.871,229681.6,229681.6,579,0,0,0,L,1122011218,1,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047682,472685.00
08/31/2015 15:00,2,6.814,ACTIVE,218.03,359.78,59.981,1441047604,"201051344000582","174011321042388",26.08,55.50,0,324.62,402.46,179.9,171.7,0.844,228446.4,228446.4,575,0,0,0,L,1122011218,1,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047683,472686.00
08/31/2015 15:00,2,6.895,ACTIVE,220.06,359.48,59.959,1441047604,"201051344000469","174011321042388",26.20,52.30,0,332.43,414.19,182.8,174.5,0.866,224933.4,224933.4,580,0,0,0,L,1122011218,1,123.59,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047684,472687.00
08/31/2015 15:00,2,6.986,ACTIVE,220.06,361.29,60.023,1441047604,"201051344000988","174011321042388",25.70,54.50,0,336.64,413.89,181.9,173.6,0.857,223891.3,223891.3,579,0,0,0,L,1122011218,1,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047685,472688.00
08/31/2015 15:00,2,7.004,ACTIVE,219.84,359.48,59.986,1441047604,"201051344001158","174011321042388",25.56,54.30,0,332.13,412.38,181.2,173.0,0.849,229498.8,229498.8,578,0,0,0,L,1122011218,1,123.81,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047686,472689.00
08/31/2015 15:00,2,7.035,ACTIVE,217.58,359.78,59.965,1441047604,"201051344001025","174011321042388",25.80,55.50,0,330.33,400.96,183.8,175.5,0.822,234190.4,234190.4,574,0,0,0,L,1122011218,1,124.94,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047687,472690.00
