ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 15:00,2,6.932,ACTIVE,219.39,359.48,59.981,1441047604,"201051344000569","174011321042388",26.12,53.80,0,330.93,412.68,183.4,175.1,0.853,237394.3,237394.3,576,0,0,0,L,1122011218,1,123.36,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047688,472691.00
08/31/2015 15:00,2,4.520,ACTIVE,212.16,406.37,59.991,1441047604,"274151322000094","174011321042388",35.62,67.30,0,368.20,433.42,162.7,155.1,0.645,411251.2,411251.2,580,0,0,0,L,1151911521,1,121.10,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047688,472692.00
08/31/2015 15:00,2,6.969,ACTIVE,220.06,359.18,59.981,1441047604,"201051344000458","174011321042388",26.16,54.50,0,333.03,414.79,184.5,176.2,0.871,233071.1,233071.1,579,0,0,0,L,1122011218,1,124.27,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047689,472693.00
08/31/2015 15:00,2,6.645,ACTIVE,211.93,361.89,59.986,1441047604,"274151322000087","174011321042388",25.49,67.30,0,327.02,381.73,171.3,163.5,0.667,483884.8,483884.8,577,0,0,0,L,1151911521,1,121.33,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047690,472694.00
08/31/2015 15:00,2,6.680,ACTIVE,211.93,363.99,59.965,1441047604,"274151322000052","174011321042388",25.74,72.00,0,326.72,381.73,174.0,166.0,0.689,516963.0,516963.0,574,0,0,0,L,1151911521,1,120.88,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047691,472695.00
08/31/2015 15:00,2,6.900,ACTIVE,216.90,358.28,59.981,1441047604,"201051344001145","174011321042388",26.26,53.00,0,324.62,401.86,183.4,175.1,0.840,237955.0,237955.0,578,0,0,0,L,1122011218,1,124.72,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047692,472696.00
08/31/2015 15:00,2,6.926,ACTIVE,216.67,358.88,59.949,1441047604,"201051344000685","174011321042388",26.14,53.80,0,327.32,402.46,183.4,175.1,0.919,236642.4,236642.4,578,0,0,0,L,1122011218,1,125.40,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047693,472697.00
08/31/2015 15:00,2,6.623,ACTIVE,211.93,358.28,59.975,1441047604,"274151322000088","174011321042388",25.56,64.50,0,327.02,381.12,171.4,163.5,0.658,496387.2,496387.2,576,0,0,0,L,1151911521,1,122.46,122.46,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047694,472698.00
08/31/2015 15:00,2,6.867,ACTIVE,217.35,359.18,59.981,1441047604,"201051344000438","174011321042388",26.00,53.50,0,325.82,401.56,180.7,172.5,0.853,236666.4,236666.4,577,0,0,0,L,1122011218,1,125.17,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047695,472699.00
08/31/2015 15:00,2,6.934,ACTIVE,217.35,359.18,59.986,1441047604,"201051344001135","174011321042388",25.90,57.00,0,324.92,399.46,181.9,173.7,0.844,228230.8,228230.8,576,0,0,0,L,1122011218,1,124.94,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047696,472700.00
08/31/2015 15:00,2,6.777,ACTIVE,216.90,357.08,59.959,1441047604,"201051344000417","174011321042388",25.94,56.30,0,325.52,400.36,178.0,169.8,0.857,231589.3,231589.3,575,0,0,0,L,1122011218,1,124.49,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047696,472701.00
08/31/2015 15:00,2,6.986,ACTIVE,218.03,357.68,59.986,1441047604,"201051344000594","174011321042388",26.20,55.30,0,330.63,411.18,185.4,177.1,0.875,233757.7,233757.7,576,0,0,0,L,1122011218,1,123.14,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047697,472702.00
08/31/2015 15:00,2,6.729,ACTIVE,211.48,361.89,59.991,1441047604,"274151322000083","174011321042388",25.66,66.30,0,326.12,381.73,174.7,166.7,0.716,512677.3,512677.3,575,0,0,0,L,1151911521,1,122.23,121.33,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047699,472703.00
08/31/2015 15:00,2,7.129,ACTIVE,218.03,360.38,59.986,1441047604,"201051344000585","174011321042388",25.62,55.80,0,330.63,400.96,185.0,176.7,0.853,233348.3,233348.3,577,0,0,0,L,1122011218,1,124.94,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047699,472704.00
08/31/2015 15:00,2,6.668,ACTIVE,211.93,362.49,59.981,1441047604,"274151322000054","174011321042388",25.56,72.00,0,326.42,382.63,172.4,164.5,0.658,507458.7,507458.7,577,0,0,0,L,1151911521,1,121.10,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047700,472705.00
08/31/2015 15:00,2,6.961,ACTIVE,218.03,360.08,60.023,1441047604,"201051344001203","174011321042388",26.00,54.30,0,330.33,401.56,183.4,175.1,0.866,234066.1,234066.1,578,0,0,0,L,1122011218,1,125.85,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047701,472706.00
08/31/2015 15:00,2,6.912,ACTIVE,216.67,358.88,59.949,1441047604,"201051344000646","174011321042388",25.92,55.30,0,325.22,400.96,181.6,173.3,0.862,230116.4,230116.4,578,0,0,0,L,1122011218,1,124.94,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047702,472707.00
08/31/2015 15:00,2,4.457,ACTIVE,213.06,408.78,59.981,1441047604,"274151322000068","174011321042388",36.16,64.00,0,367.90,435.23,164.0,156.4,0.654,410660.2,410660.2,579,0,0,0,L,1151911521,1,121.55,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047703,472708.00
08/31/2015 15:00,2,7.035,ACTIVE,212.61,360.08,59.991,1441047604,"274151322000076","174011321042388",26.28,68.30,0,326.42,384.13,187.4,178.9,0.742,542257.6,542257.6,575,0,0,0,L,1151911521,1,122.68,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047704,472709.00
08/31/2015 15:00,2,6.928,ACTIVE,216.67,357.98,59.991,1441047604,"201051344000890","174011321042388",25.74,55.30,0,327.02,401.26,180.6,172.4,0.826,234921.2,234921.2,577,0,0,0,L,1122011218,1,124.94,121.55,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047705,472710.00
08/31/2015 15:00,2,7.086,ACTIVE,219.39,359.78,59.986,1441047604,"201051344000900","174011321042388",26.12,52.80,0,330.33,414.49,187.6,179.1,0.844,236042.4,236042.4,581,0,0,0,L,1122011218,1,124.04,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047706,472711.00
08/31/2015 15:00,2,6.895,ACTIVE,218.71,358.58,59.986,1441047604,"201051344000633","174011321042388",26.20,54.80,0,330.63,413.29,183.0,174.7,0.853,224686.9,224686.9,580,0,0,0,L,1122011218,1,123.81,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047707,472712.00
08/31/2015 15:00,2,7.059,ACTIVE,220.06,359.48,59.975,1441047604,"201051344000983","174011321042388",26.04,54.00,0,332.13,415.09,186.1,177.7,0.862,233008.9,233008.9,576,0,0,0,L,1122011218,1,124.04,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047708,472713.00
08/31/2015 15:00,2,6.916,ACTIVE,217.58,357.98,59.981,1441047604,"201051344000917","174011321042388",25.86,56.50,0,330.93,400.96,181.1,172.8,0.857,235308.3,235308.3,577,0,0,0,L,1122011218,1,124.94,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047709,472714.00
08/31/2015 15:00,2,6.854,ACTIVE,219.61,358.88,59.975,1441047604,"201051344000648","174011321042388",26.32,51.30,0,333.03,413.29,182.7,174.4,0.853,230578.1,230578.1,577,0,0,0,L,1122011218,1,123.59,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047710,472715.00
08/31/2015 15:00,2,6.785,ACTIVE,217.80,359.78,59.986,1441047604,"201051344001093","174011321042388",26.00,53.50,0,330.33,400.06,178.6,170.4,0.826,233552.0,233552.0,580,0,0,0,L,1122011218,1,125.40,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047711,472716.00
08/31/2015 15:00,2,6.973,ACTIVE,219.84,358.88,59.975,1441047604,"201051344000645","174011321042388",26.02,53.00,0,332.73,413.59,183.7,175.4,0.835,231641.8,231641.8,576,0,0,0,L,1122011218,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047712,472717.00
08/31/2015 15:00,2,6.674,ACTIVE,212.38,355.58,60.007,1441047604,"274151322000085","174011321042388",25.84,65.70,0,327.62,382.03,174.5,166.5,0.685,510166.1,510166.1,574,0,0,0,L,1151911521,1,122.01,121.55,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047712,472718.00
08/31/2015 15:00,2,6.992,ACTIVE,218.26,360.08,59.981,1441047604,"201051344000651","174011321042388",25.70,55.30,0,329.73,400.66,181.9,173.6,0.831,230861.3,230861.3,576,0,0,0,L,1122011218,1,125.85,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047713,472719.00
08/31/2015 15:00,2,6.971,ACTIVE,218.71,357.68,59.996,1441047604,"201051344000867","174011321042388",26.04,56.30,0,330.93,406.37,183.9,175.6,0.835,223665.1,223665.1,578,0,0,0,L,1122011218,1,123.59,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047714,472720.00
08/31/2015 15:00,2,6.760,ACTIVE,216.45,356.48,59.986,1441047604,"201051344001230","174011321042388",26.34,53.50,0,326.72,400.66,180.2,172.0,0.871,234362.0,234362.0,580,0,0,0,L,1122011218,1,124.72,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047715,472721.00
08/31/2015 15:00,2,6.805,ACTIVE,219.84,360.08,59.970,1441047604,"201051344000576","174011321042388",26.52,52.80,0,332.73,413.89,182.6,174.3,0.849,230741.7,230741.7,580,0,0,0,L,1122011218,1,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047716,472722.00
08/31/2015 15:00,2,6.984,ACTIVE,220.06,359.48,59.954,1441047604,"201051344000579","174011321042388",26.12,55.30,0,333.33,415.09,184.7,176.3,0.866,238002.8,238002.8,575,0,0,0,L,1122011218,1,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441047717,472723.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472724.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472725.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472726.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472727.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472728.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472729.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472730.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472731.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472732.00
08/31/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1441047604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048485,472733.00
08/31/2015 15:15,2,6.641,ACTIVE,217.13,357.68,59.975,1441048503,"201051344000955","174011321042388",25.98,55.00,0,330.63,398.56,174.9,166.9,0.840,236297.5,236297.5,579,0,0,0,L,1122011218,1,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048579,472734.00
08/31/2015 15:15,2,6.840,ACTIVE,212.16,346.56,59.981,1441048503,"274151322000095","174011321042388",26.12,69.00,0,326.12,383.23,180.8,172.6,0.694,535986.8,535986.8,576,0,0,0,L,1151911521,1,122.68,121.55,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048580,472735.00
08/31/2015 15:15,2,6.701,ACTIVE,218.93,358.58,59.986,1441048503,"201051344000868","174011321042388",26.06,53.50,0,330.03,398.86,176.8,168.7,0.804,223193.0,223193.0,580,0,0,0,L,1122011218,1,123.59,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048581,472736.00
08/31/2015 15:15,2,6.783,ACTIVE,220.74,361.29,59.975,1441048503,"201051344000853","174011321042388",26.06,53.00,0,337.84,404.27,179.1,171.0,0.849,229724.9,229724.9,580,0,0,0,L,1122011218,1,124.72,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048582,472737.00
08/31/2015 15:15,2,6.676,ACTIVE,218.26,359.78,59.981,1441048503,"201051344000582","174011321042388",25.84,55.00,0,330.93,399.16,174.7,166.7,0.818,228488.6,228488.6,576,0,0,0,L,1122011218,1,125.40,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048583,472738.00
08/31/2015 15:15,2,6.684,ACTIVE,220.06,359.48,59.981,1441048503,"201051344000469","174011321042388",26.24,51.50,0,332.13,403.37,177.4,169.3,0.853,224976.3,224976.3,581,0,0,0,L,1122011218,1,123.81,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048584,472739.00
08/31/2015 15:15,2,6.719,ACTIVE,220.52,362.79,60.012,1441048503,"201051344000988","174011321042388",25.96,53.00,0,336.04,403.67,176.6,168.5,0.826,223933.9,223933.9,580,0,0,0,L,1122011218,1,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048584,472740.00
08/31/2015 15:15,2,6.709,ACTIVE,220.29,358.88,60.012,1441048503,"201051344001158","174011321042388",25.94,53.00,0,331.83,401.86,176.2,168.1,0.831,229541.3,229541.3,579,0,0,0,L,1122011218,1,124.04,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048585,472741.00
08/31/2015 15:15,2,6.850,ACTIVE,218.26,357.68,59.986,1441048503,"201051344001025","174011321042388",25.82,55.00,0,331.53,399.16,179.2,171.1,0.804,234233.6,234233.6,575,0,0,0,L,1122011218,1,125.17,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048586,472742.00
08/31/2015 15:15,2,6.785,ACTIVE,220.29,360.08,59.970,1441048503,"201051344000569","174011321042388",25.86,53.80,0,331.83,400.66,177.8,169.7,0.831,237437.3,237437.3,577,0,0,0,L,1122011218,1,123.81,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048587,472743.00
08/31/2015 15:15,2,4.303,ACTIVE,212.61,397.96,59.986,1441048503,"274151322000094","174011321042388",36.18,66.00,0,368.80,430.72,157.8,150.3,0.628,411289.4,411289.4,581,0,0,0,L,1151911521,1,122.46,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048588,472744.00
08/31/2015 15:15,2,6.777,ACTIVE,220.52,360.69,59.986,1441048503,"201051344000458","174011321042388",26.06,54.00,0,332.13,402.46,178.8,170.7,0.853,233114.3,233114.3,580,0,0,0,L,1122011218,1,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048589,472745.00
08/31/2015 15:15,2,6.400,ACTIVE,212.61,361.89,59.986,1441048503,"274151322000087","174011321042388",25.74,66.00,0,326.42,379.92,166.6,158.8,0.641,483925.0,483925.0,578,0,0,0,L,1151911521,1,123.14,122.01,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048590,472746.00
08/31/2015 15:15,2,6.408,ACTIVE,212.83,367.90,59.981,1441048503,"274151322000052","174011321042388",26.02,69.00,0,326.42,380.52,168.8,161.0,0.685,517003.7,517003.7,575,0,0,0,L,1151911521,1,122.46,122.01,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048591,472747.00
08/31/2015 15:15,2,6.686,ACTIVE,217.13,358.88,59.970,1441048503,"201051344001145","174011321042388",26.24,53.30,0,330.93,399.16,177.6,169.5,0.818,237998.0,237998.0,579,0,0,0,L,1122011218,1,124.94,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048592,472748.00
08/31/2015 15:15,2,6.734,ACTIVE,217.13,358.88,59.975,1441048503,"201051344000685","174011321042388",26.04,53.50,0,330.63,399.16,177.6,169.5,0.897,236685.3,236685.3,579,0,0,0,L,1122011218,1,125.62,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048593,472749.00
08/31/2015 15:15,2,6.416,ACTIVE,212.61,364.89,59.981,1441048503,"274151322000088","174011321042388",25.60,65.30,0,327.32,379.92,166.2,158.5,0.632,496427.3,496427.3,577,0,0,0,L,1151911521,1,122.91,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048594,472750.00
08/31/2015 15:15,2,6.654,ACTIVE,217.80,358.58,59.981,1441048503,"201051344000438","174011321042388",26.00,53.80,0,331.23,399.16,175.1,167.1,0.818,236708.8,236708.8,578,0,0,0,L,1122011218,1,125.40,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048595,472751.00
08/31/2015 15:15,2,6.695,ACTIVE,217.80,356.48,59.991,1441048503,"201051344001135","174011321042388",26.02,57.00,0,331.53,398.86,176.4,168.4,0.813,228273.4,228273.4,577,0,0,0,L,1122011218,1,125.40,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048596,472752.00
08/31/2015 15:15,2,6.645,ACTIVE,217.35,358.28,59.975,1441048503,"201051344000417","174011321042388",25.60,55.80,0,330.33,398.26,172.2,164.3,0.826,231631.0,231631.0,576,0,0,0,L,1122011218,1,124.72,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048597,472753.00
08/31/2015 15:15,2,6.756,ACTIVE,218.48,359.18,59.991,1441048503,"201051344000594","174011321042388",26.24,54.30,0,330.33,401.26,179.5,171.3,0.853,233801.1,233801.1,577,0,0,0,L,1122011218,1,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048598,472754.00
08/31/2015 15:15,2,6.449,ACTIVE,212.16,353.47,59.970,1441048503,"274151322000083","174011321042388",25.98,65.70,0,325.82,380.22,169.7,161.9,0.689,512718.2,512718.2,576,0,0,0,L,1151911521,1,121.10,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048599,472755.00
08/31/2015 15:15,2,6.896,ACTIVE,218.48,359.18,59.970,1441048503,"201051344000585","174011321042388",25.74,55.50,0,331.23,398.86,179.6,171.4,0.826,233391.7,233391.7,578,0,0,0,L,1122011218,1,125.17,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048600,472756.00
08/31/2015 15:15,2,6.436,ACTIVE,213.06,363.99,59.954,1441048503,"274151322000054","174011321042388",25.66,71.00,0,326.72,381.12,167.1,159.4,0.614,507499.1,507499.1,578,0,0,0,L,1151911521,1,121.78,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048600,472757.00
08/31/2015 15:15,2,6.766,ACTIVE,218.48,359.48,59.986,1441048503,"201051344001203","174011321042388",26.00,52.80,0,333.03,399.46,178.3,170.2,0.831,234109.1,234109.1,579,0,0,0,L,1122011218,1,126.07,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048601,472758.00
08/31/2015 15:15,2,6.713,ACTIVE,217.13,357.68,59.991,1441048503,"201051344000646","174011321042388",25.84,55.00,0,330.63,399.16,175.7,167.7,0.840,230158.9,230158.9,579,0,0,0,L,1122011218,1,125.17,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048602,472759.00
08/31/2015 15:15,2,4.350,ACTIVE,213.29,409.08,59.975,1441048503,"274151322000068","174011321042388",36.20,63.30,0,369.10,433.72,158.9,151.4,0.641,410698.5,410698.5,580,0,0,0,L,1151911521,1,123.36,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048603,472760.00
08/31/2015 15:15,2,6.809,ACTIVE,213.51,351.67,59.970,1441048503,"274151322000076","174011321042388",26.34,68.30,0,326.42,383.53,181.6,173.4,0.698,542301.5,542301.5,576,0,0,0,L,1151911521,1,121.78,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048604,472761.00
08/31/2015 15:15,2,6.678,ACTIVE,217.13,357.98,59.986,1441048503,"201051344000890","174011321042388",25.88,54.80,0,331.83,399.46,175.1,167.1,0.809,234963.5,234963.5,578,0,0,0,L,1122011218,1,125.17,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048605,472762.00
08/31/2015 15:15,2,6.887,ACTIVE,219.84,359.78,59.981,1441048503,"201051344000900","174011321042388",25.98,52.00,0,330.63,399.76,181.3,173.0,0.826,236086.4,236086.4,582,0,0,0,L,1122011218,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048606,472763.00
08/31/2015 15:15,2,6.719,ACTIVE,219.16,359.78,59.981,1441048503,"201051344000633","174011321042388",26.08,53.50,0,331.23,398.56,177.5,169.4,0.835,224729.7,224729.7,581,0,0,0,L,1122011218,1,123.81,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048607,472764.00
08/31/2015 15:15,2,6.666,ACTIVE,220.52,359.78,59.981,1441048503,"201051344000983","174011321042388",26.74,53.00,0,332.43,402.46,180.5,172.3,0.844,233052.5,233052.5,577,0,0,0,L,1122011218,1,124.27,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048608,472765.00
08/31/2015 15:15,2,6.596,ACTIVE,218.03,357.68,59.986,1441048503,"201051344000917","174011321042388",26.28,55.80,0,330.63,397.66,175.6,167.6,0.835,235350.7,235350.7,578,0,0,0,L,1122011218,1,125.17,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048609,472766.00
08/31/2015 15:15,2,6.691,ACTIVE,220.06,359.78,59.965,1441048503,"201051344000648","174011321042388",26.10,49.80,0,332.13,400.96,176.8,168.7,0.826,230620.9,230620.9,578,0,0,0,L,1122011218,1,123.59,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048609,472767.00
08/31/2015 15:15,2,6.559,ACTIVE,218.26,359.18,59.991,1441048503,"201051344001093","174011321042388",26.14,52.80,0,331.83,398.26,173.8,165.8,0.795,233593.9,233593.9,581,0,0,0,L,1122011218,1,125.62,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048610,472768.00
08/31/2015 15:15,2,6.750,ACTIVE,218.93,358.88,59.981,1441048503,"201051344000645","174011321042388",25.98,52.30,0,332.73,401.56,177.7,169.6,0.809,231684.7,231684.7,577,0,0,0,L,1122011218,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048611,472769.00
08/31/2015 15:15,2,6.494,ACTIVE,212.83,357.68,59.959,1441048503,"274151322000085","174011321042388",25.80,63.30,0,327.32,380.82,169.8,162.0,0.658,510207.0,510207.0,575,0,0,0,L,1151911521,1,122.01,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048612,472770.00
08/31/2015 15:15,2,6.805,ACTIVE,218.48,358.58,59.949,1441048503,"201051344000651","174011321042388",25.54,54.30,0,332.13,402.46,176.1,168.0,0.804,230903.9,230903.9,577,0,0,0,L,1122011218,1,126.07,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048613,472771.00
08/31/2015 15:15,2,6.762,ACTIVE,219.16,357.08,59.975,1441048503,"201051344000867","174011321042388",26.00,55.50,0,330.93,398.86,178.2,170.1,0.822,223708.1,223708.1,579,0,0,0,L,1122011218,1,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048614,472772.00
08/31/2015 15:15,2,6.604,ACTIVE,216.45,355.58,59.954,1441048503,"201051344001230","174011321042388",26.08,53.50,0,331.83,398.86,174.3,166.4,0.826,234404.2,234404.2,581,0,0,0,L,1122011218,1,124.72,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048615,472773.00
08/31/2015 15:15,2,6.660,ACTIVE,220.06,360.38,59.949,1441048503,"201051344000576","174011321042388",26.22,52.00,0,335.74,403.37,176.8,168.7,0.804,230784.4,230784.4,581,0,0,0,L,1122011218,1,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048616,472774.00
08/31/2015 15:15,2,6.666,ACTIVE,220.06,359.78,59.981,1441048503,"201051344000579","174011321042388",26.48,55.30,0,333.63,402.77,178.8,170.6,0.844,238046.0,238046.0,576,0,0,0,L,1122011218,1,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441048617,472775.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472776.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472777.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472778.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472779.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472780.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472781.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472782.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472783.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472784.00
08/31/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1441048503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049383,472785.00
08/31/2015 15:30,2,6.309,ACTIVE,217.35,354.67,59.996,1441049403,"201051344000955","174011321042388",26.28,54.80,0,332.13,397.05,167.8,160.1,0.791,236338.2,236338.2,580,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049478,472786.00
08/31/2015 15:30,2,6.545,ACTIVE,213.06,344.45,59.986,1441049403,"274151322000095","174011321042388",26.36,67.70,0,327.92,382.33,174.7,166.7,0.667,536029.2,536029.2,577,0,0,0,L,1151911521,1,123.36,122.01,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049478,472787.00
08/31/2015 15:30,2,6.461,ACTIVE,219.39,358.28,59.986,1441049403,"201051344000868","174011321042388",26.02,53.30,0,331.23,396.75,170.3,162.4,0.769,223234.4,223234.4,581,0,0,0,L,1122011218,1,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049479,472788.00
08/31/2015 15:30,2,6.543,ACTIVE,221.19,361.29,59.986,1441049403,"201051344000853","174011321042388",26.02,52.00,0,338.14,402.77,172.5,164.6,0.818,229766.8,229766.8,581,0,0,0,L,1122011218,1,124.94,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049480,472789.00
08/31/2015 15:30,2,6.408,ACTIVE,218.71,358.58,59.996,1441049403,"201051344000582","174011321042388",25.80,55.80,0,330.93,397.35,167.4,159.6,0.782,228529.3,228529.3,577,0,0,0,L,1122011218,1,125.62,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049481,472790.00
08/31/2015 15:30,2,6.445,ACTIVE,220.74,359.78,59.986,1441049403,"201051344000469","174011321042388",26.24,50.60,0,332.73,398.86,171.4,163.5,0.822,225017.8,225017.8,582,0,0,0,L,1122011218,1,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049482,472791.00
08/31/2015 15:30,2,6.406,ACTIVE,220.74,360.99,59.991,1441049403,"201051344000988","174011321042388",26.28,52.30,0,336.64,402.16,170.5,162.7,0.791,223975.2,223975.2,581,0,0,0,L,1122011218,1,124.49,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049483,472792.00
08/31/2015 15:30,2,6.482,ACTIVE,220.52,359.78,59.981,1441049403,"201051344001158","174011321042388",25.88,52.80,0,332.73,397.35,169.9,162.1,0.791,229582.5,229582.5,580,0,0,0,L,1122011218,1,124.27,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049484,472793.00
08/31/2015 15:30,2,6.441,ACTIVE,218.48,357.38,59.991,1441049403,"201051344001025","174011321042388",26.32,54.80,0,331.23,397.35,171.8,163.9,0.773,234275.4,234275.4,576,0,0,0,L,1122011218,1,125.40,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049485,472794.00
08/31/2015 15:30,2,6.424,ACTIVE,220.52,360.69,59.981,1441049403,"201051344000569","174011321042388",26.34,52.80,0,331.23,398.26,171.3,163.4,0.795,237478.8,237478.8,578,0,0,0,L,1122011218,1,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049486,472795.00
08/31/2015 15:30,2,4.096,ACTIVE,213.29,395.55,59.981,1441049403,"274151322000094","174011321042388",36.68,66.30,0,370.90,430.12,151.4,144.2,0.588,411326.2,411326.2,582,0,0,0,L,1151911521,1,122.01,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049487,472796.00
08/31/2015 15:30,2,6.439,ACTIVE,220.74,359.18,60.023,1441049403,"201051344000458","174011321042388",26.42,52.80,0,337.84,402.16,172.2,164.3,0.818,233156.0,233156.0,581,0,0,0,L,1122011218,1,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049487,472797.00
08/31/2015 15:30,2,6.127,ACTIVE,213.51,355.58,59.986,1441049403,"274151322000087","174011321042388",25.78,65.00,0,327.62,379.02,159.9,152.4,0.619,483963.8,483963.8,579,0,0,0,L,1151911521,1,121.78,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049488,472798.00
08/31/2015 15:30,2,6.195,ACTIVE,213.29,357.08,59.975,1441049403,"274151322000052","174011321042388",25.90,68.30,0,326.72,379.32,162.5,154.9,0.641,517043.2,517043.2,576,0,0,0,L,1151911521,1,121.55,122.46,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049489,472799.00
08/31/2015 15:30,2,6.346,ACTIVE,217.58,356.48,59.991,1441049403,"201051344001145","174011321042388",26.58,52.80,0,331.23,397.35,170.9,163.1,0.778,238039.5,238039.5,580,0,0,0,L,1122011218,1,125.17,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049490,472800.00
08/31/2015 15:30,2,6.420,ACTIVE,217.35,358.58,59.981,1441049403,"201051344000685","174011321042388",26.22,54.00,0,330.93,398.56,170.4,162.5,0.840,236726.8,236726.8,580,0,0,0,L,1122011218,1,125.85,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049491,472801.00
08/31/2015 15:30,2,6.154,ACTIVE,213.06,361.59,59.981,1441049403,"274151322000088","174011321042388",25.64,64.00,0,327.02,379.32,159.7,152.2,0.605,496466.1,496466.1,578,0,0,0,L,1151911521,1,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049492,472802.00
08/31/2015 15:30,2,6.199,ACTIVE,218.26,356.48,59.986,1441049403,"201051344000438","174011321042388",26.76,53.50,0,331.53,397.66,167.9,160.1,0.791,236749.6,236749.6,579,0,0,0,L,1122011218,1,125.85,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049493,472803.00
08/31/2015 15:30,2,6.395,ACTIVE,218.26,356.78,59.986,1441049403,"201051344001135","174011321042388",26.06,56.80,0,331.53,396.45,168.7,160.9,0.778,228314.5,228314.5,578,0,0,0,L,1122011218,1,125.62,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049494,472804.00
08/31/2015 15:30,2,6.316,ACTIVE,217.58,356.78,59.981,1441049403,"201051344000417","174011321042388",25.82,55.50,0,332.13,396.75,165.1,157.4,0.773,231671.2,231671.2,577,0,0,0,L,1122011218,1,124.94,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049495,472805.00
08/31/2015 15:30,2,6.457,ACTIVE,219.16,359.18,59.944,1441049403,"201051344000594","174011321042388",26.44,54.00,0,329.43,398.56,172.9,164.9,0.813,233843.0,233843.0,578,0,0,0,L,1122011218,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049496,472806.00
08/31/2015 15:30,2,6.217,ACTIVE,212.83,345.96,60.012,1441049403,"274151322000083","174011321042388",25.96,64.80,0,327.32,379.32,163.4,155.8,0.663,512757.9,512757.9,577,0,0,0,L,1151911521,1,121.55,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049497,472807.00
08/31/2015 15:30,2,6.623,ACTIVE,218.71,357.98,59.949,1441049403,"201051344000585","174011321042388",25.78,55.00,0,330.63,397.05,172.8,164.9,0.800,233433.7,233433.7,579,0,0,0,L,1122011218,1,125.40,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049498,472808.00
08/31/2015 15:30,2,6.207,ACTIVE,213.06,342.35,59.975,1441049403,"274151322000054","174011321042388",25.62,69.70,0,327.62,380.22,161.2,153.7,0.614,507538.2,507538.2,579,0,0,0,L,1151911521,1,123.14,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049499,472809.00
08/31/2015 15:30,2,6.459,ACTIVE,218.71,357.08,60.039,1441049403,"201051344001203","174011321042388",26.12,53.80,0,332.43,397.35,171.0,163.1,0.804,234150.7,234150.7,580,0,0,0,L,1122011218,1,126.30,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049499,472810.00
08/31/2015 15:30,2,6.379,ACTIVE,217.35,356.48,59.981,1441049403,"201051344000646","174011321042388",26.14,54.50,0,330.63,397.96,168.8,161.0,0.804,230199.9,230199.9,580,0,0,0,L,1122011218,1,125.40,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049500,472811.00
08/31/2015 15:30,2,4.135,ACTIVE,213.96,411.48,59.986,1441049403,"274151322000068","174011321042388",36.50,61.70,0,370.30,434.02,152.9,145.7,0.601,410735.5,410735.5,581,0,0,0,L,1151911521,1,122.68,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049502,472812.00
08/31/2015 15:30,2,6.555,ACTIVE,213.74,365.49,59.965,1441049403,"274151322000076","174011321042388",26.46,65.70,0,326.72,382.33,175.7,167.6,0.694,542344.0,542344.0,577,0,0,0,L,1151911521,1,123.14,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049503,472813.00
08/31/2015 15:30,2,6.422,ACTIVE,217.35,356.18,59.981,1441049403,"201051344000890","174011321042388",25.84,55.00,0,332.13,398.26,168.0,160.2,0.787,235004.3,235004.3,579,0,0,0,L,1122011218,1,125.40,122.23,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049504,472814.00
08/31/2015 15:30,2,6.543,ACTIVE,220.52,360.08,59.981,1441049403,"201051344000900","174011321042388",26.36,51.80,0,331.83,398.86,174.8,166.8,0.795,236128.8,236128.8,583,0,0,0,L,1122011218,1,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049505,472815.00
08/31/2015 15:30,2,6.486,ACTIVE,220.06,359.48,59.944,1441049403,"201051344000633","174011321042388",26.06,53.00,0,330.93,397.05,171.2,163.3,0.795,224771.2,224771.2,582,0,0,0,L,1122011218,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049506,472816.00
08/31/2015 15:30,2,6.422,ACTIVE,221.19,360.38,59.986,1441049403,"201051344000983","174011321042388",26.76,52.30,0,332.73,400.06,174.1,166.1,0.809,233094.7,233094.7,578,0,0,0,L,1122011218,1,124.72,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049507,472817.00
08/31/2015 15:30,2,6.361,ACTIVE,218.48,357.68,59.981,1441049403,"201051344000917","174011321042388",26.22,56.30,0,331.23,396.75,169.1,161.3,0.800,235391.7,235391.7,579,0,0,0,L,1122011218,1,125.62,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049507,472818.00
08/31/2015 15:30,2,6.352,ACTIVE,220.74,359.18,59.981,1441049403,"201051344000648","174011321042388",26.50,49.50,0,333.93,399.76,170.4,162.5,0.791,230662.2,230662.2,579,0,0,0,L,1122011218,1,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049508,472819.00
08/31/2015 15:30,2,6.227,ACTIVE,218.71,358.58,59.996,1441049403,"201051344001093","174011321042388",26.34,52.30,0,331.23,396.45,166.0,158.3,0.760,233634.4,233634.4,582,0,0,0,L,1122011218,1,125.85,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049509,472820.00
08/31/2015 15:30,2,6.498,ACTIVE,220.52,359.18,59.981,1441049403,"201051344000645","174011321042388",25.96,51.30,0,336.94,397.66,170.7,162.9,0.782,231726.2,231726.2,578,0,0,0,L,1122011218,1,124.72,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049510,472821.00
08/31/2015 15:30,2,6.223,ACTIVE,213.51,362.19,59.986,1441049403,"274151322000085","174011321042388",25.84,63.00,0,327.32,380.52,162.7,155.1,0.619,510246.6,510246.6,576,0,0,0,L,1151911521,1,122.23,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049511,472822.00
08/31/2015 15:30,2,6.410,ACTIVE,219.16,357.68,59.981,1441049403,"201051344000651","174011321042388",26.06,55.00,0,331.83,398.26,169.2,161.4,0.769,230945.0,230945.0,578,0,0,0,L,1122011218,1,126.53,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049512,472823.00
08/31/2015 15:30,2,6.449,ACTIVE,219.84,358.88,59.986,1441049403,"201051344000867","174011321042388",26.22,54.50,0,330.93,396.45,171.3,163.4,0.782,223749.6,223749.6,580,0,0,0,L,1122011218,1,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049513,472824.00
08/31/2015 15:30,2,6.299,ACTIVE,217.13,357.38,59.975,1441049403,"201051344001230","174011321042388",26.28,53.50,0,332.43,396.75,167.7,160.0,0.791,234444.9,234444.9,582,0,0,0,L,1122011218,1,125.17,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049514,472825.00
08/31/2015 15:30,2,6.273,ACTIVE,220.74,360.08,60.007,1441049403,"201051344000576","174011321042388",26.72,51.30,0,337.24,400.06,169.8,162.0,0.769,230825.7,230825.7,582,0,0,0,L,1122011218,1,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049515,472826.00
08/31/2015 15:30,2,6.463,ACTIVE,220.74,360.08,60.012,1441049403,"201051344000579","174011321042388",26.30,54.00,0,337.24,400.36,172.2,164.2,0.800,238087.8,238087.8,577,0,0,0,L,1122011218,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441049516,472827.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472828.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472829.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472830.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472831.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472832.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472833.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472834.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472835.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472836.00
08/31/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1441049403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050283,472837.00
08/31/2015 15:45,2,6.002,ACTIVE,217.13,356.18,59.970,1441050303,"201051344000955","174011321042388",26.20,53.80,0,332.13,400.06,159.2,151.7,0.760,236377.0,236377.0,581,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050379,472838.00
