ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 15:45,2,6.178,ACTIVE,212.83,350.47,59.959,1441050303,"274151322000095","174011321042388",26.62,67.30,0,327.32,382.03,166.5,158.7,0.641,536069.6,536069.6,578,0,0,0,L,1151911521,1,122.91,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050380,472839.00
08/31/2015 15:45,2,6.064,ACTIVE,219.16,357.08,59.954,1441050303,"201051344000868","174011321042388",26.24,52.50,0,332.13,395.25,161.1,153.6,0.729,223273.6,223273.6,582,0,0,0,L,1122011218,1,123.59,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050381,472840.00
08/31/2015 15:45,2,6.129,ACTIVE,220.97,359.78,59.965,1441050303,"201051344000853","174011321042388",26.20,52.00,0,339.04,401.26,162.6,155.0,0.765,229806.4,229806.4,582,0,0,0,L,1122011218,1,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050382,472841.00
08/31/2015 15:45,2,6.006,ACTIVE,218.71,357.38,59.991,1441050303,"201051344000582","174011321042388",26.26,54.80,0,331.53,397.35,159.7,152.2,0.742,228567.9,228567.9,578,0,0,0,L,1122011218,1,125.85,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050383,472842.00
08/31/2015 15:45,2,6.055,ACTIVE,220.74,359.78,59.981,1441050303,"201051344000469","174011321042388",26.34,50.60,0,337.24,397.05,161.6,154.0,0.769,225057.1,225057.1,583,0,0,0,L,1122011218,1,124.04,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050384,472843.00
08/31/2015 15:45,2,6.115,ACTIVE,220.97,360.38,59.959,1441050303,"201051344000988","174011321042388",25.90,52.00,0,336.94,400.66,160.5,153.0,0.747,224014.3,224014.3,582,0,0,0,L,1122011218,1,124.49,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050385,472844.00
08/31/2015 15:45,2,6.006,ACTIVE,220.52,357.98,59.965,1441050303,"201051344001158","174011321042388",26.34,52.00,0,336.94,398.26,160.2,152.7,0.742,229621.5,229621.5,581,0,0,0,L,1122011218,1,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050386,472845.00
08/31/2015 15:45,2,6.115,ACTIVE,218.26,357.08,59.965,1441050303,"201051344001025","174011321042388",26.42,53.00,0,331.53,397.35,163.5,155.9,0.742,234315.0,234315.0,577,0,0,0,L,1122011218,1,125.40,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050387,472846.00
08/31/2015 15:45,2,6.078,ACTIVE,220.52,359.18,59.965,1441050303,"201051344000569","174011321042388",26.16,52.80,0,336.64,396.75,161.0,153.5,0.756,237518.1,237518.1,579,0,0,0,L,1122011218,1,124.04,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050388,472847.00
08/31/2015 15:45,2,3.863,ACTIVE,213.29,408.18,59.970,1441050303,"274151322000094","174011321042388",36.82,64.50,0,370.60,431.62,143.5,136.6,0.561,411361.1,411361.1,583,0,0,0,L,1151911521,1,122.23,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050389,472848.00
08/31/2015 15:45,2,6.111,ACTIVE,220.74,359.18,59.970,1441050303,"201051344000458","174011321042388",26.20,52.50,0,338.14,399.46,162.2,154.6,0.765,233195.7,233195.7,582,0,0,0,L,1122011218,1,124.49,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050389,472849.00
08/31/2015 15:45,2,5.748,ACTIVE,213.06,343.85,59.970,1441050303,"274151322000087","174011321042388",26.16,63.30,0,326.72,376.92,152.2,145.0,0.592,484000.8,484000.8,580,0,0,0,L,1151911521,1,121.78,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050390,472850.00
08/31/2015 15:45,2,5.803,ACTIVE,213.29,357.98,59.954,1441050303,"274151322000052","174011321042388",26.30,67.00,0,326.12,377.22,154.4,147.1,0.614,517080.8,517080.8,577,0,0,0,L,1151911521,1,122.68,122.68,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050391,472851.00
08/31/2015 15:45,2,6.033,ACTIVE,217.35,357.08,59.938,1441050303,"201051344001145","174011321042388",26.44,53.00,0,331.83,400.36,161.5,153.9,0.734,238078.9,238078.9,581,0,0,0,L,1122011218,1,125.17,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050392,472852.00
08/31/2015 15:45,2,5.969,ACTIVE,217.35,356.18,59.954,1441050303,"201051344000685","174011321042388",26.64,53.30,0,331.83,397.66,161.1,153.5,0.791,236766.2,236766.2,581,0,0,0,L,1122011218,1,125.85,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050393,472853.00
08/31/2015 15:45,2,5.773,ACTIVE,212.83,342.65,59.970,1441050303,"274151322000088","174011321042388",25.90,61.70,0,326.42,376.92,151.4,144.2,0.579,496503.0,496503.0,579,0,0,0,L,1151911521,1,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050394,472854.00
08/31/2015 15:45,2,5.990,ACTIVE,218.03,356.78,59.965,1441050303,"201051344000438","174011321042388",26.26,53.80,0,331.53,395.55,159.3,151.8,0.751,236788.5,236788.5,580,0,0,0,L,1122011218,1,125.85,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050395,472855.00
08/31/2015 15:45,2,6.066,ACTIVE,217.80,355.28,59.996,1441050303,"201051344001135","174011321042388",26.26,55.30,0,332.13,396.45,161.4,153.9,0.747,228353.6,228353.6,579,0,0,0,L,1122011218,1,125.62,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050396,472856.00
08/31/2015 15:45,2,5.904,ACTIVE,217.35,356.18,59.938,1441050303,"201051344000417","174011321042388",26.30,55.30,0,332.13,398.26,157.2,149.8,0.742,231709.3,231709.3,578,0,0,0,L,1122011218,1,125.17,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050397,472857.00
08/31/2015 15:45,2,6.102,ACTIVE,218.93,357.98,59.928,1441050303,"201051344000594","174011321042388",26.38,53.50,0,331.23,396.45,162.9,155.4,0.765,233882.7,233882.7,579,0,0,0,L,1122011218,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050398,472858.00
08/31/2015 15:45,2,5.906,ACTIVE,212.61,342.95,59.970,1441050303,"274151322000083","174011321042388",25.96,64.30,0,327.62,377.52,155.3,148.0,0.632,512795.7,512795.7,578,0,0,0,L,1151911521,1,122.68,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050399,472859.00
08/31/2015 15:45,2,6.213,ACTIVE,217.35,356.18,59.965,1441050303,"201051344000585","174011321042388",26.28,54.00,0,331.53,397.66,165.4,157.7,0.765,233473.7,233473.7,580,0,0,0,L,1122011218,1,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050399,472860.00
08/31/2015 15:45,2,5.865,ACTIVE,212.38,362.49,59.965,1441050303,"274151322000054","174011321042388",25.74,68.30,0,327.62,378.42,153.0,145.7,0.588,507575.4,507575.4,580,0,0,0,L,1151911521,1,121.55,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050400,472861.00
08/31/2015 15:45,2,6.076,ACTIVE,218.26,356.18,59.991,1441050303,"201051344001203","174011321042388",26.52,52.30,0,333.63,398.56,163.2,155.6,0.765,234190.1,234190.1,581,0,0,0,L,1122011218,1,126.30,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050401,472862.00
08/31/2015 15:45,2,5.998,ACTIVE,217.13,356.18,59.959,1441050303,"201051344000646","174011321042388",26.46,54.30,0,331.53,394.65,160.7,153.1,0.765,230238.8,230238.8,581,0,0,0,L,1122011218,1,125.40,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050402,472863.00
08/31/2015 15:45,2,3.963,ACTIVE,213.51,406.97,59.959,1441050303,"274151322000068","174011321042388",36.04,61.70,0,371.21,430.72,143.9,137.0,0.561,410770.7,410770.7,582,0,0,0,L,1151911521,1,122.01,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050403,472864.00
08/31/2015 15:45,2,6.137,ACTIVE,213.29,365.19,59.975,1441050303,"274151322000076","174011321042388",26.84,65.00,0,326.12,378.72,166.7,159.0,0.663,542384.5,542384.5,578,0,0,0,L,1151911521,1,123.14,122.46,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050404,472865.00
08/31/2015 15:45,2,6.051,ACTIVE,217.13,355.58,59.975,1441050303,"201051344000890","174011321042388",26.08,54.50,0,332.13,399.46,159.9,152.4,0.742,235042.9,235042.9,580,0,0,0,L,1122011218,1,125.40,122.01,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050405,472866.00
08/31/2015 15:45,2,6.174,ACTIVE,220.06,358.58,59.965,1441050303,"201051344000900","174011321042388",26.46,51.80,0,337.24,397.05,165.4,157.7,0.751,236169.0,236169.0,584,0,0,0,L,1122011218,1,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050406,472867.00
08/31/2015 15:45,2,6.072,ACTIVE,219.61,358.28,60.002,1441050303,"201051344000633","174011321042388",26.30,52.50,0,334.84,396.45,161.7,154.2,0.765,224810.5,224810.5,583,0,0,0,L,1122011218,1,124.27,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050407,472868.00
08/31/2015 15:45,2,6.156,ACTIVE,220.74,357.98,59.970,1441050303,"201051344000983","174011321042388",26.34,52.00,0,337.54,400.06,164.2,156.6,0.765,233134.7,233134.7,579,0,0,0,L,1122011218,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050408,472869.00
08/31/2015 15:45,2,6.031,ACTIVE,218.03,355.58,59.981,1441050303,"201051344000917","174011321042388",26.38,55.80,0,331.23,394.05,161.1,153.6,0.769,235430.6,235430.6,580,0,0,0,L,1122011218,1,125.17,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050409,472870.00
08/31/2015 15:45,2,6.012,ACTIVE,220.29,357.68,59.954,1441050303,"201051344000648","174011321042388",26.40,49.80,0,337.54,397.35,160.7,153.1,0.751,230701.3,230701.3,580,0,0,0,L,1122011218,1,124.04,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050409,472871.00
08/31/2015 15:45,2,5.912,ACTIVE,218.26,356.78,59.970,1441050303,"201051344001093","174011321042388",26.54,51.00,0,331.83,400.06,158.9,151.4,0.729,233672.7,233672.7,583,0,0,0,L,1122011218,1,125.62,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050411,472872.00
08/31/2015 15:45,2,6.113,ACTIVE,220.29,356.78,59.991,1441050303,"201051344000645","174011321042388",26.06,51.50,0,338.14,397.96,161.3,153.8,0.738,231765.5,231765.5,579,0,0,0,L,1122011218,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050411,472873.00
08/31/2015 15:45,2,5.879,ACTIVE,213.06,356.78,59.965,1441050303,"274151322000085","174011321042388",26.08,62.30,0,326.42,377.52,155.3,148.0,0.605,510284.1,510284.1,577,0,0,0,L,1151911521,1,122.01,122.01,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050412,472874.00
08/31/2015 15:45,2,6.053,ACTIVE,218.26,356.48,59.965,1441050303,"201051344000651","174011321042388",26.38,53.30,0,333.33,398.86,161.7,154.1,0.742,230984.0,230984.0,579,0,0,0,L,1122011218,1,126.07,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050413,472875.00
08/31/2015 15:45,2,6.039,ACTIVE,219.16,356.18,59.959,1441050303,"201051344000867","174011321042388",26.54,54.00,0,332.13,394.35,162.3,154.7,0.747,223789.1,223789.1,581,0,0,0,L,1122011218,1,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050414,472876.00
08/31/2015 15:45,2,5.965,ACTIVE,216.67,354.97,59.975,1441050303,"201051344001230","174011321042388",26.38,53.00,0,332.73,395.55,159.4,151.9,0.747,234483.5,234483.5,583,0,0,0,L,1122011218,1,124.94,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050415,472877.00
08/31/2015 15:45,2,6.084,ACTIVE,220.06,359.18,59.965,1441050303,"201051344000576","174011321042388",25.98,51.00,0,338.14,399.46,160.1,152.6,0.742,230864.7,230864.7,583,0,0,0,L,1122011218,1,124.27,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050416,472878.00
08/31/2015 15:45,2,6.100,ACTIVE,220.06,357.98,59.970,1441050303,"201051344000579","174011321042388",26.40,53.80,0,337.84,399.16,163.0,155.4,0.769,238127.4,238127.4,578,0,0,0,L,1122011218,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441050417,472879.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472880.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472881.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472882.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472883.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472884.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472885.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472886.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472887.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472888.00
08/31/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1441050303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051184,472889.00
08/31/2015 16:00,2,5.639,ACTIVE,217.80,354.67,59.991,1441051204,"201051344000955","174011321042388",26.16,54.00,0,333.03,391.94,149.4,142.3,0.703,236413.7,236413.7,582,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051279,472890.00
08/31/2015 16:00,2,5.859,ACTIVE,212.61,355.28,59.981,1441051204,"274151322000095","174011321042388",26.50,65.70,0,328.22,379.02,157.2,149.8,0.601,536108.0,536108.0,579,0,0,0,L,1151911521,1,123.59,121.55,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051280,472891.00
08/31/2015 16:00,2,5.721,ACTIVE,218.71,354.37,59.986,1441051204,"201051344000868","174011321042388",26.18,52.00,0,331.23,392.55,151.6,144.4,0.672,223310.8,223310.8,583,0,0,0,L,1122011218,1,123.36,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051281,472892.00
08/31/2015 16:00,2,5.738,ACTIVE,220.06,356.48,59.981,1441051204,"201051344000853","174011321042388",26.26,51.80,0,337.54,398.26,152.7,145.4,0.725,229843.9,229843.9,583,0,0,0,L,1122011218,1,124.49,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051282,472893.00
08/31/2015 16:00,2,5.654,ACTIVE,218.71,355.88,59.981,1441051204,"201051344000582","174011321042388",26.16,54.30,0,331.23,393.45,149.7,142.6,0.716,228604.7,228604.7,579,0,0,0,L,1122011218,1,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051283,472894.00
08/31/2015 16:00,2,5.604,ACTIVE,219.84,356.18,59.975,1441051204,"201051344000469","174011321042388",26.72,50.60,0,331.23,394.05,151.6,144.4,0.729,225094.3,225094.3,584,0,0,0,L,1122011218,1,123.59,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051284,472895.00
08/31/2015 16:00,2,5.756,ACTIVE,220.06,356.78,59.959,1441051204,"201051344000988","174011321042388",25.92,51.80,0,331.83,397.05,151.1,143.9,0.716,224051.3,224051.3,583,0,0,0,L,1122011218,1,124.04,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051285,472896.00
08/31/2015 16:00,2,5.742,ACTIVE,219.61,355.28,59.981,1441051204,"201051344001158","174011321042388",25.96,52.30,0,332.43,393.15,150.9,143.7,0.707,229658.5,229658.5,582,0,0,0,L,1122011218,1,123.81,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051285,472897.00
08/31/2015 16:00,2,5.812,ACTIVE,218.48,354.97,59.986,1441051204,"201051344001025","174011321042388",26.16,52.80,0,332.13,392.85,153.9,146.6,0.689,234352.9,234352.9,578,0,0,0,L,1122011218,1,125.40,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051286,472898.00
08/31/2015 16:00,2,5.689,ACTIVE,219.61,355.28,59.981,1441051204,"201051344000569","174011321042388",26.28,52.00,0,331.53,393.45,151.4,144.2,0.712,237555.3,237555.3,580,0,0,0,L,1122011218,1,123.59,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051287,472899.00
08/31/2015 16:00,2,3.660,ACTIVE,213.06,397.96,59.981,1441051204,"274151322000094","174011321042388",36.42,64.00,0,370.30,427.41,135.5,128.9,0.530,411394.3,411394.3,584,0,0,0,L,1151911521,1,122.91,122.46,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051288,472900.00
08/31/2015 16:00,2,5.668,ACTIVE,220.06,355.88,59.986,1441051204,"201051344000458","174011321042388",26.60,52.00,0,333.33,394.05,152.7,145.4,0.729,233233.1,233233.1,583,0,0,0,L,1122011218,1,124.27,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051289,472901.00
08/31/2015 16:00,2,5.475,ACTIVE,213.29,358.88,59.970,1441051204,"274151322000087","174011321042388",25.96,61.70,0,328.22,375.11,143.9,137.0,0.548,484036.0,484036.0,581,0,0,0,L,1151911521,1,122.23,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051290,472902.00
08/31/2015 16:00,2,5.438,ACTIVE,213.29,344.45,59.975,1441051204,"274151322000052","174011321042388",26.48,65.30,0,327.62,375.71,145.9,138.9,0.583,517116.4,517116.4,578,0,0,0,L,1151911521,1,123.14,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051291,472903.00
08/31/2015 16:00,2,5.650,ACTIVE,217.80,353.77,59.986,1441051204,"201051344001145","174011321042388",26.60,51.80,0,332.13,392.55,152.2,144.9,0.698,238116.2,238116.2,582,0,0,0,L,1122011218,1,125.17,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051292,472904.00
08/31/2015 16:00,2,5.613,ACTIVE,217.80,355.28,59.986,1441051204,"201051344000685","174011321042388",26.64,54.00,0,332.43,392.85,151.3,144.1,0.751,236803.4,236803.4,582,0,0,0,L,1122011218,1,126.07,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051293,472905.00
08/31/2015 16:00,2,5.475,ACTIVE,212.83,362.79,59.981,1441051204,"274151322000088","174011321042388",25.82,60.80,0,327.62,375.41,143.0,136.1,0.557,496538.0,496538.0,580,0,0,0,L,1151911521,1,123.59,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051294,472906.00
08/31/2015 16:00,2,5.600,ACTIVE,218.26,356.48,59.970,1441051204,"201051344000438","174011321042388",26.34,53.30,0,331.83,392.55,149.4,142.3,0.707,236825.2,236825.2,581,0,0,0,L,1122011218,1,125.62,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051295,472907.00
08/31/2015 16:00,2,5.705,ACTIVE,218.26,356.18,59.981,1441051204,"201051344001135","174011321042388",26.16,55.00,0,332.43,392.25,151.1,143.9,0.685,228390.8,228390.8,580,0,0,0,L,1122011218,1,125.62,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051296,472908.00
08/31/2015 16:00,2,5.613,ACTIVE,218.03,355.28,59.975,1441051204,"201051344000417","174011321042388",25.86,55.50,0,332.73,391.94,147.1,140.0,0.694,231745.5,231745.5,579,0,0,0,L,1122011218,1,125.17,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051297,472909.00
08/31/2015 16:00,2,5.650,ACTIVE,218.48,354.07,59.981,1441051204,"201051344000594","174011321042388",26.64,53.50,0,331.83,394.05,152.3,145.1,0.712,233920.3,233920.3,580,0,0,0,L,1122011218,1,123.59,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051298,472910.00
08/31/2015 16:00,2,5.512,ACTIVE,212.61,354.37,59.975,1441051204,"274151322000083","174011321042388",26.26,62.50,0,327.62,375.41,146.5,139.5,0.597,512831.6,512831.6,579,0,0,0,L,1151911521,1,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051299,472911.00
08/31/2015 16:00,2,5.867,ACTIVE,218.93,356.78,59.991,1441051204,"201051344000585","174011321042388",26.06,53.50,0,331.23,392.55,154.7,147.4,0.738,233511.9,233511.9,581,0,0,0,L,1122011218,1,125.40,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051300,472912.00
08/31/2015 16:00,2,5.480,ACTIVE,212.83,341.15,59.975,1441051204,"274151322000054","174011321042388",25.90,67.30,0,327.92,375.71,143.7,136.8,0.548,507610.7,507610.7,581,0,0,0,L,1151911521,1,122.46,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051301,472913.00
08/31/2015 16:00,2,5.631,ACTIVE,218.71,355.88,59.986,1441051204,"201051344001203","174011321042388",26.66,51.30,0,332.73,393.15,152.2,144.9,0.712,234227.8,234227.8,582,0,0,0,L,1122011218,1,126.30,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051302,472914.00
08/31/2015 16:00,2,5.682,ACTIVE,217.80,355.58,59.944,1441051204,"201051344000646","174011321042388",26.06,54.30,0,330.93,393.15,149.9,142.7,0.707,230275.9,230275.9,582,0,0,0,L,1122011218,1,125.62,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051303,472915.00
08/31/2015 16:00,2,3.691,ACTIVE,213.74,411.18,59.970,1441051204,"274151322000068","174011321042388",36.42,60.80,0,371.51,432.52,136.5,129.8,0.539,410804.0,410804.0,583,0,0,0,L,1151911521,1,122.23,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051304,472916.00
08/31/2015 16:00,2,5.799,ACTIVE,213.51,341.45,59.975,1441051204,"274151322000076","174011321042388",26.68,64.30,0,327.02,378.42,156.6,149.2,0.614,542423.0,542423.0,579,0,0,0,L,1151911521,1,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051304,472917.00
08/31/2015 16:00,2,5.547,ACTIVE,217.58,354.07,60.018,1441051204,"201051344000890","174011321042388",26.54,55.00,0,333.33,393.15,149.1,142.0,0.685,235079.7,235079.7,581,0,0,0,L,1122011218,1,125.40,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051305,472918.00
08/31/2015 16:00,2,5.781,ACTIVE,219.61,356.18,59.991,1441051204,"201051344000900","174011321042388",26.38,51.50,0,331.83,393.75,154.5,147.2,0.703,236207.1,236207.1,585,0,0,0,L,1122011218,1,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051306,472919.00
08/31/2015 16:00,2,5.674,ACTIVE,219.16,356.48,59.970,1441051204,"201051344000633","174011321042388",26.32,52.00,0,331.83,393.15,151.3,144.1,0.712,224847.7,224847.7,584,0,0,0,L,1122011218,1,123.81,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051307,472920.00
08/31/2015 16:00,2,5.730,ACTIVE,220.06,357.38,59.975,1441051204,"201051344000983","174011321042388",26.46,52.30,0,332.43,394.65,153.5,146.2,0.720,233172.5,233172.5,580,0,0,0,L,1122011218,1,124.04,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051308,472921.00
08/31/2015 16:00,2,5.576,ACTIVE,218.48,355.88,59.975,1441051204,"201051344000917","174011321042388",26.64,54.80,0,331.23,392.25,150.4,143.3,0.707,235467.7,235467.7,581,0,0,0,L,1122011218,1,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051309,472922.00
08/31/2015 16:00,2,5.619,ACTIVE,220.06,355.28,60.023,1441051204,"201051344000648","174011321042388",26.38,49.00,0,332.73,393.45,150.3,143.1,0.689,230738.2,230738.2,581,0,0,0,L,1122011218,1,123.59,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051310,472923.00
08/31/2015 16:00,2,5.457,ACTIVE,218.71,355.88,59.981,1441051204,"201051344001093","174011321042388",26.72,50.20,0,331.83,391.94,147.6,140.5,0.681,233709.2,233709.2,584,0,0,0,L,1122011218,1,125.85,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051311,472924.00
08/31/2015 16:00,2,5.660,ACTIVE,219.84,356.18,59.981,1441051204,"201051344000645","174011321042388",26.30,51.30,0,333.33,392.25,150.7,143.5,0.689,231802.6,231802.6,580,0,0,0,L,1122011218,1,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051312,472925.00
08/31/2015 16:00,2,5.482,ACTIVE,213.06,340.85,59.981,1441051204,"274151322000085","174011321042388",26.26,60.80,0,328.52,375.71,145.8,138.8,0.570,510319.9,510319.9,578,0,0,0,L,1151911521,1,123.81,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051313,472926.00
08/31/2015 16:00,2,5.688,ACTIVE,219.16,356.18,59.981,1441051204,"201051344000651","174011321042388",26.18,53.00,0,331.83,393.15,150.9,143.8,0.689,231021.3,231021.3,580,0,0,0,L,1122011218,1,126.30,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051313,472927.00
08/31/2015 16:00,2,5.693,ACTIVE,219.16,353.77,59.986,1441051204,"201051344000867","174011321042388",26.34,54.00,0,332.43,392.85,151.9,144.7,0.698,223826.4,223826.4,582,0,0,0,L,1122011218,1,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051314,472928.00
08/31/2015 16:00,2,5.541,ACTIVE,217.13,353.17,60.007,1441051204,"201051344001230","174011321042388",26.52,53.00,0,332.43,392.55,148.6,141.5,0.707,234520.2,234520.2,584,0,0,0,L,1122011218,1,125.17,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051315,472929.00
08/31/2015 16:00,2,5.600,ACTIVE,220.06,357.08,59.981,1441051204,"201051344000576","174011321042388",26.42,51.50,0,333.03,394.05,149.8,142.6,0.694,230901.5,230901.5,584,0,0,0,L,1122011218,1,124.04,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051316,472930.00
08/31/2015 16:00,2,5.697,ACTIVE,220.06,355.88,59.981,1441051204,"201051344000579","174011321042388",26.46,53.00,0,333.33,393.45,152.6,145.3,0.712,238164.9,238164.9,579,0,0,0,L,1122011218,1,124.04,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441051317,472931.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472932.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472933.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472934.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472935.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472936.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472937.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472938.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472939.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472940.00
08/31/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1441051204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052084,472941.00
08/31/2015 16:15,2,5.197,ACTIVE,218.03,353.77,59.970,1441052103,"201051344000955","174011321042388",26.62,53.00,0,332.13,388.64,140.1,133.3,0.672,236448.0,236448.0,583,0,0,0,L,1122011218,1,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052180,472942.00
08/31/2015 16:15,2,5.023,ACTIVE,212.61,341.15,59.975,1441052103,"274151322000095","174011321042388",27.27,62.00,0,327.92,375.41,138.7,132.0,0.535,536142.0,536142.0,580,0,0,0,L,1151911521,1,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052181,472943.00
08/31/2015 16:15,2,5.293,ACTIVE,218.71,353.17,59.970,1441052103,"201051344000868","174011321042388",26.56,50.80,0,332.13,390.14,142.4,135.5,0.650,223345.7,223345.7,584,0,0,0,L,1122011218,1,123.14,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052182,472944.00
08/31/2015 16:15,2,5.324,ACTIVE,220.06,355.28,59.986,1441052103,"201051344000853","174011321042388",26.52,50.40,0,337.54,390.44,142.9,136.0,0.681,229879.0,229879.0,584,0,0,0,L,1122011218,1,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052182,472945.00
08/31/2015 16:15,2,5.242,ACTIVE,218.93,354.97,59.970,1441052103,"201051344000582","174011321042388",26.50,51.80,0,332.13,389.54,140.7,133.9,0.654,228639.2,228639.2,580,0,0,0,L,1122011218,1,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052183,472946.00
08/31/2015 16:15,2,5.246,ACTIVE,219.84,355.28,59.986,1441052103,"201051344000469","174011321042388",26.78,49.80,0,332.43,389.84,142.1,135.2,0.685,225129.2,225129.2,585,0,0,0,L,1122011218,1,123.36,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052184,472947.00
08/31/2015 16:15,2,5.336,ACTIVE,219.84,355.88,59.986,1441052103,"201051344000988","174011321042388",26.22,50.40,0,333.63,390.14,141.8,134.9,0.663,224086.1,224086.1,584,0,0,0,L,1122011218,1,123.59,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052185,472948.00
08/31/2015 16:15,2,5.346,ACTIVE,219.61,354.37,59.986,1441052103,"201051344001158","174011321042388",26.10,50.80,0,332.43,389.24,141.4,134.5,0.658,229693.2,229693.2,583,0,0,0,L,1122011218,1,123.59,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052186,472949.00
08/31/2015 16:15,2,5.342,ALERT,218.71,354.67,59.975,1441052103,"201051344001025","174011321042388",26.80,50.80,0,300.27,390.14,144.9,137.9,0.654,234388.2,234388.2,579,0,0,0,L,1122011218,1,125.40,123.36,0002,46,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052188,472950.00
08/31/2015 16:15,2,5.264,ACTIVE,219.39,354.67,59.949,1441052103,"201051344000569","174011321042388",26.64,52.00,0,332.43,388.94,142.0,135.1,0.672,237590.1,237590.1,581,0,0,0,L,1122011218,1,123.14,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052189,472951.00
08/31/2015 16:15,2,3.139,ACTIVE,212.83,410.58,59.986,1441052103,"274151322000094","174011321042388",37.25,61.00,0,373.61,433.12,119.4,113.3,0.464,411423.4,411423.4,585,0,0,0,L,1151911521,1,121.78,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052190,472952.00
08/31/2015 16:15,2,5.254,ACTIVE,219.39,354.07,59.975,1441052103,"201051344000458","174011321042388",26.90,51.00,0,333.33,389.54,143.1,136.2,0.685,233268.2,233268.2,584,0,0,0,L,1122011218,1,123.81,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052191,472953.00
08/31/2015 16:15,2,4.707,ACTIVE,212.61,338.44,59.981,1441052103,"274151322000087","174011321042388",26.62,60.00,0,328.22,372.71,126.9,120.5,0.491,484067.1,484067.1,582,0,0,0,L,1151911521,1,122.68,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052191,472954.00
08/31/2015 16:15,2,4.635,ACTIVE,212.61,345.66,59.986,1441052103,"274151322000052","174011321042388",26.92,63.30,0,328.22,373.01,126.2,119.9,0.495,517147.6,517147.6,579,0,0,0,L,1151911521,1,121.55,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052193,472955.00
08/31/2015 16:15,2,5.340,ACTIVE,217.80,353.77,59.986,1441052103,"201051344001145","174011321042388",26.28,51.50,0,311.69,405.17,142.0,135.2,0.645,238151.2,238151.2,583,0,0,0,L,1122011218,1,125.17,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052194,472956.00
08/31/2015 16:15,2,5.229,ALERT,218.03,355.28,59.975,1441052103,"201051344000685","174011321042388",26.78,52.80,0,285.24,389.84,141.8,135.0,0.703,236838.1,236838.1,583,0,0,0,L,1122011218,1,126.07,122.68,0002,47,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052196,472957.00
08/31/2015 16:15,2,4.627,ACTIVE,212.38,339.34,59.975,1441052103,"274151322000088","174011321042388",26.50,59.50,0,328.22,372.41,124.1,117.8,0.473,496568.7,496568.7,581,0,0,0,L,1151911521,1,123.14,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052196,472958.00
08/31/2015 16:15,2,5.209,ACTIVE,218.48,354.97,59.981,1441052103,"201051344000438","174011321042388",26.62,52.50,0,332.73,388.94,140.4,133.6,0.658,236859.7,236859.7,582,0,0,0,L,1122011218,1,125.62,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052197,472959.00
08/31/2015 16:15,2,5.271,ACTIVE,218.48,353.77,59.970,1441052103,"201051344001135","174011321042388",26.70,53.30,0,332.73,388.34,142.7,135.8,0.658,228425.7,228425.7,581,0,0,0,L,1122011218,1,125.62,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052198,472960.00
08/31/2015 16:15,2,5.141,ALERT,218.26,354.07,59.944,1441052103,"201051344000417","174011321042388",26.58,54.50,0,299.07,388.94,138.3,131.5,0.658,231779.3,231779.3,580,0,0,0,L,1122011218,1,125.17,123.14,0002,50,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052200,472961.00
08/31/2015 16:15,2,5.318,ACTIVE,218.26,353.17,60.002,1441052103,"201051344000594","174011321042388",26.68,52.50,0,331.83,390.74,143.7,136.7,0.676,233955.5,233955.5,581,0,0,0,L,1122011218,1,123.14,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052201,472962.00
08/31/2015 16:15,2,4.770,ACTIVE,212.38,348.96,59.970,1441052103,"274151322000083","174011321042388",26.70,60.30,0,327.62,372.11,128.9,122.5,0.521,512863.2,512863.2,580,0,0,0,L,1151911521,1,122.91,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052202,472963.00
08/31/2015 16:15,2,5.492,ALERT,218.71,355.28,59.981,1441052103,"201051344000585","174011321042388",26.44,52.00,0,288.85,389.54,146.9,139.9,0.681,233547.7,233547.7,582,0,0,0,L,1122011218,1,125.17,123.81,0002,47,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052204,472964.00
08/31/2015 16:15,2,4.682,ACTIVE,212.38,343.55,59.970,1441052103,"274151322000054","174011321042388",26.58,64.30,0,327.92,373.01,126.0,119.6,0.477,507641.7,507641.7,582,0,0,0,L,1151911521,1,122.01,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052205,472965.00
08/31/2015 16:15,2,5.264,ACTIVE,218.93,354.37,59.970,1441052103,"201051344001203","174011321042388",26.98,50.00,0,333.93,390.14,143.9,137.0,0.676,234263.1,234263.1,583,0,0,0,L,1122011218,1,126.07,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052205,472966.00
08/31/2015 16:15,2,5.242,ACTIVE,217.80,354.07,59.981,1441052103,"201051344000646","174011321042388",26.68,52.80,0,331.83,389.84,141.7,134.9,0.676,230310.6,230310.6,583,0,0,0,L,1122011218,1,125.40,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052206,472967.00
08/31/2015 16:15,2,3.189,ACTIVE,213.51,394.95,59.965,1441052103,"274151322000068","174011321042388",36.30,60.30,0,376.31,429.52,117.5,111.5,0.464,410833.1,410833.1,584,0,0,0,L,1151911521,1,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052207,472968.00
08/31/2015 16:15,2,4.898,ACTIVE,213.06,346.86,59.975,1441052103,"274151322000076","174011321042388",27.61,61.00,0,328.22,376.01,137.2,130.5,0.539,542456.8,542456.8,580,0,0,0,L,1151911521,1,122.01,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052208,472969.00
08/31/2015 16:15,2,5.217,ALERT,217.35,352.27,59.975,1441052103,"201051344000890","174011321042388",26.56,54.30,0,300.57,389.54,140.4,133.6,0.632,235114.1,235114.1,582,0,0,0,L,1122011218,1,125.17,122.01,0002,51,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052210,472970.00
08/31/2015 16:15,2,5.400,ACTIVE,219.39,354.97,59.981,1441052103,"201051344000900","174011321042388",26.60,50.60,0,332.43,389.54,145.4,138.5,0.685,236242.9,236242.9,586,0,0,0,L,1122011218,1,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052211,472971.00
08/31/2015 16:15,2,5.242,ACTIVE,218.93,354.67,59.975,1441052103,"201051344000633","174011321042388",26.80,51.30,0,332.13,389.24,142.2,135.3,0.681,224882.7,224882.7,585,0,0,0,L,1122011218,1,123.81,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052212,472972.00
08/31/2015 16:15,2,5.318,ACTIVE,219.84,355.88,59.970,1441052103,"201051344000983","174011321042388",26.88,51.00,0,331.83,390.14,144.8,137.8,0.672,233208.0,233208.0,581,0,0,0,L,1122011218,1,124.04,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052213,472973.00
08/31/2015 16:15,2,5.307,ACTIVE,218.26,354.37,59.938,1441052103,"201051344000917","174011321042388",26.38,53.30,0,331.83,388.64,141.8,134.9,0.672,235502.6,235502.6,582,0,0,0,L,1122011218,1,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052214,472974.00
08/31/2015 16:15,2,5.225,ACTIVE,219.39,354.97,59.981,1441052103,"201051344000648","174011321042388",26.72,48.50,0,333.03,389.84,141.3,134.5,0.658,230772.9,230772.9,582,0,0,0,L,1122011218,1,123.36,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052215,472975.00
08/31/2015 16:15,2,5.029,ACTIVE,218.71,356.18,59.970,1441052103,"201051344001093","174011321042388",27.31,48.80,0,332.43,388.64,139.1,132.3,0.641,233743.5,233743.5,585,0,0,0,L,1122011218,1,125.62,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052215,472976.00
08/31/2015 16:15,2,5.303,ACTIVE,219.61,354.67,59.959,1441052103,"201051344000645","174011321042388",26.40,50.20,0,333.63,388.94,141.9,135.0,0.645,231837.5,231837.5,581,0,0,0,L,1122011218,1,124.04,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052216,472977.00
08/31/2015 16:15,2,4.729,ACTIVE,212.61,354.67,59.928,1441052103,"274151322000085","174011321042388",26.80,57.00,0,328.82,373.01,128.2,121.9,0.491,510351.4,510351.4,579,0,0,0,L,1151911521,1,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052217,472978.00
08/31/2015 16:15,2,5.289,ALERT,218.93,355.88,59.970,1441052103,"201051344000651","174011321042388",26.54,51.30,0,297.57,392.55,142.2,135.3,0.650,231056.1,231056.1,581,0,0,0,L,1122011218,1,126.07,123.14,0002,46,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052219,472979.00
08/31/2015 16:15,2,5.297,ACTIVE,218.71,352.27,59.970,1441052103,"201051344000867","174011321042388",26.68,52.80,0,332.43,388.64,143.3,136.4,0.654,223861.6,223861.6,583,0,0,0,L,1122011218,1,123.59,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052220,472980.00
08/31/2015 16:15,2,5.133,ACTIVE,217.13,351.67,59.965,1441052103,"201051344001230","174011321042388",26.88,52.30,0,333.03,389.84,139.8,133.0,0.663,234554.6,234554.6,585,0,0,0,L,1122011218,1,125.17,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052221,472981.00
08/31/2015 16:15,2,5.209,ACTIVE,219.61,355.58,59.975,1441052103,"201051344000576","174011321042388",26.70,50.40,0,333.33,389.54,140.9,134.1,0.654,230936.2,230936.2,585,0,0,0,L,1122011218,1,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052222,472982.00
08/31/2015 16:15,2,5.260,ACTIVE,219.61,354.37,59.928,1441052103,"201051344000579","174011321042388",26.98,51.80,0,333.03,390.14,143.8,136.8,0.672,238200.3,238200.3,580,0,0,0,L,1122011218,1,123.81,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052223,472983.00
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472984.00
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472985.00
