ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472986.00
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472987.00
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472988.00
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472989.00
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472990.00
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472991.00
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472992.00
08/31/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1441052103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441052983,472993.00
08/31/2015 16:30,2,4.873,ACTIVE,217.58,352.27,59.959,1441053003,"201051344000955","174011321042388",26.68,51.80,0,321.91,386.53,131.6,125.1,0.636,236480.3,236480.3,584,0,0,0,L,1122011218,1,125.17,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053078,472994.00
08/31/2015 16:30,2,4.768,ACTIVE,213.29,344.15,59.996,1441053003,"274151322000095","174011321042388",27.45,58.30,0,315.90,371.21,132.6,126.0,0.513,536174.3,536174.3,581,0,0,0,L,1151911521,1,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053078,472995.00
08/31/2015 16:30,2,4.971,ALERT,219.39,353.77,59.965,1441053003,"201051344000868","174011321042388",26.50,50.20,0,301.17,389.84,133.4,126.9,0.601,223378.3,223378.3,585,0,0,0,L,1122011218,1,123.81,125.85,0002,45,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053080,472996.00
08/31/2015 16:30,2,4.959,ACTIVE,221.19,355.88,59.970,1441053003,"201051344000853","174011321042388",26.76,50.00,0,329.13,392.85,134.3,127.7,0.632,229911.9,229911.9,585,0,0,0,L,1122011218,1,125.17,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053081,472997.00
08/31/2015 16:30,2,4.852,ACTIVE,218.93,354.37,59.959,1441053003,"201051344000582","174011321042388",26.72,52.00,0,321.91,389.84,131.3,124.8,0.614,228671.5,228671.5,581,0,0,0,L,1122011218,1,125.85,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053082,472998.00
08/31/2015 16:30,2,4.922,ALERT,220.74,354.67,59.949,1441053003,"201051344000469","174011321042388",26.74,48.50,0,300.57,391.34,133.3,126.7,0.645,225161.8,225161.8,586,0,0,0,L,1122011218,1,124.04,126.30,0002,45,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053084,472999.00
08/31/2015 16:30,2,4.965,ALERT,220.52,356.18,59.965,1441053003,"201051344000988","174011321042388",26.50,49.80,0,299.67,392.55,133.3,126.7,0.623,224118.6,224118.6,585,0,0,0,L,1122011218,1,124.49,126.07,0002,45,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053086,473000.00
08/31/2015 16:30,2,4.912,ALERT,220.29,353.77,59.975,1441053003,"201051344001158","174011321042388",26.76,50.00,0,300.87,390.74,133.0,126.5,0.619,229725.7,229725.7,584,0,0,0,L,1122011218,1,124.27,125.62,0002,47,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053088,473001.00
08/31/2015 16:30,2,5.029,ACTIVE,218.48,354.37,59.975,1441053003,"201051344001025","174011321042388",26.54,50.60,0,321.91,387.44,135.2,128.5,0.605,234421.6,234421.6,581,0,0,0,L,1122011218,1,125.62,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053089,473002.00
08/31/2015 16:30,2,4.910,ACTIVE,220.29,354.97,59.970,1441053003,"201051344000569","174011321042388",26.84,50.80,0,327.62,390.74,133.5,126.9,0.619,237622.9,237622.9,582,0,0,0,L,1122011218,1,123.81,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053090,473003.00
08/31/2015 16:30,2,3.000,ACTIVE,213.51,400.96,59.965,1441053003,"274151322000094","174011321042388",37.37,57.70,0,381.73,433.72,113.5,107.6,0.442,411451.0,411451.0,586,0,0,0,L,1151911521,1,121.78,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053090,473004.00
08/31/2015 16:30,2,4.975,ACTIVE,220.52,354.97,59.975,1441053003,"201051344000458","174011321042388",26.74,50.40,0,327.62,391.34,134.7,128.0,0.641,233301.3,233301.3,585,0,0,0,L,1122011218,1,124.72,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053091,473005.00
08/31/2015 16:30,2,4.471,ACTIVE,213.74,342.65,59.970,1441053003,"274151322000087","174011321042388",26.78,58.00,0,314.70,369.10,121.1,115.0,0.460,484096.7,484096.7,583,0,0,0,L,1151911521,1,122.23,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053092,473006.00
08/31/2015 16:30,2,4.373,ACTIVE,213.51,354.07,59.975,1441053003,"274151322000052","174011321042388",27.23,61.30,0,317.10,368.20,120.4,114.3,0.473,517177.0,517177.0,580,0,0,0,L,1151911521,1,121.78,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053093,473007.00
08/31/2015 16:30,2,4.914,ACTIVE,218.03,354.97,59.975,1441053003,"201051344001145","174011321042388",27.08,50.80,0,322.21,387.14,134.8,128.2,0.610,238184.2,238184.2,584,0,0,0,L,1122011218,1,125.62,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053094,473008.00
08/31/2015 16:30,2,4.920,ACTIVE,217.80,355.28,59.981,1441053003,"201051344000685","174011321042388",26.84,51.50,0,320.41,387.44,133.7,127.1,0.663,236870.8,236870.8,585,0,0,0,L,1122011218,1,126.07,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053095,473009.00
08/31/2015 16:30,2,4.354,ACTIVE,213.06,339.95,59.959,1441053003,"274151322000088","174011321042388",26.84,57.00,0,318.00,369.40,118.2,112.2,0.446,496597.6,496597.6,582,0,0,0,L,1151911521,1,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053096,473010.00
08/31/2015 16:30,2,4.834,ACTIVE,218.48,353.77,59.975,1441053003,"201051344000438","174011321042388",26.96,52.00,0,321.61,386.83,131.9,125.4,0.628,236892.1,236892.1,583,0,0,0,L,1122011218,1,126.07,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053097,473011.00
08/31/2015 16:30,2,4.971,ACTIVE,218.26,354.07,59.975,1441053003,"201051344001135","174011321042388",26.46,53.30,0,322.21,386.83,133.2,126.7,0.614,228458.5,228458.5,582,0,0,0,L,1122011218,1,125.62,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053098,473012.00
08/31/2015 16:30,2,4.844,ACTIVE,218.03,354.97,59.981,1441053003,"201051344000417","174011321042388",26.48,53.30,0,322.21,386.83,129.9,123.5,0.619,231811.2,231811.2,582,0,0,0,L,1122011218,1,125.40,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053099,473013.00
08/31/2015 16:30,2,4.979,ACTIVE,218.93,353.47,59.970,1441053003,"201051344000594","174011321042388",26.78,51.80,0,322.51,391.34,135.1,128.4,0.641,233988.6,233988.6,582,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053100,473014.00
08/31/2015 16:30,2,4.477,ACTIVE,213.06,349.26,59.959,1441053003,"274151322000083","174011321042388",27.14,57.00,0,316.20,368.80,123.0,116.8,0.491,512893.1,512893.1,581,0,0,0,L,1151911521,1,121.55,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053101,473015.00
08/31/2015 16:30,2,5.068,ACTIVE,218.71,354.67,59.975,1441053003,"201051344000585","174011321042388",26.76,51.30,0,321.01,387.14,137.3,130.6,0.636,233581.5,233581.5,584,0,0,0,L,1122011218,1,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053102,473016.00
08/31/2015 16:30,2,4.477,ACTIVE,213.29,339.04,59.959,1441053003,"274151322000054","174011321042388",26.46,61.30,0,316.50,368.80,119.8,113.8,0.455,507670.9,507670.9,583,0,0,0,L,1151911521,1,122.91,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053103,473017.00
08/31/2015 16:30,2,4.799,ACTIVE,218.71,353.17,59.970,1441053003,"201051344001203","174011321042388",27.37,50.00,0,321.31,389.84,133.1,126.6,0.628,234296.0,234296.0,584,0,0,0,L,1122011218,1,126.30,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053103,473018.00
08/31/2015 16:30,2,4.900,ACTIVE,217.35,353.47,59.959,1441053003,"201051344000646","174011321042388",26.74,52.00,0,322.51,389.54,132.7,126.1,0.645,230343.1,230343.1,584,0,0,0,L,1122011218,1,125.62,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053104,473019.00
08/31/2015 16:30,2,3.000,ACTIVE,213.74,405.47,59.975,1441053003,"274151322000068","174011321042388",36.92,58.30,0,377.22,429.82,112.0,106.2,0.429,410860.3,410860.3,585,0,0,0,L,1151911521,1,123.59,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053105,473020.00
08/31/2015 16:30,2,4.664,ACTIVE,213.74,349.56,59.981,1441053003,"274151322000076","174011321042388",27.63,59.30,0,318.00,371.51,130.4,124.0,0.513,542488.5,542488.5,581,0,0,0,L,1151911521,1,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053106,473021.00
08/31/2015 16:30,2,4.857,ACTIVE,217.58,353.77,59.981,1441053003,"201051344000890","174011321042388",26.78,52.80,0,320.11,388.04,131.8,125.3,0.601,235146.4,235146.4,584,0,0,0,L,1122011218,1,125.40,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053107,473022.00
08/31/2015 16:30,2,4.916,ACTIVE,220.06,354.67,59.965,1441053003,"201051344000900","174011321042388",27.25,49.80,0,326.42,392.85,135.6,129.0,0.605,236276.2,236276.2,587,0,0,0,L,1122011218,1,124.49,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053108,473023.00
08/31/2015 16:30,2,4.910,ACTIVE,219.84,354.97,59.975,1441053003,"201051344000633","174011321042388",26.82,50.20,0,327.02,390.14,133.4,126.8,0.628,224915.4,224915.4,586,0,0,0,L,1122011218,1,124.27,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053109,473024.00
08/31/2015 16:30,2,4.961,ACTIVE,220.29,354.67,59.986,1441053003,"201051344000983","174011321042388",27.00,50.60,0,327.02,393.15,135.7,129.0,0.632,233241.3,233241.3,582,0,0,0,L,1122011218,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053110,473025.00
08/31/2015 16:30,2,4.879,ACTIVE,218.03,354.07,59.970,1441053003,"201051344000917","174011321042388",26.82,53.00,0,321.91,391.34,132.4,125.9,0.628,235535.1,235535.1,583,0,0,0,L,1122011218,1,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053111,473026.00
08/31/2015 16:30,2,4.879,ACTIVE,220.06,355.28,59.986,1441053003,"201051344000648","174011321042388",26.86,47.00,0,327.62,391.64,132.8,126.2,0.628,230805.4,230805.4,583,0,0,0,L,1122011218,1,123.81,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053112,473027.00
08/31/2015 16:30,2,4.701,ACTIVE,218.48,354.37,59.986,1441053003,"201051344001093","174011321042388",27.08,49.30,0,321.91,388.34,128.9,122.5,0.592,233775.2,233775.2,586,0,0,0,L,1122011218,1,125.85,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053113,473028.00
08/31/2015 16:30,2,4.961,ACTIVE,220.29,354.67,59.970,1441053003,"201051344000645","174011321042388",26.54,49.30,0,327.02,391.34,133.4,126.8,0.610,231870.0,231870.0,582,0,0,0,L,1122011218,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053114,473029.00
08/31/2015 16:30,2,4.439,ACTIVE,213.51,339.04,59.965,1441053003,"274151322000085","174011321042388",27.17,55.00,0,317.70,370.00,122.1,115.9,0.473,510381.1,510381.1,580,0,0,0,L,1151911521,1,123.14,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053115,473030.00
08/31/2015 16:30,2,4.885,ACTIVE,218.71,354.97,59.981,1441053003,"201051344000651","174011321042388",26.86,51.30,0,321.31,390.14,132.8,126.3,0.605,231088.7,231088.7,583,0,0,0,L,1122011218,1,126.30,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053115,473031.00
08/31/2015 16:30,2,4.936,ACTIVE,219.61,353.17,59.970,1441053003,"201051344000867","174011321042388",26.86,51.30,0,320.41,402.46,134.2,127.6,0.610,223894.5,223894.5,584,0,0,0,L,1122011218,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053116,473032.00
08/31/2015 16:30,2,4.820,ACTIVE,217.35,352.87,59.938,1441053003,"201051344001230","174011321042388",26.84,50.80,0,318.30,387.14,131.1,124.6,0.610,234586.6,234586.6,586,0,0,0,L,1122011218,1,125.40,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053117,473033.00
08/31/2015 16:30,2,4.895,ACTIVE,220.29,355.28,59.970,1441053003,"201051344000576","174011321042388",26.60,49.80,0,325.82,392.55,131.8,125.3,0.614,230968.5,230968.5,586,0,0,0,L,1122011218,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053118,473034.00
08/31/2015 16:30,2,4.949,ACTIVE,220.29,354.37,59.975,1441053003,"201051344000579","174011321042388",26.98,51.30,0,327.92,392.25,135.2,128.5,0.636,238233.3,238233.3,581,0,0,0,L,1122011218,1,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053119,473035.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473036.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473037.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473038.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473039.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473040.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473041.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473042.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473043.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473044.00
08/31/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1441053003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053884,473045.00
08/31/2015 16:45,2,4.416,ACTIVE,217.13,351.67,59.975,1441053904,"201051344000955","174011321042388",27.19,50.60,0,332.73,383.53,121.8,115.6,0.579,236510.6,236510.6,585,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053979,473046.00
08/31/2015 16:45,2,4.418,ACTIVE,212.38,350.47,59.965,1441053904,"274151322000095","174011321042388",27.57,55.80,0,327.62,369.40,123.3,117.1,0.468,536204.8,536204.8,582,0,0,0,L,1151911521,1,122.01,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053980,473047.00
08/31/2015 16:45,2,4.564,ACTIVE,218.48,353.47,59.970,1441053904,"201051344000868","174011321042388",26.52,48.30,0,332.43,383.83,122.6,116.4,0.557,223408.9,223408.9,587,0,0,0,L,1122011218,1,123.14,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053981,473048.00
08/31/2015 16:45,2,4.518,ACTIVE,219.84,354.07,59.965,1441053904,"201051344000853","174011321042388",26.94,48.80,0,338.14,386.23,123.3,117.1,0.583,229942.7,229942.7,586,0,0,0,L,1122011218,1,124.27,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053982,473049.00
08/31/2015 16:45,2,4.451,ACTIVE,218.03,353.77,59.975,1441053904,"201051344000582","174011321042388",26.88,51.80,0,332.13,384.43,121.2,115.1,0.583,228701.6,228701.6,582,0,0,0,L,1122011218,1,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053983,473050.00
08/31/2015 16:45,2,4.484,ACTIVE,219.39,353.17,59.954,1441053904,"201051344000469","174011321042388",26.92,47.80,0,332.73,385.03,122.3,116.1,0.588,225192.3,225192.3,588,0,0,0,L,1122011218,1,123.36,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053984,473051.00
08/31/2015 16:45,2,4.461,ACTIVE,219.39,353.77,59.965,1441053904,"201051344000988","174011321042388",27.02,49.50,0,336.64,387.14,122.0,115.8,0.579,224149.1,224149.1,587,0,0,0,L,1122011218,1,123.59,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053985,473052.00
08/31/2015 16:45,2,4.537,ACTIVE,219.39,352.27,59.933,1441053904,"201051344001158","174011321042388",26.52,49.30,0,333.63,385.03,121.8,115.6,0.575,229756.1,229756.1,586,0,0,0,L,1122011218,1,123.59,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053986,473053.00
08/31/2015 16:45,2,4.598,ACTIVE,217.80,351.97,59.965,1441053904,"201051344001025","174011321042388",26.60,50.00,0,333.03,385.03,123.9,117.6,0.557,234452.4,234452.4,582,0,0,0,L,1122011218,1,125.17,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053987,473054.00
08/31/2015 16:45,2,4.510,ACTIVE,219.16,353.17,59.975,1441053904,"201051344000569","174011321042388",26.76,49.80,0,333.63,385.03,122.1,116.0,0.575,237653.3,237653.3,583,0,0,0,L,1122011218,1,123.14,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053987,473055.00
08/31/2015 16:45,2,2.779,ACTIVE,212.61,411.18,59.965,1441053904,"274151322000094","174011321042388",37.29,55.00,0,379.62,433.42,104.0,98.4,0.402,411476.7,411476.7,587,0,0,0,L,1151911521,1,121.33,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053988,473056.00
08/31/2015 16:45,2,4.445,ACTIVE,219.61,351.97,59.965,1441053904,"201051344000458","174011321042388",27.53,50.00,0,334.54,385.33,124.0,117.8,0.592,233332.1,233332.1,586,0,0,0,L,1122011218,1,124.04,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053989,473057.00
08/31/2015 16:45,2,4.104,ACTIVE,212.83,351.97,59.959,1441053904,"274151322000087","174011321042388",26.98,56.00,0,327.92,367.30,112.1,106.3,0.424,484124.4,484124.4,584,0,0,0,L,1151911521,1,123.14,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053990,473058.00
08/31/2015 16:45,2,4.059,ACTIVE,212.38,342.05,59.954,1441053904,"274151322000052","174011321042388",27.27,58.30,0,327.92,367.00,112.1,106.2,0.438,517204.6,517204.6,581,0,0,0,L,1151911521,1,121.10,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053991,473059.00
08/31/2015 16:45,2,4.518,ACTIVE,217.13,352.57,59.975,1441053904,"201051344001145","174011321042388",27.27,49.50,0,333.33,386.53,124.8,118.5,0.566,238215.1,238215.1,585,0,0,0,L,1122011218,1,125.17,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053992,473060.00
08/31/2015 16:45,2,4.443,ACTIVE,217.35,353.17,59.944,1441053904,"201051344000685","174011321042388",27.43,49.00,0,330.93,384.43,123.5,117.3,0.619,236901.5,236901.5,586,0,0,0,L,1122011218,1,125.85,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053993,473061.00
08/31/2015 16:45,2,4.037,ACTIVE,212.38,351.07,59.954,1441053904,"274151322000088","174011321042388",26.80,56.30,0,327.32,366.40,109.5,103.8,0.411,496624.5,496624.5,583,0,0,0,L,1151911521,1,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053994,473062.00
08/31/2015 16:45,2,4.453,ACTIVE,217.80,352.27,59.970,1441053904,"201051344000438","174011321042388",27.08,49.30,0,332.73,384.43,122.2,116.0,0.579,236922.3,236922.3,584,0,0,0,L,1122011218,1,125.62,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053995,473063.00
08/31/2015 16:45,2,4.529,ACTIVE,217.80,351.07,59.959,1441053904,"201051344001135","174011321042388",26.82,52.00,0,333.03,383.83,123.0,116.8,0.561,228489.0,228489.0,583,0,0,0,L,1122011218,1,125.40,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053996,473064.00
08/31/2015 16:45,2,4.449,ACTIVE,217.35,351.67,59.959,1441053904,"201051344000417","174011321042388",26.68,50.40,0,331.83,383.83,120.3,114.2,0.583,231841.0,231841.0,583,0,0,0,L,1122011218,1,124.94,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053997,473065.00
08/31/2015 16:45,2,4.523,ACTIVE,218.26,352.27,59.991,1441053904,"201051344000594","174011321042388",27.25,50.20,0,332.43,385.03,124.8,118.5,0.575,234019.6,234019.6,583,0,0,0,L,1122011218,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053998,473066.00
08/31/2015 16:45,2,4.176,ACTIVE,212.16,342.35,59.954,1441053904,"274151322000083","174011321042388",27.04,54.80,0,327.32,366.40,114.4,108.5,0.460,512921.3,512921.3,582,0,0,0,L,1151911521,1,121.55,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441053999,473067.00
08/31/2015 16:45,2,4.670,ACTIVE,218.03,353.17,59.954,1441053904,"201051344000585","174011321042388",26.78,50.40,0,333.03,388.04,126.8,120.4,0.588,233612.9,233612.9,585,0,0,0,L,1122011218,1,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054000,473068.00
08/31/2015 16:45,2,4.104,ACTIVE,212.61,346.26,59.981,1441053904,"274151322000054","174011321042388",26.78,59.30,0,327.62,366.40,111.3,105.5,0.429,507698.3,507698.3,584,0,0,0,L,1151911521,1,121.78,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054000,473069.00
08/31/2015 16:45,2,4.521,ACTIVE,218.03,351.97,59.959,1441053904,"201051344001203","174011321042388",26.74,49.30,0,333.63,384.73,122.4,116.2,0.566,234326.4,234326.4,585,0,0,0,L,1122011218,1,126.07,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054001,473070.00
08/31/2015 16:45,2,4.391,ACTIVE,217.13,352.57,59.949,1441053904,"201051344000646","174011321042388",27.47,50.00,0,331.53,385.33,122.2,116.0,0.566,230373.5,230373.5,585,0,0,0,L,1122011218,1,125.40,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054002,473071.00
08/31/2015 16:45,2,2.773,ACTIVE,213.29,402.46,59.954,1441053904,"274151322000068","174011321042388",36.92,58.00,0,380.22,429.82,103.8,98.3,0.398,410885.9,410885.9,586,0,0,0,L,1151911521,1,122.23,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054003,473072.00
08/31/2015 16:45,2,4.324,ACTIVE,213.29,352.27,59.954,1441053904,"274151322000076","174011321042388",27.67,57.70,0,328.82,369.70,121.0,114.9,0.477,542518.4,542518.4,582,0,0,0,L,1151911521,1,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054004,473073.00
08/31/2015 16:45,2,4.520,ACTIVE,216.90,351.07,59.959,1441053904,"201051344000890","174011321042388",26.70,49.00,0,333.03,385.63,122.1,115.9,0.566,235176.7,235176.7,585,0,0,0,L,1122011218,1,125.17,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054005,473074.00
08/31/2015 16:45,2,4.549,ACTIVE,219.16,353.77,59.970,1441053904,"201051344000900","174011321042388",27.12,48.80,0,333.33,384.13,124.9,118.6,0.570,236307.3,236307.3,588,0,0,0,L,1122011218,1,123.81,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054006,473075.00
08/31/2015 16:45,2,4.537,ACTIVE,218.93,354.07,59.938,1441053904,"201051344000633","174011321042388",26.80,48.80,0,333.03,384.13,123.2,116.9,0.579,224945.9,224945.9,587,0,0,0,L,1122011218,1,123.81,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054007,473076.00
08/31/2015 16:45,2,4.576,ACTIVE,219.39,352.57,59.928,1441053904,"201051344000983","174011321042388",26.94,49.80,0,333.03,385.33,124.8,118.6,0.583,233272.3,233272.3,583,0,0,0,L,1122011218,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054008,473077.00
08/31/2015 16:45,2,4.477,ACTIVE,217.80,352.87,59.959,1441053904,"201051344000917","174011321042388",26.94,52.50,0,331.53,383.83,122.1,116.0,0.583,235565.5,235565.5,584,0,0,0,L,1122011218,1,125.17,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054009,473078.00
08/31/2015 16:45,2,4.447,ACTIVE,219.39,353.17,59.959,1441053904,"201051344000648","174011321042388",27.15,46.80,0,334.84,385.93,122.2,116.1,0.575,230835.7,230835.7,584,0,0,0,L,1122011218,1,123.36,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054010,473079.00
08/31/2015 16:45,2,4.303,ACTIVE,218.03,353.47,59.954,1441053904,"201051344001093","174011321042388",27.00,48.50,0,332.73,383.53,117.6,111.6,0.544,233804.5,233804.5,587,0,0,0,L,1122011218,1,125.40,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054010,473080.00
08/31/2015 16:45,2,4.561,ACTIVE,219.39,352.57,59.970,1441053904,"201051344000645","174011321042388",26.52,48.50,0,336.34,384.43,122.5,116.3,0.561,231900.5,231900.5,583,0,0,0,L,1122011218,1,124.04,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054011,473081.00
08/31/2015 16:45,2,4.162,ACTIVE,212.83,348.06,59.954,1441053904,"274151322000085","174011321042388",26.78,53.00,0,328.22,367.00,113.0,107.1,0.442,510409.0,510409.0,581,0,0,0,L,1151911521,1,122.23,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054012,473082.00
08/31/2015 16:45,2,4.490,ACTIVE,218.26,352.87,59.954,1441053904,"201051344000651","174011321042388",26.82,51.30,0,333.33,386.23,122.0,115.8,0.561,231119.0,231119.0,584,0,0,0,L,1122011218,1,126.07,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054013,473083.00
08/31/2015 16:45,2,4.482,ACTIVE,218.48,350.47,59.959,1441053904,"201051344000867","174011321042388",27.23,50.40,0,332.13,383.53,123.6,117.4,0.561,223925.1,223925.1,585,0,0,0,L,1122011218,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054014,473084.00
08/31/2015 16:45,2,4.389,ACTIVE,216.90,350.47,59.954,1441053904,"201051344001230","174011321042388",27.19,48.50,0,332.73,383.53,120.8,114.7,0.575,234616.6,234616.6,587,0,0,0,L,1122011218,1,124.94,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054016,473085.00
08/31/2015 16:45,2,4.480,ACTIVE,219.16,352.27,59.944,1441053904,"201051344000576","174011321042388",26.76,48.30,0,334.84,385.33,121.4,115.2,0.566,230998.6,230998.6,587,0,0,0,L,1122011218,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054016,473086.00
08/31/2015 16:45,2,4.531,ACTIVE,219.16,353.17,59.944,1441053904,"201051344000579","174011321042388",27.19,50.00,0,334.54,385.03,124.8,118.5,0.601,238264.3,238264.3,582,0,0,0,L,1122011218,1,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054017,473087.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473088.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473089.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473090.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473091.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473092.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473093.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473094.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473095.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473096.00
08/31/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1441053904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054784,473097.00
08/31/2015 17:00,2,3.973,ACTIVE,216.67,349.86,59.991,1441054803,"201051344000955","174011321042388",27.47,49.00,0,333.03,380.52,110.6,104.8,0.526,236537.9,236537.9,586,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054877,473098.00
08/31/2015 17:00,2,4.211,ACTIVE,212.61,348.36,59.991,1441054803,"274151322000095","174011321042388",27.57,52.80,0,327.92,366.10,117.5,111.5,0.446,536233.5,536233.5,583,0,0,0,L,1151911521,1,122.01,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054879,473099.00
08/31/2015 17:00,2,4.057,ACTIVE,218.26,350.17,59.991,1441054803,"201051344000868","174011321042388",27.10,46.80,0,333.33,380.82,111.4,105.6,0.508,223436.4,223436.4,588,0,0,0,L,1122011218,1,123.14,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054880,473100.00
08/31/2015 17:00,2,4.084,ACTIVE,219.39,352.27,59.991,1441054803,"201051344000853","174011321042388",27.08,47.50,0,335.44,381.73,112.0,106.2,0.535,229970.4,229970.4,587,0,0,0,L,1122011218,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054881,473101.00
08/31/2015 17:00,2,4.041,ACTIVE,217.80,349.86,59.965,1441054803,"201051344000582","174011321042388",26.98,51.30,0,332.73,381.42,110.3,104.6,0.526,228728.8,228728.8,583,0,0,0,L,1122011218,1,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054882,473102.00
08/31/2015 17:00,2,4.020,ACTIVE,218.93,351.07,59.996,1441054803,"201051344000469","174011321042388",27.27,46.80,0,333.03,380.52,111.0,105.2,0.544,225219.8,225219.8,589,0,0,0,L,1122011218,1,123.14,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054883,473103.00
08/31/2015 17:00,2,4.074,ACTIVE,219.16,351.67,59.996,1441054803,"201051344000988","174011321042388",26.96,48.50,0,333.33,381.42,111.2,105.5,0.535,224176.6,224176.6,588,0,0,0,L,1122011218,1,123.59,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054884,473104.00
08/31/2015 17:00,2,4.037,ACTIVE,218.93,351.37,60.012,1441054803,"201051344001158","174011321042388",27.19,48.50,0,333.33,380.52,111.2,105.4,0.517,229783.5,229783.5,587,0,0,0,L,1122011218,1,123.59,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054885,473105.00
08/31/2015 17:00,2,4.127,ACTIVE,217.80,350.47,59.991,1441054803,"201051344001025","174011321042388",27.12,48.80,0,333.63,381.73,113.3,107.4,0.513,234480.4,234480.4,583,0,0,0,L,1122011218,1,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054886,473106.00
08/31/2015 17:00,2,4.029,ACTIVE,219.16,351.97,60.007,1441054803,"201051344000569","174011321042388",27.21,48.30,0,333.33,381.42,111.1,105.3,0.521,237680.8,237680.8,584,0,0,0,L,1122011218,1,123.14,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054886,473107.00
08/31/2015 17:00,2,2.611,ACTIVE,212.61,402.77,59.996,1441054803,"274151322000094","174011321042388",37.15,53.80,0,379.02,431.02,99.0,93.6,0.389,411500.9,411500.9,588,0,0,0,L,1151911521,1,122.68,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054887,473108.00
08/31/2015 17:00,2,4.066,ACTIVE,219.16,351.37,59.991,1441054803,"201051344000458","174011321042388",27.39,49.00,0,333.63,381.12,112.9,107.0,0.530,233360.1,233360.1,587,0,0,0,L,1122011218,1,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054888,473109.00
08/31/2015 17:00,2,3.867,ACTIVE,212.83,341.15,59.991,1441054803,"274151322000087","174011321042388",27.02,55.50,0,327.92,364.29,105.8,100.2,0.402,484150.3,484150.3,585,0,0,0,L,1151911521,1,122.23,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054889,473110.00
08/31/2015 17:00,2,3.887,ACTIVE,212.83,350.77,60.002,1441054803,"274151322000052","174011321042388",27.25,56.80,0,326.42,364.59,107.4,101.7,0.420,517230.7,517230.7,582,0,0,0,L,1151911521,1,122.46,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054890,473111.00
08/31/2015 17:00,2,4.076,ACTIVE,217.13,351.07,59.991,1441054803,"201051344001145","174011321042388",27.63,47.80,0,333.93,381.73,114.1,108.2,0.513,238243.3,238243.3,586,0,0,0,L,1122011218,1,124.94,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054891,473112.00
08/31/2015 17:00,2,4.008,ACTIVE,217.35,352.57,60.002,1441054803,"201051344000685","174011321042388",27.77,47.00,0,333.03,382.03,112.7,106.9,0.557,236929.3,236929.3,587,0,0,0,L,1122011218,1,125.62,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054892,473113.00
08/31/2015 17:00,2,3.838,ACTIVE,212.61,340.25,59.981,1441054803,"274151322000088","174011321042388",26.98,54.80,0,327.62,363.09,104.8,99.3,0.398,496650.0,496650.0,584,0,0,0,L,1151911521,1,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054893,473114.00
08/31/2015 17:00,2,3.998,ACTIVE,217.80,351.97,60.002,1441054803,"201051344000438","174011321042388",27.49,47.50,0,333.33,381.12,111.2,105.5,0.526,236949.8,236949.8,585,0,0,0,L,1122011218,1,125.62,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054894,473115.00
08/31/2015 17:00,2,4.123,ACTIVE,217.58,351.07,59.991,1441054803,"201051344001135","174011321042388",26.92,51.30,0,333.93,380.22,112.4,106.6,0.513,228516.8,228516.8,584,0,0,0,L,1122011218,1,125.17,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054895,473116.00
08/31/2015 17:00,2,4.014,ACTIVE,217.35,350.77,59.986,1441054803,"201051344000417","174011321042388",27.02,48.00,0,333.33,381.12,109.9,104.1,0.508,231868.1,231868.1,584,0,0,0,L,1122011218,1,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054896,473117.00
08/31/2015 17:00,2,4.098,ACTIVE,217.80,349.56,59.996,1441054803,"201051344000594","174011321042388",27.43,48.50,0,333.93,382.63,113.9,108.0,0.535,234047.7,234047.7,584,0,0,0,L,1122011218,1,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054897,473118.00
08/31/2015 17:00,2,3.984,ACTIVE,212.38,336.64,59.959,1441054803,"274151322000083","174011321042388",27.14,53.00,0,327.32,363.99,109.5,103.7,0.433,512947.9,512947.9,583,0,0,0,L,1151911521,1,121.55,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054897,473119.00
08/31/2015 17:00,2,4.260,ACTIVE,218.26,352.27,59.991,1441054803,"201051344000585","174011321042388",26.92,49.00,0,332.73,381.12,116.2,110.2,0.535,233641.5,233641.5,586,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054898,473120.00
08/31/2015 17:00,2,3.910,ACTIVE,212.61,350.77,59.991,1441054803,"274151322000054","174011321042388",26.90,57.70,0,327.32,363.09,106.4,100.8,0.415,507724.1,507724.1,585,0,0,0,L,1151911521,1,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054899,473121.00
08/31/2015 17:00,2,4.051,ACTIVE,218.26,352.57,59.996,1441054803,"201051344001203","174011321042388",27.25,47.80,0,333.33,380.82,111.8,106.0,0.526,234354.0,234354.0,586,0,0,0,L,1122011218,1,126.07,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054900,473122.00
08/31/2015 17:00,2,4.039,ACTIVE,217.13,352.87,59.996,1441054803,"201051344000646","174011321042388",27.31,47.80,0,333.03,381.42,111.7,105.9,0.544,230401.1,230401.1,586,0,0,0,L,1122011218,1,125.40,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054901,473123.00
08/31/2015 17:00,2,2.703,ACTIVE,213.96,401.26,59.986,1441054803,"274151322000068","174011321042388",36.58,55.50,0,379.02,433.42,99.5,94.2,0.384,410910.0,410910.0,587,0,0,0,L,1151911521,1,122.46,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054902,473124.00
08/31/2015 17:00,2,4.152,ACTIVE,213.29,342.65,59.959,1441054803,"274151322000076","174011321042388",27.57,56.50,0,329.13,366.40,116.1,110.1,0.460,542546.7,542546.7,583,0,0,0,L,1151911521,1,122.01,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054903,473125.00
08/31/2015 17:00,2,4.033,ACTIVE,217.13,349.26,59.996,1441054803,"201051344000890","174011321042388",27.37,46.00,0,333.93,381.73,111.9,106.1,0.517,235204.2,235204.2,586,0,0,0,L,1122011218,1,125.17,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054904,473126.00
08/31/2015 17:00,2,4.053,ACTIVE,218.93,351.67,59.991,1441054803,"201051344000900","174011321042388",27.65,47.50,0,333.03,380.52,113.5,107.6,0.521,236335.4,236335.4,589,0,0,0,L,1122011218,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054905,473127.00
08/31/2015 17:00,2,4.014,ACTIVE,218.93,351.67,59.986,1441054803,"201051344000633","174011321042388",27.59,47.50,0,331.83,380.52,112.1,106.3,0.530,224973.7,224973.7,588,0,0,0,L,1122011218,1,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054906,473128.00
08/31/2015 17:00,2,4.061,ACTIVE,219.16,352.57,59.996,1441054803,"201051344000983","174011321042388",27.59,49.00,0,332.73,381.73,113.4,107.5,0.544,233300.4,233300.4,584,0,0,0,L,1122011218,1,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054907,473129.00
08/31/2015 17:00,2,3.994,ACTIVE,217.58,351.07,59.996,1441054803,"201051344000917","174011321042388",27.63,51.50,0,332.73,381.12,111.8,106.0,0.526,235593.0,235593.0,585,0,0,0,L,1122011218,1,125.17,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054908,473130.00
08/31/2015 17:00,2,3.969,ACTIVE,219.16,350.47,59.996,1441054803,"201051344000648","174011321042388",27.57,46.40,0,333.63,381.42,110.8,105.0,0.521,230863.2,230863.2,585,0,0,0,L,1122011218,1,123.36,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054908,473131.00
08/31/2015 17:00,2,3.855,ACTIVE,217.80,351.37,59.991,1441054803,"201051344001093","174011321042388",27.41,47.00,0,332.13,379.32,107.1,101.4,0.499,233830.9,233830.9,588,0,0,0,L,1122011218,1,125.40,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054909,473132.00
08/31/2015 17:00,2,3.994,ACTIVE,219.39,351.67,60.007,1441054803,"201051344000645","174011321042388",27.45,47.80,0,333.93,380.52,111.2,105.4,0.508,231928.0,231928.0,584,0,0,0,L,1122011218,1,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054910,473133.00
