ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 17:00,2,3.912,ACTIVE,213.06,350.47,60.012,1441054803,"274151322000085","174011321042388",26.84,52.30,0,328.22,364.29,106.2,100.6,0.411,510435.1,510435.1,582,0,0,0,L,1151911521,1,123.59,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054911,473134.00
08/31/2015 17:00,2,4.051,ACTIVE,218.03,351.07,60.007,1441054803,"201051344000651","174011321042388",27.06,51.00,0,333.03,380.82,111.1,105.3,0.508,231146.4,231146.4,585,0,0,0,L,1122011218,1,125.85,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054912,473135.00
08/31/2015 17:00,2,4.027,ACTIVE,218.71,349.86,59.986,1441054803,"201051344000867","174011321042388",27.45,48.50,0,333.93,381.12,111.9,106.1,0.513,223952.9,223952.9,586,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054913,473136.00
08/31/2015 17:00,2,3.973,ACTIVE,216.90,350.47,59.986,1441054803,"201051344001230","174011321042388",27.35,46.40,0,332.43,379.92,110.1,104.3,0.521,234643.8,234643.8,588,0,0,0,L,1122011218,1,125.17,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054914,473137.00
08/31/2015 17:00,2,3.988,ACTIVE,219.39,352.27,59.996,1441054803,"201051344000576","174011321042388",27.19,46.40,0,333.33,381.12,109.9,104.1,0.513,231025.9,231025.9,588,0,0,0,L,1122011218,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054915,473138.00
08/31/2015 17:00,2,4.080,ACTIVE,219.39,350.77,59.986,1441054803,"201051344000579","174011321042388",27.41,48.30,0,333.33,381.42,113.3,107.4,0.530,238292.4,238292.4,583,0,0,0,L,1122011218,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441054916,473139.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473140.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473141.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473142.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473143.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473144.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473145.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473146.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473147.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473148.00
08/31/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1441054803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055683,473149.00
08/31/2015 17:15,2,3.439,ACTIVE,216.67,348.06,59.965,1441055703,"201051344000955","174011321042388",27.41,47.50,0,334.24,376.92,95.5,90.3,0.460,236562.3,236562.3,587,0,0,0,L,1122011218,1,124.72,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055778,473150.00
08/31/2015 17:15,2,3.639,ACTIVE,212.38,341.15,59.981,1441055703,"274151322000095","174011321042388",27.57,52.50,0,328.22,365.80,101.6,96.1,0.384,536259.4,536259.4,584,0,0,0,L,1151911521,1,123.36,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055779,473151.00
08/31/2015 17:15,2,3.549,ACTIVE,218.26,349.26,59.965,1441055703,"201051344000868","174011321042388",26.84,46.00,0,334.24,377.82,96.5,91.2,0.442,223461.0,223461.0,589,0,0,0,L,1122011218,1,123.14,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055780,473152.00
08/31/2015 17:15,2,3.557,ACTIVE,219.61,349.86,59.959,1441055703,"201051344000853","174011321042388",26.96,45.80,0,334.84,377.82,97.0,91.7,0.460,229995.2,229995.2,588,0,0,0,L,1122011218,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055781,473153.00
08/31/2015 17:15,2,3.441,ACTIVE,217.58,349.86,59.970,1441055703,"201051344000582","174011321042388",27.35,50.40,0,333.33,377.82,95.5,90.2,0.451,228753.2,228753.2,584,0,0,0,L,1122011218,1,125.40,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055782,473154.00
08/31/2015 17:15,2,3.465,ACTIVE,218.93,349.26,59.949,1441055703,"201051344000469","174011321042388",27.41,45.00,0,332.73,377.22,96.3,91.0,0.464,225244.3,225244.3,590,0,0,0,L,1122011218,1,123.14,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055783,473155.00
08/31/2015 17:15,2,3.543,ACTIVE,218.93,351.07,59.954,1441055703,"201051344000988","174011321042388",26.90,45.80,0,333.03,378.12,96.5,91.3,0.455,224201.2,224201.2,589,0,0,0,L,1122011218,1,123.36,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055784,473156.00
08/31/2015 17:15,2,3.502,ACTIVE,218.93,348.36,59.949,1441055703,"201051344001158","174011321042388",27.15,46.20,0,333.63,376.92,96.4,91.1,0.451,229808.2,229808.2,588,0,0,0,L,1122011218,1,123.14,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055785,473157.00
08/31/2015 17:15,2,3.529,ACTIVE,217.35,350.47,59.954,1441055703,"201051344001025","174011321042388",27.51,47.50,0,334.24,378.42,98.4,93.0,0.446,234505.5,234505.5,584,0,0,0,L,1122011218,1,125.17,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055785,473158.00
08/31/2015 17:15,2,3.439,ACTIVE,218.71,348.96,59.949,1441055703,"201051344000569","174011321042388",27.65,46.60,0,333.33,377.52,96.3,91.0,0.455,237705.5,237705.5,585,0,0,0,L,1122011218,1,122.91,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055786,473159.00
08/31/2015 17:15,2,2.168,ACTIVE,212.16,416.29,59.954,1441055703,"274151322000094","174011321042388",38.13,53.30,0,377.52,428.01,83.8,79.0,0.327,411522.7,411522.7,589,0,0,0,L,1151911521,1,122.46,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055787,473160.00
08/31/2015 17:15,2,3.555,ACTIVE,218.93,349.56,59.954,1441055703,"201051344000458","174011321042388",27.00,46.60,0,332.43,377.52,97.2,91.9,0.464,233385.0,233385.0,588,0,0,0,L,1122011218,1,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055788,473161.00
08/31/2015 17:15,2,3.350,ACTIVE,212.38,337.54,59.991,1441055703,"274151322000087","174011321042388",26.98,55.00,0,327.62,363.09,91.5,86.4,0.345,484173.7,484173.7,586,0,0,0,L,1151911521,1,122.68,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055789,473162.00
08/31/2015 17:15,2,3.369,ACTIVE,212.61,340.55,59.938,1441055703,"274151322000052","174011321042388",27.19,55.00,0,327.32,363.09,92.8,87.7,0.358,517254.5,517254.5,583,0,0,0,L,1151911521,1,121.33,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055790,473163.00
08/31/2015 17:15,2,3.512,ACTIVE,217.13,348.96,59.954,1441055703,"201051344001145","174011321042388",27.47,46.00,0,333.63,378.12,97.7,92.4,0.446,238268.4,238268.4,587,0,0,0,L,1122011218,1,125.17,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055791,473164.00
08/31/2015 17:15,2,3.463,ACTIVE,217.13,350.47,59.970,1441055703,"201051344000685","174011321042388",27.47,46.00,0,333.63,378.42,96.3,91.0,0.477,236954.1,236954.1,588,0,0,0,L,1122011218,1,125.85,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055792,473165.00
08/31/2015 17:15,2,3.309,ACTIVE,212.16,336.34,59.928,1441055703,"274151322000088","174011321042388",26.90,53.50,0,327.92,362.49,90.1,85.1,0.340,496673.1,496673.1,585,0,0,0,L,1151911521,1,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055793,473166.00
08/31/2015 17:15,2,3.398,ACTIVE,217.13,348.96,59.959,1441055703,"201051344000438","174011321042388",27.69,46.40,0,333.33,377.52,95.3,90.0,0.451,236974.3,236974.3,586,0,0,0,L,1122011218,1,125.40,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055794,473167.00
08/31/2015 17:15,2,3.492,ACTIVE,216.90,347.46,59.959,1441055703,"201051344001135","174011321042388",27.31,50.60,0,333.93,377.82,96.7,91.4,0.442,228541.6,228541.6,585,0,0,0,L,1122011218,1,125.17,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055795,473168.00
08/31/2015 17:15,2,3.418,ACTIVE,216.90,349.26,59.938,1441055703,"201051344000417","174011321042388",27.25,46.60,0,333.63,377.52,94.3,89.1,0.451,231892.3,231892.3,585,0,0,0,L,1122011218,1,124.72,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055795,473169.00
08/31/2015 17:15,2,3.502,ACTIVE,217.80,348.96,59.954,1441055703,"201051344000594","174011321042388",27.49,46.60,0,331.53,378.12,97.6,92.2,0.455,234072.8,234072.8,585,0,0,0,L,1122011218,1,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055796,473170.00
08/31/2015 17:15,2,3.414,ACTIVE,211.70,336.64,59.954,1441055703,"274151322000083","174011321042388",27.23,52.00,0,327.62,363.09,94.2,89.0,0.380,512972.1,512972.1,584,0,0,0,L,1151911521,1,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055797,473171.00
08/31/2015 17:15,2,3.635,ACTIVE,217.35,349.56,59.959,1441055703,"201051344000585","174011321042388",27.29,47.80,0,333.03,378.12,100.5,95.1,0.468,233667.2,233667.2,587,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055798,473172.00
08/31/2015 17:15,2,3.369,ACTIVE,211.93,337.84,59.944,1441055703,"274151322000054","174011321042388",26.92,56.00,0,327.62,361.89,91.8,86.7,0.358,507747.6,507747.6,586,0,0,0,L,1151911521,1,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055799,473173.00
08/31/2015 17:15,2,3.523,ACTIVE,217.35,350.17,59.970,1441055703,"201051344001203","174011321042388",27.12,46.80,0,333.93,377.22,96.7,91.4,0.460,234378.7,234378.7,587,0,0,0,L,1122011218,1,125.85,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055800,473174.00
08/31/2015 17:15,2,3.459,ACTIVE,216.45,348.66,59.938,1441055703,"201051344000646","174011321042388",27.43,46.80,0,333.63,378.12,96.1,90.9,0.460,230425.7,230425.7,587,0,0,0,L,1122011218,1,125.17,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055801,473175.00
08/31/2015 17:15,2,2.256,ACTIVE,212.61,399.46,59.959,1441055703,"274151322000068","174011321042388",37.21,55.00,0,379.32,431.62,86.5,81.6,0.340,410931.9,410931.9,588,0,0,0,L,1151911521,1,122.68,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055802,473176.00
08/31/2015 17:15,2,3.555,ACTIVE,212.61,348.06,59.991,1441055703,"274151322000076","174011321042388",27.85,54.30,0,329.13,365.49,100.2,94.8,0.393,542572.4,542572.4,584,0,0,0,L,1151911521,1,122.68,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055803,473177.00
08/31/2015 17:15,2,3.504,ACTIVE,216.45,348.36,59.965,1441055703,"201051344000890","174011321042388",27.06,44.80,0,334.24,378.12,96.0,90.8,0.442,235228.9,235228.9,587,0,0,0,L,1122011218,1,125.17,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055804,473178.00
08/31/2015 17:15,2,3.523,ACTIVE,218.48,349.86,59.975,1441055703,"201051344000900","174011321042388",27.41,45.80,0,333.03,376.92,97.8,92.5,0.433,236360.5,236360.5,590,0,0,0,L,1122011218,1,123.36,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055805,473179.00
08/31/2015 17:15,2,3.479,ACTIVE,218.48,350.17,59.959,1441055703,"201051344000633","174011321042388",27.37,45.50,0,332.73,377.82,96.5,91.2,0.455,224998.4,224998.4,589,0,0,0,L,1122011218,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055806,473180.00
08/31/2015 17:15,2,3.547,ACTIVE,218.93,349.26,59.970,1441055703,"201051344000983","174011321042388",27.37,46.60,0,333.63,377.82,98.3,93.0,0.464,233325.6,233325.6,585,0,0,0,L,1122011218,1,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055807,473181.00
08/31/2015 17:15,2,3.426,ACTIVE,217.13,348.36,59.959,1441055703,"201051344000917","174011321042388",27.83,50.40,0,332.43,377.82,96.6,91.3,0.455,235617.7,235617.7,586,0,0,0,L,1122011218,1,124.94,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055808,473182.00
08/31/2015 17:15,2,3.463,ACTIVE,218.71,348.06,59.986,1441055703,"201051344000648","174011321042388",27.27,43.60,0,333.93,377.22,95.7,90.5,0.455,230887.8,230887.8,586,0,0,0,L,1122011218,1,122.91,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055809,473183.00
08/31/2015 17:15,2,3.309,ACTIVE,217.35,349.56,59.965,1441055703,"201051344001093","174011321042388",27.71,46.20,0,332.73,376.01,92.8,87.7,0.433,233854.6,233854.6,589,0,0,0,L,1122011218,1,125.40,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055810,473184.00
08/31/2015 17:15,2,3.490,ACTIVE,218.93,349.86,59.959,1441055703,"201051344000645","174011321042388",27.17,45.50,0,333.93,376.62,96.2,90.9,0.442,231952.6,231952.6,585,0,0,0,L,1122011218,1,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055811,473185.00
08/31/2015 17:15,2,3.344,ACTIVE,212.38,343.25,59.996,1441055703,"274151322000085","174011321042388",27.21,51.50,0,328.82,362.19,92.0,86.9,0.354,510458.6,510458.6,583,0,0,0,L,1151911521,1,123.36,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055812,473186.00
08/31/2015 17:15,2,3.490,ACTIVE,217.58,349.26,59.981,1441055703,"201051344000651","174011321042388",27.10,50.00,0,333.63,377.22,95.9,90.6,0.438,231171.0,231171.0,586,0,0,0,L,1122011218,1,125.85,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055813,473187.00
08/31/2015 17:15,2,3.461,ACTIVE,218.26,348.06,59.965,1441055703,"201051344000867","174011321042388",27.61,46.60,0,333.33,376.92,96.9,91.6,0.451,223977.7,223977.7,587,0,0,0,L,1122011218,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055814,473188.00
08/31/2015 17:15,2,3.387,ACTIVE,216.45,347.46,59.954,1441055703,"201051344001230","174011321042388",27.71,45.00,0,332.13,376.62,95.0,89.8,0.451,234668.2,234668.2,589,0,0,0,L,1122011218,1,124.94,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055815,473189.00
08/31/2015 17:15,2,3.432,ACTIVE,218.93,351.07,59.959,1441055703,"201051344000576","174011321042388",27.29,45.00,0,333.63,377.22,94.9,89.7,0.446,231050.2,231050.2,589,0,0,0,L,1122011218,1,123.36,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055815,473190.00
08/31/2015 17:15,2,3.512,ACTIVE,218.71,348.66,59.965,1441055703,"201051344000579","174011321042388",27.51,47.00,0,333.63,377.52,97.9,92.6,0.460,238317.4,238317.4,584,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441055816,473191.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473192.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473193.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473194.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473195.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473196.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473197.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473198.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473199.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473200.00
08/31/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1441055703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056583,473201.00
08/31/2015 17:30,2,3.115,ACTIVE,216.67,346.86,59.970,1441056603,"201051344000955","174011321042388",27.53,47.30,0,333.93,372.41,86.9,81.9,0.411,236584.0,236584.0,588,0,0,0,L,1122011218,1,124.72,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056678,473202.00
08/31/2015 17:30,2,3.354,ACTIVE,212.61,342.65,59.981,1441056603,"274151322000095","174011321042388",27.41,51.30,0,327.32,360.08,93.2,88.0,0.358,536282.7,536282.7,585,0,0,0,L,1151911521,1,122.23,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056679,473203.00
08/31/2015 17:30,2,3.186,ACTIVE,218.03,348.96,59.991,1441056603,"201051344000868","174011321042388",27.35,45.00,0,334.24,373.01,88.2,83.3,0.407,223483.1,223483.1,590,0,0,0,L,1122011218,1,122.91,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056680,473204.00
08/31/2015 17:30,2,3.211,ACTIVE,219.39,351.07,59.975,1441056603,"201051344000853","174011321042388",27.39,44.30,0,334.54,373.61,89.1,84.1,0.420,230017.4,230017.4,589,0,0,0,L,1122011218,1,124.04,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056681,473205.00
08/31/2015 17:30,2,3.164,ACTIVE,217.58,349.26,59.981,1441056603,"201051344000582","174011321042388",27.21,49.30,0,333.33,373.01,87.1,82.2,0.411,228775.0,228775.0,585,0,0,0,L,1122011218,1,125.40,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056682,473206.00
08/31/2015 17:30,2,3.133,ACTIVE,218.93,349.86,59.970,1441056603,"201051344000469","174011321042388",27.71,44.00,0,333.33,373.31,88.0,83.0,0.424,225266.3,225266.3,591,0,0,0,L,1122011218,1,123.14,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056683,473207.00
08/31/2015 17:30,2,3.234,ACTIVE,218.93,350.47,59.975,1441056603,"201051344000988","174011321042388",26.88,44.80,0,333.63,373.31,88.1,83.1,0.420,224223.2,224223.2,590,0,0,0,L,1122011218,1,123.36,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056684,473208.00
08/31/2015 17:30,2,3.158,ACTIVE,218.71,349.56,59.959,1441056603,"201051344001158","174011321042388",27.55,44.50,0,333.63,372.41,88.1,83.1,0.411,229830.2,229830.2,589,0,0,0,L,1122011218,1,123.14,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056685,473209.00
08/31/2015 17:30,2,3.283,ACTIVE,217.13,347.46,60.007,1441056603,"201051344001025","174011321042388",27.10,46.40,0,334.24,374.51,90.1,85.0,0.411,234528.0,234528.0,585,0,0,0,L,1122011218,1,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056686,473210.00
08/31/2015 17:30,2,3.139,ACTIVE,218.71,350.17,59.986,1441056603,"201051344000569","174011321042388",27.73,45.50,0,334.24,373.01,88.2,83.2,0.415,237727.5,237727.5,586,0,0,0,L,1122011218,1,122.91,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056687,473211.00
08/31/2015 17:30,2,2.084,ACTIVE,212.61,397.96,59.975,1441056603,"274151322000094","174011321042388",36.74,52.30,0,378.42,444.54,77.4,72.8,0.548,411542.0,411542.0,590,0,0,0,L,1151911521,1,121.55,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056687,473212.00
08/31/2015 17:30,2,3.227,ACTIVE,218.93,349.56,60.002,1441056603,"201051344000458","174011321042388",27.29,45.30,0,333.93,373.01,89.2,84.2,0.429,233407.3,233407.3,589,0,0,0,L,1122011218,1,123.59,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056688,473213.00
08/31/2015 17:30,2,3.070,ACTIVE,212.61,336.94,59.986,1441056603,"274151322000087","174011321042388",27.04,54.00,0,327.32,358.28,84.1,79.2,0.318,484194.7,484194.7,587,0,0,0,L,1151911521,1,121.78,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056689,473214.00
08/31/2015 17:30,2,3.076,ACTIVE,212.61,338.44,59.981,1441056603,"274151322000052","174011321042388",27.37,53.80,0,327.32,358.88,85.2,80.4,0.331,517275.7,517275.7,584,0,0,0,L,1151911521,1,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056690,473215.00
08/31/2015 17:30,2,3.178,ACTIVE,216.90,348.36,59.986,1441056603,"201051344001145","174011321042388",27.85,45.50,0,334.54,373.01,89.7,84.7,0.411,238290.8,238290.8,588,0,0,0,L,1122011218,1,124.94,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056691,473216.00
08/31/2015 17:30,2,3.135,ACTIVE,216.90,348.96,59.975,1441056603,"201051344000685","174011321042388",27.75,45.80,0,333.93,373.31,88.1,83.1,0.442,236976.1,236976.1,589,0,0,0,L,1122011218,1,125.62,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056692,473217.00
08/31/2015 17:30,2,3.016,ACTIVE,212.38,346.26,59.981,1441056603,"274151322000088","174011321042388",27.21,52.00,0,326.72,357.98,83.0,78.2,0.305,496693.8,496693.8,586,0,0,0,L,1151911521,1,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056693,473218.00
08/31/2015 17:30,2,3.117,ACTIVE,217.13,348.06,59.981,1441056603,"201051344000438","174011321042388",27.67,46.00,0,333.93,373.61,87.3,82.4,0.415,236996.1,236996.1,587,0,0,0,L,1122011218,1,125.40,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056694,473219.00
08/31/2015 17:30,2,3.186,ACTIVE,216.90,346.86,59.991,1441056603,"201051344001135","174011321042388",27.51,49.50,0,334.24,373.01,88.8,83.8,0.407,228563.8,228563.8,586,0,0,0,L,1122011218,1,125.17,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056695,473220.00
08/31/2015 17:30,2,3.139,ACTIVE,216.90,346.86,59.986,1441056603,"201051344000417","174011321042388",27.17,45.80,0,333.33,372.71,86.4,81.5,0.407,231913.9,231913.9,586,0,0,0,L,1122011218,1,124.94,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056696,473221.00
08/31/2015 17:30,2,3.232,ACTIVE,218.03,348.96,59.986,1441056603,"201051344000594","174011321042388",27.31,45.00,0,333.03,372.71,89.4,84.4,0.424,234095.1,234095.1,586,0,0,0,L,1122011218,1,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056697,473222.00
08/31/2015 17:30,2,3.168,ACTIVE,212.38,346.86,59.981,1441056603,"274151322000083","174011321042388",27.10,50.80,0,325.52,358.88,86.8,81.9,0.349,512993.7,512993.7,585,0,0,0,L,1151911521,1,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056698,473223.00
08/31/2015 17:30,2,3.385,ACTIVE,217.35,349.56,60.018,1441056603,"201051344000585","174011321042388",27.04,46.40,0,333.03,373.61,92.7,87.6,0.420,233690.3,233690.3,588,0,0,0,L,1122011218,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056699,473224.00
08/31/2015 17:30,2,3.072,ACTIVE,212.61,345.06,59.975,1441056603,"274151322000054","174011321042388",27.12,54.30,0,327.02,358.88,84.3,79.5,0.323,507768.7,507768.7,587,0,0,0,L,1151911521,1,123.14,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056699,473225.00
08/31/2015 17:30,2,3.221,ACTIVE,217.13,347.76,59.981,1441056603,"201051344001203","174011321042388",27.12,45.50,0,333.93,373.61,88.4,83.4,0.411,234400.8,234400.8,588,0,0,0,L,1122011218,1,125.62,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056700,473226.00
08/31/2015 17:30,2,3.182,ACTIVE,216.45,347.46,59.975,1441056603,"201051344000646","174011321042388",27.31,45.80,0,333.63,373.01,88.2,83.2,0.420,230447.7,230447.7,588,0,0,0,L,1122011218,1,125.17,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056701,473227.00
08/31/2015 17:30,2,2.109,ACTIVE,213.29,392.85,59.991,1441056603,"274151322000068","174011321042388",36.56,52.80,0,384.43,443.94,78.6,73.9,0.305,410951.5,410951.5,589,0,0,0,L,1151911521,1,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056702,473228.00
08/31/2015 17:30,2,3.254,ACTIVE,212.61,337.84,59.991,1441056603,"274151322000076","174011321042388",27.87,52.80,0,328.22,360.08,91.8,86.7,0.362,542595.4,542595.4,585,0,0,0,L,1151911521,1,121.55,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056703,473229.00
08/31/2015 17:30,2,3.166,ACTIVE,216.22,346.56,59.949,1441056603,"201051344000890","174011321042388",27.41,44.80,0,333.63,372.41,87.9,82.9,0.407,235250.8,235250.8,588,0,0,0,L,1122011218,1,124.94,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056704,473230.00
08/31/2015 17:30,2,3.229,ACTIVE,218.71,349.56,59.954,1441056603,"201051344000900","174011321042388",27.37,44.50,0,333.63,373.91,89.5,84.4,0.407,236382.9,236382.9,591,0,0,0,L,1122011218,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056705,473231.00
08/31/2015 17:30,2,3.180,ACTIVE,218.71,351.37,59.981,1441056603,"201051344000633","174011321042388",27.41,44.30,0,332.43,373.01,88.3,83.3,0.415,225020.5,225020.5,590,0,0,0,L,1122011218,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056706,473232.00
08/31/2015 17:30,2,3.205,ACTIVE,219.16,349.86,60.028,1441056603,"201051344000983","174011321042388",27.83,45.30,0,333.93,373.61,90.4,85.3,0.420,233348.1,233348.1,586,0,0,0,L,1122011218,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056707,473233.00
08/31/2015 17:30,2,3.209,ACTIVE,217.13,348.66,59.991,1441056603,"201051344000917","174011321042388",27.21,50.00,0,333.33,373.31,88.4,83.4,0.411,235639.9,235639.9,587,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056708,473234.00
08/31/2015 17:30,2,3.168,ACTIVE,219.39,349.56,59.986,1441056603,"201051344000648","174011321042388",27.31,42.80,0,333.93,373.01,87.6,82.6,0.415,230909.7,230909.7,587,0,0,0,L,1122011218,1,123.36,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056709,473235.00
08/31/2015 17:30,2,3.010,ACTIVE,217.35,348.06,60.007,1441056603,"201051344001093","174011321042388",27.75,45.00,0,333.63,372.11,84.6,79.7,0.389,233875.8,233875.8,590,0,0,0,L,1122011218,1,125.40,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056710,473236.00
08/31/2015 17:30,2,3.193,ACTIVE,219.39,349.86,59.991,1441056603,"201051344000645","174011321042388",27.29,43.80,0,335.14,372.41,88.3,83.3,0.398,231974.6,231974.6,586,0,0,0,L,1122011218,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056711,473237.00
08/31/2015 17:30,2,3.072,ACTIVE,212.61,345.66,59.986,1441056603,"274151322000085","174011321042388",27.19,51.00,0,328.22,358.28,84.6,79.7,0.327,510479.7,510479.7,584,0,0,0,L,1151911521,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056711,473238.00
08/31/2015 17:30,2,3.166,ACTIVE,217.35,350.17,59.954,1441056603,"201051344000651","174011321042388",27.39,48.30,0,333.33,373.01,87.9,82.9,0.398,231192.9,231192.9,587,0,0,0,L,1122011218,1,125.85,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056712,473239.00
08/31/2015 17:30,2,3.201,ACTIVE,218.93,348.36,59.996,1441056603,"201051344000867","174011321042388",27.45,46.00,0,333.93,372.41,89.0,84.0,0.407,223999.9,223999.9,588,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056713,473240.00
08/31/2015 17:30,2,3.119,ACTIVE,216.45,346.86,59.996,1441056603,"201051344001230","174011321042388",27.53,44.00,0,333.03,371.21,87.1,82.1,0.411,234689.9,234689.9,590,0,0,0,L,1122011218,1,125.17,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056714,473241.00
08/31/2015 17:30,2,3.088,ACTIVE,219.61,351.37,59.986,1441056603,"201051344000576","174011321042388",27.85,43.60,0,333.63,373.01,87.1,82.1,0.407,231071.9,231071.9,590,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056715,473242.00
08/31/2015 17:30,2,3.205,ACTIVE,219.39,350.17,59.986,1441056603,"201051344000579","174011321042388",27.69,45.30,0,334.84,373.01,89.8,84.8,0.415,238339.8,238339.8,585,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441056716,473243.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473244.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473245.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473246.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473247.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473248.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473249.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473250.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473251.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473252.00
08/31/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1441056603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057483,473253.00
08/31/2015 17:45,2,2.668,ACTIVE,216.00,358.28,59.965,1441057503,"201051344000955","174011321042388",27.43,45.30,0,318.61,387.44,74.1,69.6,0.628,236602.9,236602.9,589,0,0,0,L,1122011218,1,124.49,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057578,473254.00
08/31/2015 17:45,2,2.861,ACTIVE,212.83,346.26,59.886,1441057503,"274151322000095","174011321042388",27.57,50.80,0,328.22,357.68,79.8,75.1,0.301,536303.0,536303.0,586,0,0,0,L,1151911521,1,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057579,473255.00
08/31/2015 17:45,2,2.693,ACTIVE,217.80,359.78,59.938,1441057503,"201051344000868","174011321042388",27.57,43.00,0,318.00,390.14,75.2,70.7,0.610,223502.3,223502.3,591,0,0,0,L,1122011218,1,122.91,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057580,473256.00
08/31/2015 17:45,2,2.723,ACTIVE,218.93,362.19,59.944,1441057503,"201051344000853","174011321042388",27.55,42.30,0,321.01,396.15,75.9,71.3,0.645,230036.8,230036.8,590,0,0,0,L,1122011218,1,123.81,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057581,473257.00
08/31/2015 17:45,2,2.697,ACTIVE,216.90,359.48,60.028,1441057503,"201051344000582","174011321042388",27.23,47.00,0,316.80,390.14,74.4,69.9,0.628,228793.9,228793.9,586,0,0,0,L,1122011218,1,125.17,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057582,473258.00
08/31/2015 17:45,2,2.697,ACTIVE,218.48,361.59,60.097,1441057503,"201051344000469","174011321042388",27.41,42.00,0,316.80,391.34,74.9,70.4,0.650,225285.4,225285.4,592,0,0,0,L,1122011218,1,122.91,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057583,473259.00
08/31/2015 17:45,2,2.730,ACTIVE,218.48,361.89,59.912,1441057503,"201051344000988","174011321042388",27.19,42.80,0,316.80,395.25,75.2,70.7,0.641,224242.5,224242.5,591,0,0,0,L,1122011218,1,123.14,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057584,473260.00
08/31/2015 17:45,2,2.730,ACTIVE,218.26,361.59,59.996,1441057503,"201051344001158","174011321042388",27.21,43.00,0,318.00,391.04,75.3,70.7,0.628,229849.4,229849.4,590,0,0,0,L,1122011218,1,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057585,473261.00
08/31/2015 17:45,2,2.773,ACTIVE,216.22,357.98,60.039,1441057503,"201051344001025","174011321042388",27.49,44.80,0,315.60,390.74,77.2,72.6,0.632,234547.6,234547.6,586,0,0,0,L,1122011218,1,124.49,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057586,473262.00
08/31/2015 17:45,2,2.723,ACTIVE,218.26,361.29,60.002,1441057503,"201051344000569","174011321042388",27.25,43.40,0,319.51,391.04,75.2,70.6,0.623,237746.7,237746.7,587,0,0,0,L,1122011218,1,122.68,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057586,473263.00
08/31/2015 17:45,2,1.744,ACTIVE,212.61,404.57,59.838,1441057503,"274151322000094","174011321042388",37.39,50.00,0,373.61,441.54,66.2,61.9,0.464,411558.7,411558.7,591,0,0,0,L,1151911521,1,122.46,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057587,473264.00
08/31/2015 17:45,2,2.736,ACTIVE,218.48,360.38,59.912,1441057503,"201051344000458","174011321042388",27.39,43.20,0,318.61,391.94,75.9,71.3,0.645,233426.7,233426.7,590,0,0,0,L,1122011218,1,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057588,473265.00
08/31/2015 17:45,2,2.605,ACTIVE,212.61,343.25,60.060,1441057503,"274151322000087","174011321042388",27.17,50.20,0,319.81,375.71,71.8,67.3,0.499,484212.9,484212.9,588,0,0,0,L,1151911521,1,121.55,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057589,473266.00
08/31/2015 17:45,2,2.615,ACTIVE,212.83,357.38,60.087,1441057503,"274151322000052","174011321042388",27.41,50.60,0,321.31,376.31,72.6,68.1,0.513,517294.2,517294.2,585,0,0,0,L,1151911521,1,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057590,473267.00
08/31/2015 17:45,2,2.721,ACTIVE,216.22,358.58,59.986,1441057503,"201051344001145","174011321042388",27.75,43.60,0,317.70,389.84,76.5,71.9,0.632,238310.4,238310.4,589,0,0,0,L,1122011218,1,124.72,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057591,473268.00
08/31/2015 17:45,2,2.670,ACTIVE,216.22,358.88,59.907,1441057503,"201051344000685","174011321042388",27.69,44.30,0,317.40,390.14,74.9,70.4,0.672,236995.3,236995.3,590,0,0,0,L,1122011218,1,125.40,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057592,473269.00
08/31/2015 17:45,2,2.582,ACTIVE,211.93,342.95,60.071,1441057503,"274151322000088","174011321042388",26.98,48.50,0,320.71,375.41,70.5,66.1,0.486,496711.8,496711.8,587,0,0,0,L,1151911521,1,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057593,473270.00
08/31/2015 17:45,2,2.607,ACTIVE,216.45,358.58,59.996,1441057503,"201051344000438","174011321042388",28.05,44.30,0,317.10,390.14,74.1,69.6,0.636,237015.1,237015.1,588,0,0,0,L,1122011218,1,125.17,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057594,473271.00
08/31/2015 17:45,2,2.711,ACTIVE,216.22,359.18,59.991,1441057503,"201051344001135","174011321042388",27.67,47.30,0,317.10,388.94,76.0,71.4,0.623,228583.1,228583.1,587,0,0,0,L,1122011218,1,124.72,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057595,473272.00
08/31/2015 17:45,2,2.645,ACTIVE,216.00,357.68,60.039,1441057503,"201051344000417","174011321042388",27.49,43.80,0,318.91,388.34,73.7,69.2,0.619,231932.7,231932.7,587,0,0,0,L,1122011218,1,124.49,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057596,473273.00
08/31/2015 17:45,2,2.736,ACTIVE,217.35,358.88,60.028,1441057503,"201051344000594","174011321042388",27.61,43.20,0,316.80,390.74,76.6,72.0,0.636,234114.6,234114.6,587,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057596,473274.00
08/31/2015 17:45,2,2.686,ACTIVE,211.93,341.45,59.938,1441057503,"274151322000083","174011321042388",27.41,48.50,0,320.71,375.41,74.4,69.9,0.535,513012.6,513012.6,586,0,0,0,L,1151911521,1,121.10,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057598,473275.00
08/31/2015 17:45,2,2.885,ACTIVE,216.67,348.36,59.975,1441057503,"201051344000585","174011321042388",27.45,45.30,0,333.93,371.21,80.2,75.5,0.371,233710.6,233710.6,589,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057599,473276.00
08/31/2015 17:45,2,2.641,ACTIVE,212.38,344.15,59.970,1441057503,"274151322000054","174011321042388",26.96,51.30,0,321.31,376.92,72.2,67.7,0.504,507787.0,507787.0,588,0,0,0,L,1151911521,1,121.33,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057600,473277.00
08/31/2015 17:45,2,2.711,ACTIVE,216.45,359.18,59.922,1441057503,"201051344001203","174011321042388",27.65,43.60,0,316.80,390.44,75.9,71.3,0.641,234420.1,234420.1,589,0,0,0,L,1122011218,1,125.40,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057601,473278.00
08/31/2015 17:45,2,2.721,ACTIVE,216.00,360.08,59.981,1441057503,"201051344000646","174011321042388",27.31,43.80,0,318.61,389.24,75.3,70.7,0.632,230466.8,230466.8,589,0,0,0,L,1122011218,1,124.72,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057602,473279.00
08/31/2015 17:45,2,1.762,ACTIVE,212.83,419.30,60.044,1441057503,"274151322000068","174011321042388",37.47,49.30,0,373.91,441.54,67.6,63.3,0.482,410968.4,410968.4,590,0,0,0,L,1151911521,1,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057602,473280.00
08/31/2015 17:45,2,2.781,ACTIVE,213.06,348.36,59.981,1441057503,"274151322000076","174011321042388",28.07,51.50,0,329.43,357.38,79.1,74.4,0.314,542615.4,542615.4,586,0,0,0,L,1151911521,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057603,473281.00
08/31/2015 17:45,2,2.709,ACTIVE,215.77,358.88,60.049,1441057503,"201051344000890","174011321042388",27.49,43.00,0,319.51,389.24,75.5,70.9,0.619,235270.0,235270.0,589,0,0,0,L,1122011218,1,124.94,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057604,473282.00
