ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 17:45,2,2.750,ACTIVE,218.26,361.59,60.023,1441057503,"201051344000900","174011321042388",27.63,42.80,0,320.71,391.34,76.9,72.3,0.623,236402.4,236402.4,592,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057605,473283.00
08/31/2015 17:45,2,2.725,ACTIVE,218.26,361.89,60.002,1441057503,"201051344000633","174011321042388",27.45,42.30,0,319.51,391.64,75.7,71.2,0.645,225039.7,225039.7,591,0,0,0,L,1122011218,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057606,473284.00
08/31/2015 17:45,2,2.777,ACTIVE,218.48,361.29,59.938,1441057503,"201051344000983","174011321042388",27.55,43.80,0,320.11,391.94,77.6,72.9,0.650,233367.8,233367.8,587,0,0,0,L,1122011218,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057607,473285.00
08/31/2015 17:45,2,2.758,ACTIVE,216.45,359.18,59.912,1441057503,"201051344000917","174011321042388",27.21,47.50,0,319.81,389.54,76.1,71.5,0.641,235659.2,235659.2,588,0,0,0,L,1122011218,1,124.72,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057608,473286.00
08/31/2015 17:45,2,2.689,ACTIVE,218.26,360.69,59.880,1441057503,"201051344000648","174011321042388",27.55,40.40,0,317.40,392.25,75.0,70.5,0.623,230928.7,230928.7,588,0,0,0,L,1122011218,1,122.91,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057609,473287.00
08/31/2015 17:45,2,2.584,ACTIVE,216.90,360.38,59.975,1441057503,"201051344001093","174011321042388",27.59,43.20,0,319.51,389.24,72.3,67.8,0.588,233894.1,233894.1,591,0,0,0,L,1122011218,1,125.17,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057610,473288.00
08/31/2015 17:45,2,2.744,ACTIVE,218.26,360.38,59.991,1441057503,"201051344000645","174011321042388",27.10,41.80,0,318.91,392.85,75.3,70.8,0.619,231993.8,231993.8,587,0,0,0,L,1122011218,1,123.36,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057611,473289.00
08/31/2015 17:45,2,2.617,ACTIVE,213.06,342.95,60.060,1441057503,"274151322000085","174011321042388",27.27,48.00,0,321.91,376.01,72.2,67.8,0.513,510498.0,510498.0,585,0,0,0,L,1151911521,1,122.91,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057612,473290.00
08/31/2015 17:45,2,2.684,ACTIVE,216.90,360.08,60.028,1441057503,"201051344000651","174011321042388",27.59,46.40,0,318.00,390.74,75.0,70.5,0.623,231211.9,231211.9,588,0,0,0,L,1122011218,1,125.40,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057612,473291.00
08/31/2015 17:45,2,2.721,ACTIVE,218.03,359.78,60.018,1441057503,"201051344000867","174011321042388",27.65,43.40,0,318.30,389.84,76.1,71.5,0.623,224019.2,224019.2,589,0,0,0,L,1122011218,1,123.36,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057613,473292.00
08/31/2015 17:45,2,2.684,ACTIVE,216.00,357.98,59.917,1441057503,"201051344001230","174011321042388",27.33,42.50,0,319.21,387.14,74.3,69.8,0.632,234708.8,234708.8,591,0,0,0,L,1122011218,1,124.72,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057614,473293.00
08/31/2015 17:45,2,2.678,ACTIVE,218.48,362.79,59.944,1441057503,"201051344000576","174011321042388",27.35,41.80,0,317.70,394.05,74.2,69.7,0.619,231090.8,231090.8,591,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057615,473294.00
08/31/2015 17:45,2,2.723,ACTIVE,218.26,361.59,59.986,1441057503,"201051344000579","174011321042388",27.91,43.60,0,320.11,391.94,76.9,72.3,0.645,238359.4,238359.4,586,0,0,0,L,1122011218,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441057616,473295.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473296.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473297.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473298.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473299.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473300.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473301.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473302.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473303.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473304.00
08/31/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1441057503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058383,473305.00
08/31/2015 18:00,2,2.236,ACTIVE,216.22,355.58,59.981,1441058404,"201051344000955","174011321042388",27.41,43.60,0,332.43,388.34,62.1,58.1,0.530,236618.9,236618.9,590,0,0,0,L,1122011218,1,124.49,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058479,473306.00
08/31/2015 18:00,2,2.410,ACTIVE,212.38,349.86,59.996,1441058404,"274151322000095","174011321042388",27.59,47.80,0,322.81,376.01,67.3,63.0,0.473,536320.3,536320.3,587,0,0,0,L,1151911521,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058480,473307.00
08/31/2015 18:00,2,2.293,ACTIVE,217.58,356.48,59.959,1441058404,"201051344000868","174011321042388",27.25,41.00,0,335.14,390.44,63.3,59.2,0.513,223518.5,223518.5,592,0,0,0,L,1122011218,1,122.46,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058480,473308.00
08/31/2015 18:00,2,2.270,ACTIVE,218.71,357.98,60.108,1441058404,"201051344000853","174011321042388",27.71,40.60,0,336.04,397.05,63.7,59.6,0.539,230053.2,230053.2,591,0,0,0,L,1122011218,1,123.59,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058481,473309.00
08/31/2015 18:00,2,2.273,ACTIVE,217.13,356.18,60.076,1441058404,"201051344000582","174011321042388",27.14,44.80,0,334.54,389.84,62.5,58.4,0.526,228809.9,228809.9,587,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058482,473310.00
08/31/2015 18:00,2,2.256,ACTIVE,218.03,357.98,59.922,1441058404,"201051344000469","174011321042388",27.49,40.80,0,333.93,392.25,62.8,58.7,0.544,225301.5,225301.5,593,0,0,0,L,1122011218,1,122.46,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058483,473311.00
08/31/2015 18:00,2,2.299,ACTIVE,218.03,358.58,60.002,1441058404,"201051344000988","174011321042388",27.15,40.80,0,335.74,394.95,63.3,59.2,0.548,224258.7,224258.7,592,0,0,0,L,1122011218,1,122.91,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058484,473312.00
08/31/2015 18:00,2,2.295,ACTIVE,218.03,356.78,60.092,1441058404,"201051344001158","174011321042388",27.25,41.00,0,335.44,391.04,63.3,59.2,0.526,229865.7,229865.7,591,0,0,0,L,1122011218,1,122.68,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058485,473313.00
08/31/2015 18:00,2,2.336,ACTIVE,216.00,355.28,60.012,1441058404,"201051344001025","174011321042388",27.51,42.00,0,334.54,391.04,65.1,60.9,0.530,234564.3,234564.3,587,0,0,0,L,1122011218,1,124.49,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058486,473314.00
08/31/2015 18:00,2,2.289,ACTIVE,217.80,356.18,59.896,1441058404,"201051344000569","174011321042388",27.31,41.80,0,335.74,391.64,63.4,59.2,0.526,237762.9,237762.9,588,0,0,0,L,1122011218,1,122.46,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058487,473315.00
08/31/2015 18:00,2,1.475,ACTIVE,212.16,401.26,59.912,1441058404,"274151322000094","174011321042388",37.19,48.50,0,369.40,433.72,55.7,51.8,0.389,411572.9,411572.9,592,0,0,0,L,1151911521,1,122.68,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058488,473316.00
08/31/2015 18:00,2,2.303,ACTIVE,218.03,357.38,60.071,1441058404,"201051344000458","174011321042388",27.51,41.00,0,336.64,393.15,64.2,60.1,0.548,233443.1,233443.1,591,0,0,0,L,1122011218,1,123.14,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058489,473317.00
08/31/2015 18:00,2,2.195,ACTIVE,212.38,357.08,60.103,1441058404,"274151322000087","174011321042388",27.31,47.00,0,327.62,373.91,60.8,56.7,0.424,484228.5,484228.5,589,0,0,0,L,1151911521,1,123.14,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058490,473318.00
08/31/2015 18:00,2,2.217,ACTIVE,211.70,340.85,60.071,1441058404,"274151322000052","174011321042388",27.41,47.30,0,327.02,374.51,61.5,57.5,0.433,517309.9,517309.9,586,0,0,0,L,1151911521,1,120.20,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058491,473319.00
08/31/2015 18:00,2,2.297,ACTIVE,216.00,355.28,60.076,1441058404,"201051344001145","174011321042388",27.77,41.80,0,334.24,390.14,64.6,60.4,0.530,238326.9,238326.9,590,0,0,0,L,1122011218,1,124.49,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058492,473320.00
08/31/2015 18:00,2,2.260,ACTIVE,215.77,354.97,60.012,1441058404,"201051344000685","174011321042388",27.49,42.80,0,333.03,388.94,62.9,58.8,0.561,237011.4,237011.4,591,0,0,0,L,1122011218,1,125.40,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058492,473321.00
08/31/2015 18:00,2,2.160,ACTIVE,212.16,347.46,59.917,1441058404,"274151322000088","174011321042388",27.12,46.20,0,327.62,373.61,59.3,55.3,0.407,496727.0,496727.0,588,0,0,0,L,1151911521,1,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058494,473322.00
08/31/2015 18:00,2,2.234,ACTIVE,216.00,354.67,59.938,1441058404,"201051344000438","174011321042388",27.59,43.00,0,334.84,390.14,62.5,58.4,0.526,237031.1,237031.1,589,0,0,0,L,1122011218,1,124.94,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058495,473323.00
08/31/2015 18:00,2,2.303,ACTIVE,215.77,354.37,60.002,1441058404,"201051344001135","174011321042388",27.51,44.80,0,334.54,388.64,64.1,59.9,0.526,228599.5,228599.5,588,0,0,0,L,1122011218,1,124.49,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058495,473324.00
08/31/2015 18:00,2,2.250,ACTIVE,216.00,353.77,60.044,1441058404,"201051344000417","174011321042388",27.23,42.80,0,333.33,388.34,62.0,57.9,0.521,231948.6,231948.6,588,0,0,0,L,1122011218,1,124.49,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058496,473325.00
08/31/2015 18:00,2,2.309,ACTIVE,216.90,355.88,59.870,1441058404,"201051344000594","174011321042388",27.47,41.30,0,333.93,392.85,64.2,60.1,0.539,234131.1,234131.1,588,0,0,0,L,1122011218,1,122.46,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058497,473326.00
08/31/2015 18:00,2,2.262,ACTIVE,212.16,339.34,60.034,1441058404,"274151322000083","174011321042388",27.45,46.20,0,327.62,374.51,62.9,58.8,0.455,513028.7,513028.7,587,0,0,0,L,1151911521,1,121.55,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058498,473327.00
08/31/2015 18:00,2,2.441,ACTIVE,216.22,357.08,59.949,1441058404,"201051344000585","174011321042388",27.43,43.00,0,317.70,388.64,67.8,63.5,0.557,233727.9,233727.9,590,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058499,473328.00
08/31/2015 18:00,2,2.191,ACTIVE,211.25,337.24,59.896,1441058404,"274151322000054","174011321042388",27.31,49.00,0,327.32,375.11,60.6,56.5,0.407,507802.5,507802.5,589,0,0,0,L,1151911521,1,121.78,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058500,473329.00
08/31/2015 18:00,2,2.279,ACTIVE,216.22,354.67,59.917,1441058404,"201051344001203","174011321042388",27.63,41.30,0,334.54,390.74,63.8,59.7,0.535,234436.5,234436.5,590,0,0,0,L,1122011218,1,125.40,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058501,473330.00
08/31/2015 18:00,2,2.273,ACTIVE,215.54,354.67,59.949,1441058404,"201051344000646","174011321042388",27.45,42.30,0,333.33,388.94,63.2,59.0,0.535,230483.0,230483.0,590,0,0,0,L,1122011218,1,124.94,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058502,473331.00
08/31/2015 18:00,2,1.457,ACTIVE,212.61,415.39,60.018,1441058404,"274151322000068","174011321042388",37.93,47.30,0,371.51,439.13,55.1,51.3,0.384,410982.8,410982.8,591,0,0,0,L,1151911521,1,122.91,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058503,473332.00
08/31/2015 18:00,2,2.352,ACTIVE,212.38,339.95,60.065,1441058404,"274151322000076","174011321042388",27.87,47.00,0,321.91,376.62,66.4,62.2,0.464,542632.4,542632.4,587,0,0,0,L,1151911521,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058504,473333.00
08/31/2015 18:00,2,2.273,ACTIVE,217.80,357.68,59.949,1441058404,"201051344000900","174011321042388",27.87,41.00,0,336.34,391.34,64.2,60.0,0.530,236418.8,236418.8,593,0,0,0,L,1122011218,1,122.91,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058506,473334.00
08/31/2015 18:00,2,2.297,ACTIVE,217.80,357.68,59.970,1441058404,"201051344000633","174011321042388",27.23,40.40,0,334.84,393.15,63.3,59.2,0.530,225056.0,225056.0,592,0,0,0,L,1122011218,1,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058507,473335.00
08/31/2015 18:00,2,2.332,ACTIVE,217.80,356.78,59.944,1441058404,"201051344000983","174011321042388",27.53,41.50,0,336.04,392.25,65.0,60.8,0.544,233384.5,233384.5,588,0,0,0,L,1122011218,1,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058508,473336.00
08/31/2015 18:00,2,2.293,ACTIVE,216.00,355.88,60.049,1441058404,"201051344000917","174011321042388",27.47,45.30,0,333.63,390.14,63.9,59.7,0.535,235675.5,235675.5,589,0,0,0,L,1122011218,1,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058509,473337.00
08/31/2015 18:00,2,2.252,ACTIVE,218.03,355.88,59.944,1441058404,"201051344000648","174011321042388",27.49,38.80,0,336.94,391.64,62.8,58.6,0.521,230944.8,230944.8,589,0,0,0,L,1122011218,1,122.68,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058509,473338.00
08/31/2015 18:00,2,2.143,ACTIVE,216.22,355.28,59.933,1441058404,"201051344001093","174011321042388",27.77,40.80,0,334.54,388.04,60.4,56.3,0.491,233909.6,233909.6,592,0,0,0,L,1122011218,1,124.49,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058510,473339.00
08/31/2015 18:00,2,2.248,ACTIVE,217.80,356.78,59.959,1441058404,"201051344000645","174011321042388",27.59,40.20,0,336.64,391.64,62.8,58.7,0.513,232010.0,232010.0,588,0,0,0,L,1122011218,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058511,473340.00
08/31/2015 18:00,2,2.205,ACTIVE,212.38,356.78,59.981,1441058404,"274151322000085","174011321042388",27.17,46.20,0,327.92,374.21,60.7,56.6,0.420,510513.5,510513.5,586,0,0,0,L,1151911521,1,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058512,473341.00
08/31/2015 18:00,2,2.271,ACTIVE,216.45,355.88,60.060,1441058404,"201051344000651","174011321042388",27.33,44.00,0,334.84,391.94,62.9,58.8,0.521,231228.0,231228.0,589,0,0,0,L,1122011218,1,125.17,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058513,473342.00
08/31/2015 18:00,2,2.287,ACTIVE,217.58,355.58,59.938,1441058404,"201051344000867","174011321042388",27.55,41.50,0,335.44,390.74,63.8,59.7,0.521,224035.6,224035.6,590,0,0,0,L,1122011218,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058514,473343.00
08/31/2015 18:00,2,2.205,ACTIVE,215.77,354.07,59.959,1441058404,"201051344001230","174011321042388",27.85,41.00,0,332.13,387.14,62.3,58.2,0.521,234724.7,234724.7,592,0,0,0,L,1122011218,1,124.72,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058515,473344.00
08/31/2015 18:00,2,2.215,ACTIVE,218.03,357.38,60.103,1441058404,"201051344000576","174011321042388",27.59,40.20,0,336.94,391.64,62.0,57.9,0.517,231106.7,231106.7,592,0,0,0,L,1122011218,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058516,473345.00
08/31/2015 18:00,2,2.295,ACTIVE,217.80,356.48,60.049,1441058404,"201051344000579","174011321042388",27.83,41.50,0,336.34,391.64,64.8,60.6,0.539,238375.9,238375.9,587,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058517,473346.00
08/31/2015 18:00,2,2.273,ACTIVE,215.32,352.27,60.060,1441058404,"201051344000890","174011321042388",27.29,41.80,0,333.93,389.24,62.9,58.8,0.508,235286.6,235286.6,590,0,0,0,L,1122011218,2,124.72,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441058530,473347.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473348.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473349.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473350.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473351.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473352.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473353.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473354.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473355.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473356.00
08/31/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1441058404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059284,473357.00
08/31/2015 18:15,2,1.779,ACTIVE,214.87,348.66,59.896,1441059304,"201051344000955","174011321042388",27.79,42.00,0,332.13,380.82,50.1,46.4,0.420,236631.9,236631.9,591,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059378,473358.00
08/31/2015 18:15,2,1.928,ACTIVE,211.70,343.25,59.938,1441059304,"274151322000095","174011321042388",27.77,46.00,0,327.62,370.60,54.2,50.4,0.367,536334.5,536334.5,588,0,0,0,L,1151911521,1,121.55,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059379,473359.00
08/31/2015 18:15,2,1.816,ACTIVE,215.54,349.26,59.938,1441059304,"201051344000868","174011321042388",27.69,39.80,0,333.33,382.63,51.0,47.3,0.415,223531.8,223531.8,593,0,0,0,L,1122011218,1,122.01,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059380,473360.00
08/31/2015 18:15,2,1.814,ACTIVE,216.45,350.47,60.002,1441059304,"201051344000853","174011321042388",27.79,39.30,0,334.84,384.73,51.1,47.4,0.433,230066.5,230066.5,592,0,0,0,L,1122011218,1,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059381,473361.00
08/31/2015 18:15,2,1.789,ACTIVE,215.77,350.77,59.970,1441059304,"201051344000582","174011321042388",27.65,42.80,0,333.33,382.33,50.1,46.4,0.429,228823.0,228823.0,588,0,0,0,L,1122011218,1,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059382,473362.00
08/31/2015 18:15,2,1.795,ACTIVE,216.00,350.47,59.954,1441059304,"201051344000469","174011321042388",27.71,39.50,0,333.03,384.43,50.4,46.7,0.438,225314.7,225314.7,594,0,0,0,L,1122011218,1,122.01,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059383,473363.00
08/31/2015 18:15,2,1.836,ACTIVE,215.77,351.97,59.949,1441059304,"201051344000988","174011321042388",27.25,39.50,0,333.63,385.03,50.7,47.0,0.438,224271.9,224271.9,593,0,0,0,L,1122011218,1,122.01,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059384,473364.00
08/31/2015 18:15,2,1.824,ACTIVE,215.77,349.26,59.975,1441059304,"201051344001158","174011321042388",27.51,39.50,0,333.93,383.53,50.9,47.2,0.433,229878.9,229878.9,592,0,0,0,L,1122011218,1,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059385,473365.00
08/31/2015 18:15,2,1.889,ACTIVE,215.54,350.77,60.023,1441059304,"201051344001025","174011321042388",27.39,40.20,0,333.63,382.93,52.4,48.6,0.429,234578.0,234578.0,588,0,0,0,L,1122011218,1,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059386,473366.00
08/31/2015 18:15,2,1.814,ACTIVE,216.00,349.26,60.002,1441059304,"201051344000569","174011321042388",27.59,40.40,0,333.03,383.53,50.8,47.1,0.433,237776.2,237776.2,589,0,0,0,L,1122011218,1,122.01,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059387,473367.00
08/31/2015 18:15,2,1.166,ACTIVE,212.38,409.38,59.981,1441059304,"274151322000094","174011321042388",37.45,46.80,0,328.22,430.72,44.1,40.6,0.305,411584.4,411584.4,593,0,0,0,L,1151911521,1,122.46,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059388,473368.00
08/31/2015 18:15,2,1.812,ACTIVE,216.22,349.56,59.975,1441059304,"201051344000458","174011321042388",27.95,39.80,0,333.93,384.43,51.3,47.6,0.442,233456.5,233456.5,592,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059389,473369.00
08/31/2015 18:15,2,1.766,ACTIVE,212.38,338.14,59.922,1441059304,"274151322000087","174011321042388",27.23,45.00,0,327.62,367.30,48.7,45.1,0.336,484241.1,484241.1,590,0,0,0,L,1151911521,1,122.01,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059390,473370.00
08/31/2015 18:15,2,1.773,ACTIVE,212.38,344.15,59.981,1441059304,"274151322000052","174011321042388",27.47,45.30,0,326.72,367.60,49.3,45.7,0.345,517322.8,517322.8,587,0,0,0,L,1151911521,1,121.55,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059391,473371.00
08/31/2015 18:15,2,1.836,ACTIVE,215.32,350.17,59.970,1441059304,"201051344001145","174011321042388",27.93,39.80,0,333.03,382.63,51.9,48.2,0.420,238340.4,238340.4,591,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059391,473372.00
08/31/2015 18:15,2,1.812,ACTIVE,215.32,350.77,59.986,1441059304,"201051344000685","174011321042388",27.37,41.30,0,332.43,382.33,50.2,46.5,0.451,237024.6,237024.6,592,0,0,0,L,1122011218,1,124.49,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059392,473373.00
08/31/2015 18:15,2,1.711,ACTIVE,211.93,345.96,60.002,1441059304,"274151322000088","174011321042388",27.31,44.00,0,327.02,366.40,47.3,43.7,0.309,496739.3,496739.3,589,0,0,0,L,1151911521,1,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059393,473374.00
08/31/2015 18:15,2,1.787,ACTIVE,215.54,350.47,59.965,1441059304,"201051344000438","174011321042388",27.63,41.50,0,333.93,381.42,50.0,46.4,0.429,237044.1,237044.1,590,0,0,0,L,1122011218,1,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059394,473375.00
08/31/2015 18:15,2,1.854,ACTIVE,215.32,349.86,59.970,1441059304,"201051344001135","174011321042388",27.65,43.00,0,333.03,380.22,52.0,48.2,0.420,228613.0,228613.0,589,0,0,0,L,1122011218,1,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059395,473376.00
08/31/2015 18:15,2,1.799,ACTIVE,215.32,349.26,60.012,1441059304,"201051344000417","174011321042388",27.41,41.00,0,332.13,380.22,50.0,46.3,0.424,231961.5,231961.5,589,0,0,0,L,1122011218,1,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059396,473377.00
08/31/2015 18:15,2,1.836,ACTIVE,215.54,348.96,59.970,1441059304,"201051344000594","174011321042388",27.71,39.80,0,331.83,383.23,51.5,47.8,0.433,234144.5,234144.5,589,0,0,0,L,1122011218,1,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059397,473378.00
08/31/2015 18:15,2,1.832,ACTIVE,211.93,347.46,59.944,1441059304,"274151322000083","174011321042388",27.23,44.30,0,327.32,368.20,50.5,46.8,0.367,513041.8,513041.8,588,0,0,0,L,1151911521,1,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059398,473379.00
08/31/2015 18:15,2,2.002,ACTIVE,215.54,351.67,59.965,1441059304,"201051344000585","174011321042388",27.10,41.00,0,333.63,382.93,55.0,51.1,0.442,233742.2,233742.2,591,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059399,473380.00
08/31/2015 18:15,2,1.752,ACTIVE,212.38,341.45,59.944,1441059304,"274151322000054","174011321042388",27.39,46.80,0,326.72,367.60,48.6,45.0,0.327,507815.1,507815.1,590,0,0,0,L,1151911521,1,123.36,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059400,473381.00
08/31/2015 18:15,2,1.820,ACTIVE,215.77,350.77,59.965,1441059304,"201051344001203","174011321042388",27.75,39.80,0,334.54,382.93,51.2,47.5,0.420,234449.8,234449.8,591,0,0,0,L,1122011218,1,124.49,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059401,473382.00
08/31/2015 18:15,2,1.816,ACTIVE,215.09,350.17,59.928,1441059304,"201051344000646","174011321042388",27.69,41.00,0,332.13,381.12,50.9,47.2,0.433,230496.2,230496.2,591,0,0,0,L,1122011218,1,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059402,473383.00
08/31/2015 18:15,2,1.195,ACTIVE,212.38,407.87,59.981,1441059304,"274151322000068","174011321042388",37.73,45.50,0,330.03,431.32,45.3,41.8,0.305,410994.5,410994.5,592,0,0,0,L,1151911521,1,122.68,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059403,473384.00
08/31/2015 18:15,2,1.877,ACTIVE,212.83,347.16,59.965,1441059304,"274151322000076","174011321042388",27.97,44.50,0,328.82,370.30,53.1,49.4,0.371,542646.3,542646.3,588,0,0,0,L,1151911521,1,121.78,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059404,473385.00
08/31/2015 18:15,2,1.834,ACTIVE,215.09,349.26,59.975,1441059304,"201051344000890","174011321042388",27.37,40.40,0,331.53,380.22,50.9,47.2,0.415,235299.5,235299.5,591,0,0,0,L,1122011218,1,124.04,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059405,473386.00
08/31/2015 18:15,2,1.818,ACTIVE,216.22,349.56,60.012,1441059304,"201051344000900","174011321042388",27.91,39.80,0,333.63,383.23,51.5,47.8,0.424,236432.2,236432.2,594,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059405,473387.00
08/31/2015 18:15,2,1.811,ACTIVE,216.45,351.07,59.986,1441059304,"201051344000633","174011321042388",27.71,38.80,0,333.33,382.93,50.8,47.1,0.424,225069.2,225069.2,593,0,0,0,L,1122011218,1,122.68,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059406,473388.00
08/31/2015 18:15,2,1.863,ACTIVE,216.45,349.86,60.007,1441059304,"201051344000983","174011321042388",27.67,40.00,0,333.03,384.43,52.3,48.5,0.442,233398.1,233398.1,589,0,0,0,L,1122011218,1,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059407,473389.00
08/31/2015 18:15,2,1.850,ACTIVE,215.77,351.07,59.975,1441059304,"201051344000917","174011321042388",27.29,43.40,0,332.73,382.03,51.2,47.5,0.433,235688.8,235688.8,590,0,0,0,L,1122011218,1,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059408,473390.00
08/31/2015 18:15,2,1.777,ACTIVE,216.67,349.56,59.954,1441059304,"201051344000648","174011321042388",27.89,37.50,0,334.54,382.93,50.2,46.5,0.424,230957.9,230957.9,590,0,0,0,L,1122011218,1,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059409,473391.00
08/31/2015 18:15,2,1.721,ACTIVE,215.77,351.07,59.917,1441059304,"201051344001093","174011321042388",27.53,39.50,0,333.93,380.22,48.0,44.4,0.398,233922.1,233922.1,593,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059410,473392.00
08/31/2015 18:15,2,1.795,ACTIVE,216.90,350.17,59.975,1441059304,"201051344000645","174011321042388",27.57,38.80,0,334.84,382.63,50.2,46.5,0.415,232023.1,232023.1,589,0,0,0,L,1122011218,1,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059411,473393.00
08/31/2015 18:15,2,1.746,ACTIVE,212.38,337.84,59.970,1441059304,"274151322000085","174011321042388",27.39,44.00,0,327.32,367.30,48.4,44.8,0.340,510526.1,510526.1,587,0,0,0,L,1151911521,1,123.14,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059412,473394.00
08/31/2015 18:15,2,1.807,ACTIVE,216.00,352.27,60.034,1441059304,"201051344000651","174011321042388",27.47,41.80,0,334.24,383.23,50.3,46.6,0.411,231241.2,231241.2,590,0,0,0,L,1122011218,1,124.72,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059413,473395.00
08/31/2015 18:15,2,1.844,ACTIVE,216.22,348.96,60.023,1441059304,"201051344000867","174011321042388",27.35,40.00,0,333.63,382.03,51.1,47.4,0.415,224048.9,224048.9,591,0,0,0,L,1122011218,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059414,473396.00
08/31/2015 18:15,2,1.770,ACTIVE,216.67,350.77,59.991,1441059304,"201051344000576","174011321042388",27.47,38.80,0,334.54,383.83,49.3,45.6,0.411,231119.6,231119.6,593,0,0,0,L,1122011218,1,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059416,473397.00
08/31/2015 18:15,2,1.822,ACTIVE,216.22,350.17,59.996,1441059304,"201051344000579","174011321042388",28.09,40.00,0,334.54,383.83,51.8,48.1,0.429,238389.4,238389.4,588,0,0,0,L,1122011218,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059417,473398.00
08/31/2015 18:15,2,1.775,ACTIVE,215.32,348.96,59.975,1441059304,"201051344001230","174011321042388",27.53,40.00,0,331.83,379.02,49.5,45.9,0.415,234737.9,234737.9,593,0,0,0,L,1122011218,2,124.04,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441059430,473399.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473400.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473401.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473402.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473403.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473404.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473405.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473406.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473407.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473408.00
08/31/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1441059304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060184,473409.00
08/31/2015 18:30,2,1.322,ACTIVE,214.19,343.25,60.012,1441060204,"201051344000955","174011321042388",27.91,40.40,0,328.22,371.21,37.4,34.1,0.309,236642.0,236642.0,592,0,0,0,L,1122011218,1,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060278,473410.00
08/31/2015 18:30,2,1.445,ACTIVE,211.93,345.66,59.975,1441060204,"274151322000095","174011321042388",27.41,43.80,0,327.32,360.38,40.1,36.8,0.278,536345.3,536345.3,589,0,0,0,L,1151911521,1,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060279,473411.00
08/31/2015 18:30,2,1.377,ACTIVE,215.54,346.26,60.007,1441060204,"201051344000868","174011321042388",27.31,38.60,0,330.93,371.21,38.1,34.8,0.301,223542.0,223542.0,594,0,0,0,L,1122011218,1,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060280,473412.00
08/31/2015 18:30,2,1.357,ACTIVE,216.22,346.86,59.965,1441060204,"201051344000853","174011321042388",27.63,38.40,0,333.03,373.01,38.1,34.8,0.323,230076.7,230076.7,593,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060281,473413.00
08/31/2015 18:30,2,1.348,ACTIVE,215.09,345.36,59.996,1441060204,"201051344000582","174011321042388",27.33,41.00,0,331.53,372.71,37.3,34.1,0.314,228833.0,228833.0,589,0,0,0,L,1122011218,1,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060282,473414.00
08/31/2015 18:30,2,1.332,ACTIVE,216.00,346.56,60.007,1441060204,"201051344000469","174011321042388",27.71,38.40,0,331.23,371.81,37.4,34.2,0.318,225324.7,225324.7,595,0,0,0,L,1122011218,1,122.01,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060283,473415.00
08/31/2015 18:30,2,1.377,ACTIVE,216.00,348.06,59.981,1441060204,"201051344000988","174011321042388",26.90,38.40,0,331.53,373.01,37.5,34.3,0.318,224282.0,224282.0,594,0,0,0,L,1122011218,1,122.23,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060283,473416.00
08/31/2015 18:30,2,1.377,ACTIVE,216.00,346.26,59.996,1441060204,"201051344001158","174011321042388",27.12,38.40,0,331.83,372.71,37.9,34.6,0.309,229889.1,229889.1,593,0,0,0,L,1122011218,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060284,473417.00
08/31/2015 18:30,2,1.383,ACTIVE,214.64,345.36,60.023,1441060204,"201051344001025","174011321042388",27.91,38.40,0,330.63,373.01,39.1,35.8,0.309,234588.5,234588.5,589,0,0,0,L,1122011218,1,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060285,473418.00
08/31/2015 18:30,2,1.348,ACTIVE,216.00,346.56,59.975,1441060204,"201051344000569","174011321042388",27.69,39.30,0,331.83,371.81,37.9,34.6,0.301,237786.3,237786.3,590,0,0,0,L,1122011218,1,121.78,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060286,473419.00
08/31/2015 18:30,2,0.877,ACTIVE,212.16,399.46,59.991,1441060204,"274151322000094","174011321042388",36.88,45.50,0,327.32,425.01,33.0,29.9,0.230,411593.2,411593.2,594,0,0,0,L,1151911521,1,122.23,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060287,473420.00
08/31/2015 18:30,2,1.369,ACTIVE,215.77,346.56,59.970,1441060204,"201051344000458","174011321042388",27.55,38.60,0,332.43,372.11,38.2,35.0,0.323,233466.8,233466.8,593,0,0,0,L,1122011218,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060288,473421.00
08/31/2015 18:30,2,1.318,ACTIVE,212.16,339.65,59.970,1441060204,"274151322000087","174011321042388",26.96,43.00,0,327.92,357.38,36.1,32.9,0.247,484250.8,484250.8,591,0,0,0,L,1151911521,1,121.55,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060289,473422.00
08/31/2015 18:30,2,1.312,ACTIVE,211.70,342.35,59.965,1441060204,"274151322000052","174011321042388",27.57,43.20,0,327.62,357.98,36.7,33.5,0.252,517332.6,517332.6,588,0,0,0,L,1151911521,1,120.88,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060290,473423.00
08/31/2015 18:30,2,1.379,ACTIVE,214.87,345.06,59.938,1441060204,"201051344001145","174011321042388",27.69,38.40,0,332.43,372.71,38.7,35.4,0.301,238350.8,238350.8,592,0,0,0,L,1122011218,1,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060291,473424.00
08/31/2015 18:30,2,1.320,ACTIVE,214.87,346.26,59.949,1441060204,"201051344000685","174011321042388",27.73,40.00,0,332.13,374.51,37.1,33.9,0.327,237034.5,237034.5,593,0,0,0,L,1122011218,1,124.27,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060292,473425.00
08/31/2015 18:30,2,1.260,ACTIVE,211.70,341.75,59.996,1441060204,"274151322000088","174011321042388",27.23,42.30,0,327.02,356.48,34.8,31.6,0.243,496748.6,496748.6,590,0,0,0,L,1151911521,1,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060293,473426.00
08/31/2015 18:30,2,1.326,ACTIVE,214.87,345.06,59.986,1441060204,"201051344000438","174011321042388",27.55,40.00,0,332.13,373.61,37.1,33.9,0.309,237054.0,237054.0,591,0,0,0,L,1122011218,1,124.04,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060294,473427.00
08/31/2015 18:30,2,1.389,ACTIVE,214.41,343.85,59.986,1441060204,"201051344001135","174011321042388",27.59,40.80,0,328.82,372.41,38.9,35.6,0.309,228623.4,228623.4,590,0,0,0,L,1122011218,1,123.59,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060295,473428.00
08/31/2015 18:30,2,1.354,ACTIVE,214.64,344.15,60.012,1441060204,"201051344000417","174011321042388",27.14,40.00,0,330.33,371.81,37.2,34.0,0.309,231971.5,231971.5,590,0,0,0,L,1122011218,1,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060296,473429.00
08/31/2015 18:30,2,1.371,ACTIVE,215.09,345.66,59.975,1441060204,"201051344000594","174011321042388",27.53,38.40,0,330.33,371.81,38.3,35.0,0.314,234154.8,234154.8,590,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060297,473430.00
08/31/2015 18:30,2,1.352,ACTIVE,211.48,340.85,59.986,1441060204,"274151322000083","174011321042388",27.27,42.80,0,327.02,358.28,37.3,34.1,0.265,513051.8,513051.8,589,0,0,0,L,1151911521,1,120.88,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060297,473431.00
