ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 18:30,2,1.475,ACTIVE,215.09,346.26,59.970,1441060204,"201051344000585","174011321042388",27.63,39.30,0,332.13,374.21,41.3,37.9,0.327,233753.3,233753.3,592,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060298,473432.00
08/31/2015 18:30,2,1.301,ACTIVE,211.70,343.55,59.965,1441060204,"274151322000054","174011321042388",27.21,45.00,0,327.32,357.68,35.9,32.7,0.247,507824.7,507824.7,591,0,0,0,L,1151911521,1,122.01,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060299,473433.00
08/31/2015 18:30,2,1.359,ACTIVE,214.87,345.06,59.975,1441060204,"201051344001203","174011321042388",27.63,38.20,0,332.13,373.31,38.0,34.8,0.309,234460.0,234460.0,592,0,0,0,L,1122011218,1,124.27,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060300,473434.00
08/31/2015 18:30,2,1.373,ACTIVE,214.41,344.45,59.970,1441060204,"201051344000646","174011321042388",27.19,39.50,0,329.13,372.71,37.8,34.6,0.309,230506.4,230506.4,592,0,0,0,L,1122011218,1,123.81,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060301,473435.00
08/31/2015 18:30,2,0.898,ACTIVE,212.61,396.75,59.996,1441060204,"274151322000068","174011321042388",36.84,43.80,0,326.72,425.61,33.9,30.8,0.225,411003.5,411003.5,593,0,0,0,L,1151911521,1,122.46,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060302,473436.00
08/31/2015 18:30,2,1.400,ACTIVE,212.38,345.36,60.007,1441060204,"274151322000076","174011321042388",27.71,42.50,0,328.22,359.78,39.3,36.0,0.274,542656.9,542656.9,589,0,0,0,L,1151911521,1,121.55,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060303,473437.00
08/31/2015 18:30,2,1.352,ACTIVE,214.41,343.55,59.975,1441060204,"201051344000890","174011321042388",27.63,39.50,0,328.82,372.71,37.9,34.6,0.305,235309.6,235309.6,592,0,0,0,L,1122011218,1,123.81,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060304,473438.00
08/31/2015 18:30,2,1.342,ACTIVE,215.77,346.26,59.986,1441060204,"201051344000900","174011321042388",27.93,38.40,0,331.23,372.41,38.0,34.8,0.305,236442.4,236442.4,595,0,0,0,L,1122011218,1,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060305,473439.00
08/31/2015 18:30,2,1.342,ACTIVE,216.00,347.46,59.986,1441060204,"201051344000633","174011321042388",27.71,37.80,0,331.83,373.01,37.7,34.5,0.314,225079.3,225079.3,594,0,0,0,L,1122011218,1,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060306,473440.00
08/31/2015 18:30,2,1.383,ACTIVE,216.00,346.56,60.018,1441060204,"201051344000983","174011321042388",27.87,38.80,0,331.23,372.71,39.1,35.8,0.314,233408.6,233408.6,590,0,0,0,L,1122011218,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060306,473441.00
08/31/2015 18:30,2,1.350,ACTIVE,214.87,345.06,59.928,1441060204,"201051344000917","174011321042388",27.81,41.50,0,329.13,373.91,38.1,34.8,0.314,235699.0,235699.0,591,0,0,0,L,1122011218,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060307,473442.00
08/31/2015 18:30,2,1.322,ACTIVE,216.22,346.56,59.970,1441060204,"201051344000648","174011321042388",27.77,36.30,0,332.43,373.01,37.2,34.0,0.305,230967.9,230967.9,591,0,0,0,L,1122011218,1,122.23,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060308,473443.00
08/31/2015 18:30,2,1.264,ACTIVE,215.09,345.06,60.002,1441060204,"201051344001093","174011321042388",27.83,38.20,0,331.53,371.51,35.6,32.4,0.287,233931.6,233931.6,594,0,0,0,L,1122011218,1,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060309,473444.00
08/31/2015 18:30,2,1.357,ACTIVE,216.45,346.86,59.949,1441060204,"201051344000645","174011321042388",26.98,37.80,0,332.43,372.41,37.1,33.9,0.301,232033.0,232033.0,590,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060310,473445.00
08/31/2015 18:30,2,1.283,ACTIVE,212.38,340.55,59.981,1441060204,"274151322000085","174011321042388",27.45,42.30,0,328.22,357.38,35.7,32.5,0.243,510535.7,510535.7,588,0,0,0,L,1151911521,1,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060311,473446.00
08/31/2015 18:30,2,1.324,ACTIVE,215.09,345.36,59.996,1441060204,"201051344000651","174011321042388",27.65,40.00,0,332.73,373.61,37.1,33.9,0.305,231251.2,231251.2,591,0,0,0,L,1122011218,1,124.27,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060312,473447.00
08/31/2015 18:30,2,1.365,ACTIVE,215.77,345.36,59.975,1441060204,"201051344000867","174011321042388",27.63,38.60,0,330.93,370.90,38.2,35.0,0.301,224059.1,224059.1,592,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060313,473448.00
08/31/2015 18:30,2,1.326,ACTIVE,214.41,343.85,60.012,1441060204,"201051344001230","174011321042388",27.55,38.60,0,328.22,370.00,37.0,33.8,0.301,234747.6,234747.6,594,0,0,0,L,1122011218,1,123.81,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060314,473449.00
08/31/2015 18:30,2,1.307,ACTIVE,216.45,347.76,59.965,1441060204,"201051344000576","174011321042388",27.59,37.50,0,333.03,372.11,36.6,33.4,0.301,231129.4,231129.4,594,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060315,473450.00
08/31/2015 18:30,2,1.373,ACTIVE,216.00,347.16,60.002,1441060204,"201051344000579","174011321042388",27.91,38.60,0,331.83,372.11,38.9,35.6,0.309,238399.8,238399.8,589,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441060316,473451.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473452.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473453.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473454.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473455.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473456.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473457.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473458.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473459.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473460.00
08/31/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1441060204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061084,473461.00
08/31/2015 18:45,2,1.008,ACTIVE,214.19,342.35,59.965,1441061103,"201051344000955","174011321042388",27.71,38.60,0,326.42,360.69,28.3,25.4,0.225,236649.7,236649.7,593,0,0,0,L,1122011218,1,123.36,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061178,473462.00
08/31/2015 18:45,2,1.057,ACTIVE,211.48,337.84,59.975,1441061103,"274151322000095","174011321042388",27.71,42.30,0,325.82,353.47,29.7,26.7,0.199,536353.6,536353.6,590,0,0,0,L,1151911521,1,121.33,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061179,473463.00
08/31/2015 18:45,2,1.027,ACTIVE,215.54,342.05,60.007,1441061103,"201051344000868","174011321042388",27.63,37.30,0,331.83,363.09,28.8,25.8,0.221,223549.9,223549.9,595,0,0,0,L,1122011218,1,122.01,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061180,473464.00
08/31/2015 18:45,2,1.023,ACTIVE,215.32,342.65,59.975,1441061103,"201051344000853","174011321042388",27.49,37.00,0,333.63,365.19,28.5,25.6,0.225,230084.6,230084.6,594,0,0,0,L,1122011218,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061181,473465.00
08/31/2015 18:45,2,1.006,ACTIVE,214.87,343.55,59.991,1441061103,"201051344000582","174011321042388",27.43,38.80,0,330.03,362.79,28.0,25.1,0.230,228840.7,228840.7,590,0,0,0,L,1122011218,1,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061182,473466.00
08/31/2015 18:45,2,1.004,ACTIVE,214.87,341.75,59.996,1441061103,"201051344000469","174011321042388",27.57,37.00,0,330.63,363.69,28.1,25.1,0.234,225332.4,225332.4,596,0,0,0,L,1122011218,1,121.33,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061183,473467.00
08/31/2015 18:45,2,1.033,ACTIVE,214.87,342.35,59.970,1441061103,"201051344000988","174011321042388",26.86,37.30,0,331.83,365.49,28.1,25.2,0.230,224289.7,224289.7,595,0,0,0,L,1122011218,1,121.55,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061184,473468.00
08/31/2015 18:45,2,1.027,ACTIVE,214.87,340.55,59.975,1441061103,"201051344001158","174011321042388",27.25,37.00,0,330.93,363.69,28.4,25.5,0.230,229896.9,229896.9,594,0,0,0,L,1122011218,1,121.55,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061185,473469.00
08/31/2015 18:45,2,1.047,ACTIVE,214.19,341.75,59.975,1441061103,"201051344001025","174011321042388",27.73,36.50,0,330.33,363.09,29.4,26.5,0.234,234596.6,234596.6,590,0,0,0,L,1122011218,1,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061185,473470.00
08/31/2015 18:45,2,1.012,ACTIVE,214.87,341.15,59.965,1441061103,"201051344000569","174011321042388",27.71,38.20,0,330.63,363.69,28.5,25.6,0.225,237794.1,237794.1,591,0,0,0,L,1122011218,1,121.33,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061186,473471.00
08/31/2015 18:45,2,0.670,ACTIVE,211.03,383.23,59.965,1441061103,"274151322000094","174011321042388",35.56,43.60,0,324.32,418.09,24.2,21.5,0.172,411599.9,411599.9,595,0,0,0,L,1151911521,1,121.78,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061187,473472.00
08/31/2015 18:45,2,1.029,ACTIVE,215.09,340.85,59.975,1441061103,"201051344000458","174011321042388",27.53,37.30,0,332.13,363.69,28.7,25.8,0.234,233474.7,233474.7,594,0,0,0,L,1122011218,1,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061188,473473.00
08/31/2015 18:45,2,0.988,ACTIVE,211.03,331.23,59.954,1441061103,"274151322000087","174011321042388",26.88,40.60,0,326.72,351.67,26.9,24.1,0.168,484258.2,484258.2,592,0,0,0,L,1151911521,1,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061189,473474.00
08/31/2015 18:45,2,1.002,ACTIVE,210.80,331.83,59.975,1441061103,"274151322000052","174011321042388",27.17,41.30,0,326.42,351.37,27.6,24.7,0.177,517340.1,517340.1,589,0,0,0,L,1151911521,1,121.33,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061190,473475.00
08/31/2015 18:45,2,1.037,ACTIVE,214.41,342.95,59.917,1441061103,"201051344001145","174011321042388",27.71,36.50,0,331.23,363.39,29.1,26.2,0.221,238358.8,238358.8,593,0,0,0,L,1122011218,1,123.36,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061191,473476.00
08/31/2015 18:45,2,0.988,ACTIVE,214.64,343.55,59.986,1441061103,"201051344000685","174011321042388",27.53,38.40,0,330.33,363.39,27.6,24.8,0.239,237042.1,237042.1,594,0,0,0,L,1122011218,1,124.04,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061192,473477.00
08/31/2015 18:45,2,0.945,ACTIVE,211.03,330.63,59.970,1441061103,"274151322000088","174011321042388",26.98,40.20,0,326.12,350.77,25.8,23.0,0.159,496755.7,496755.7,591,0,0,0,L,1151911521,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061193,473478.00
08/31/2015 18:45,2,0.998,ACTIVE,214.41,343.25,60.028,1441061103,"201051344000438","174011321042388",27.55,38.40,0,330.93,363.09,27.9,25.0,0.225,237061.7,237061.7,592,0,0,0,L,1122011218,1,123.59,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061194,473479.00
08/31/2015 18:45,2,1.057,ACTIVE,214.19,341.75,59.965,1441061103,"201051344001135","174011321042388",27.71,38.40,0,329.43,361.29,29.7,26.7,0.221,228631.4,228631.4,591,0,0,0,L,1122011218,1,123.36,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061195,473480.00
08/31/2015 18:45,2,1.016,ACTIVE,214.41,342.95,59.933,1441061103,"201051344000417","174011321042388",27.49,38.60,0,328.52,361.59,28.3,25.4,0.221,231979.2,231979.2,591,0,0,0,L,1122011218,1,123.14,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061196,473481.00
08/31/2015 18:45,2,1.037,ACTIVE,214.41,341.45,59.965,1441061103,"201051344000594","174011321042388",27.43,37.30,0,329.13,363.99,28.9,26.0,0.230,234162.7,234162.7,591,0,0,0,L,1122011218,1,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061197,473482.00
08/31/2015 18:45,2,1.016,ACTIVE,211.03,334.24,59.959,1441061103,"274151322000083","174011321042388",27.14,41.00,0,326.42,351.67,27.9,25.0,0.203,513059.5,513059.5,590,0,0,0,L,1151911521,1,120.88,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061198,473483.00
08/31/2015 18:45,2,1.131,ACTIVE,214.64,344.15,60.023,1441061103,"201051344000585","174011321042388",27.59,37.50,0,331.23,363.09,31.7,28.7,0.243,233761.9,233761.9,593,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061199,473484.00
08/31/2015 18:45,2,0.975,ACTIVE,210.57,338.14,59.965,1441061103,"274151322000054","174011321042388",27.27,43.20,0,326.12,351.67,26.9,24.0,0.181,507832.1,507832.1,592,0,0,0,L,1151911521,1,120.88,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061200,473485.00
08/31/2015 18:45,2,1.031,ACTIVE,214.64,342.65,59.907,1441061103,"201051344001203","174011321042388",27.55,36.30,0,331.23,363.09,28.9,25.9,0.230,234467.9,234467.9,593,0,0,0,L,1122011218,1,124.04,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061200,473486.00
08/31/2015 18:45,2,1.025,ACTIVE,214.19,342.95,59.981,1441061103,"201051344000646","174011321042388",27.71,38.20,0,328.82,362.79,28.8,25.9,0.234,230514.2,230514.2,593,0,0,0,L,1122011218,1,123.59,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061201,473487.00
08/31/2015 18:45,2,0.645,ACTIVE,211.70,405.77,59.954,1441061103,"274151322000068","174011321042388",37.99,42.00,0,324.92,422.00,24.7,21.9,0.164,411010.4,411010.4,594,0,0,0,L,1151911521,1,121.78,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061202,473488.00
08/31/2015 18:45,2,1.051,ACTIVE,211.48,333.93,60.007,1441061103,"274151322000076","174011321042388",27.75,40.60,0,327.32,353.77,29.5,26.6,0.203,542665.0,542665.0,590,0,0,0,L,1151911521,1,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061203,473489.00
08/31/2015 18:45,2,1.045,ACTIVE,214.19,341.75,59.938,1441061103,"201051344000890","174011321042388",27.35,38.00,0,329.73,361.89,29.0,26.1,0.221,235317.5,235317.5,593,0,0,0,L,1122011218,1,123.59,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061204,473490.00
08/31/2015 18:45,2,1.016,ACTIVE,214.87,341.15,59.996,1441061103,"201051344000900","174011321042388",27.87,37.30,0,330.33,363.39,28.7,25.8,0.225,236450.3,236450.3,596,0,0,0,L,1122011218,1,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061205,473491.00
08/31/2015 18:45,2,1.029,ACTIVE,215.32,342.65,59.922,1441061103,"201051344000633","174011321042388",27.37,36.30,0,331.83,364.29,28.5,25.6,0.225,225087.1,225087.1,595,0,0,0,L,1122011218,1,122.01,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061206,473492.00
08/31/2015 18:45,2,1.068,ACTIVE,215.09,340.85,59.944,1441061103,"201051344000983","174011321042388",27.55,37.80,0,329.43,363.69,29.9,26.9,0.234,233416.7,233416.7,591,0,0,0,L,1122011218,1,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061207,473493.00
08/31/2015 18:45,2,1.018,ACTIVE,214.41,342.95,59.965,1441061103,"201051344000917","174011321042388",27.87,39.30,0,329.73,362.79,28.7,25.8,0.225,235706.9,235706.9,592,0,0,0,L,1122011218,1,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061208,473494.00
08/31/2015 18:45,2,1.006,ACTIVE,215.32,341.75,59.981,1441061103,"201051344000648","174011321042388",27.67,35.20,0,333.03,364.59,28.2,25.3,0.225,230975.6,230975.6,592,0,0,0,L,1122011218,1,121.55,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061209,473495.00
08/31/2015 18:45,2,0.961,ACTIVE,214.64,343.25,59.965,1441061103,"201051344001093","174011321042388",27.85,36.30,0,330.93,361.29,27.1,24.3,0.208,233939.0,233939.0,595,0,0,0,L,1122011218,1,123.59,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061210,473496.00
08/31/2015 18:45,2,1.000,ACTIVE,215.54,342.35,59.917,1441061103,"201051344000645","174011321042388",27.49,36.50,0,332.73,365.19,27.9,25.0,0.217,232040.7,232040.7,591,0,0,0,L,1122011218,1,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061211,473497.00
08/31/2015 18:45,2,0.945,ACTIVE,211.25,336.64,59.949,1441061103,"274151322000085","174011321042388",27.61,40.20,0,327.02,351.37,26.5,23.7,0.177,510543.0,510543.0,589,0,0,0,L,1151911521,1,121.55,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061212,473498.00
08/31/2015 18:45,2,1.008,ACTIVE,214.87,343.85,59.996,1441061103,"201051344000651","174011321042388",27.51,37.50,0,331.53,362.49,28.1,25.2,0.225,231258.8,231258.8,592,0,0,0,L,1122011218,1,124.04,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061212,473499.00
08/31/2015 18:45,2,1.039,ACTIVE,215.09,340.85,59.970,1441061103,"201051344000867","174011321042388",27.59,37.30,0,330.03,362.49,29.1,26.1,0.221,224067.0,224067.0,593,0,0,0,L,1122011218,1,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061213,473500.00
08/31/2015 18:45,2,1.004,ACTIVE,214.19,341.45,59.959,1441061103,"201051344001230","174011321042388",27.59,37.00,0,328.52,359.78,28.1,25.2,0.221,234755.2,234755.2,595,0,0,0,L,1122011218,1,123.59,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061214,473501.00
08/31/2015 18:45,2,0.988,ACTIVE,215.77,343.25,59.965,1441061103,"201051344000576","174011321042388",27.47,36.30,0,332.13,364.59,27.5,24.7,0.221,231136.9,231136.9,595,0,0,0,L,1122011218,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061215,473502.00
08/31/2015 18:45,2,1.059,ACTIVE,215.32,342.05,59.949,1441061103,"201051344000579","174011321042388",27.63,37.30,0,331.23,363.99,29.7,26.7,0.230,238407.8,238407.8,590,0,0,0,L,1122011218,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061216,473503.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473504.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473505.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473506.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473507.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473508.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473509.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473510.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473511.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473512.00
08/31/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1441061103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441061983,473513.00
08/31/2015 19:00,2,0.770,ACTIVE,214.87,339.34,59.986,1441062004,"201051344000955","174011321042388",27.61,37.30,0,321.31,355.58,21.6,18.9,0.155,236655.4,236655.4,594,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062079,473514.00
08/31/2015 19:00,2,0.791,ACTIVE,211.93,334.54,59.965,1441062004,"274151322000095","174011321042388",27.37,40.60,0,325.82,356.78,21.9,19.2,0.146,536359.6,536359.6,591,0,0,0,L,1151911521,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062080,473515.00
08/31/2015 19:00,2,0.795,ACTIVE,214.87,339.65,59.981,1441062004,"201051344000868","174011321042388",26.94,35.80,0,327.62,355.58,21.8,19.1,0.164,223555.7,223555.7,596,0,0,0,L,1122011218,1,121.78,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062080,473516.00
08/31/2015 19:00,2,0.771,ACTIVE,215.77,340.25,59.981,1441062004,"201051344000853","174011321042388",27.21,36.00,0,329.73,356.18,21.3,18.6,0.168,230090.3,230090.3,595,0,0,0,L,1122011218,1,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062081,473517.00
08/31/2015 19:00,2,0.754,ACTIVE,215.77,341.15,59.975,1441062004,"201051344000582","174011321042388",27.37,37.00,0,321.91,356.48,20.9,18.3,0.155,228846.3,228846.3,591,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062082,473518.00
08/31/2015 19:00,2,0.754,ACTIVE,215.32,339.95,59.986,1441062004,"201051344000469","174011321042388",27.51,35.80,0,326.72,355.28,21.0,18.3,0.172,225338.0,225338.0,597,0,0,0,L,1122011218,1,121.55,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062083,473519.00
08/31/2015 19:00,2,0.766,ACTIVE,215.09,341.15,60.002,1441062004,"201051344000988","174011321042388",26.96,36.00,0,326.12,356.18,20.9,18.3,0.164,224295.4,224295.4,596,0,0,0,L,1122011218,1,122.01,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062084,473520.00
08/31/2015 19:00,2,0.777,ACTIVE,215.09,339.65,59.970,1441062004,"201051344001158","174011321042388",27.02,35.80,0,327.62,354.97,21.2,18.6,0.164,229902.6,229902.6,595,0,0,0,L,1122011218,1,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062085,473521.00
08/31/2015 19:00,2,0.799,ACTIVE,215.32,339.34,59.986,1441062004,"201051344001025","174011321042388",27.15,35.00,0,321.31,357.98,21.9,19.3,0.159,234602.5,234602.5,591,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062086,473522.00
08/31/2015 19:00,2,0.770,ACTIVE,215.09,339.65,59.991,1441062004,"201051344000569","174011321042388",27.49,37.30,0,326.12,354.37,21.5,18.8,0.159,237799.8,237799.8,592,0,0,0,L,1122011218,1,121.33,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062087,473523.00
08/31/2015 19:00,2,0.490,ACTIVE,211.48,387.14,59.986,1441062004,"274151322000094","174011321042388",36.00,41.80,0,325.82,415.69,17.8,15.2,0.119,411604.7,411604.7,596,0,0,0,L,1151911521,1,121.10,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062088,473524.00
08/31/2015 19:00,2,0.785,ACTIVE,215.09,339.95,59.986,1441062004,"201051344000458","174011321042388",26.90,36.30,0,329.13,354.97,21.4,18.7,0.168,233480.5,233480.5,595,0,0,0,L,1122011218,1,122.01,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062089,473525.00
08/31/2015 19:00,2,0.709,ACTIVE,211.48,332.43,59.981,1441062004,"274151322000087","174011321042388",27.21,38.80,0,324.62,349.26,19.5,16.9,0.115,484263.6,484263.6,593,0,0,0,L,1151911521,1,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062090,473526.00
08/31/2015 19:00,2,0.750,ACTIVE,211.25,336.34,59.938,1441062004,"274151322000052","174011321042388",26.98,39.50,0,324.32,354.37,20.5,17.8,0.133,517345.7,517345.7,590,0,0,0,L,1151911521,1,121.10,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062091,473527.00
08/31/2015 19:00,2,0.783,ACTIVE,215.32,341.15,59.981,1441062004,"201051344001145","174011321042388",27.43,35.20,0,322.21,356.78,21.8,19.1,0.164,238364.7,238364.7,594,0,0,0,L,1122011218,1,123.81,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062092,473528.00
08/31/2015 19:00,2,0.740,ACTIVE,215.32,341.45,59.986,1441062004,"201051344000685","174011321042388",27.06,37.00,0,322.81,357.98,20.3,17.7,0.172,237047.7,237047.7,595,0,0,0,L,1122011218,1,124.49,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062093,473529.00
08/31/2015 19:00,2,0.705,ACTIVE,210.80,334.84,59.975,1441062004,"274151322000088","174011321042388",26.50,38.60,0,324.32,353.17,18.9,16.3,0.115,496760.9,496760.9,592,0,0,0,L,1151911521,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062093,473530.00
08/31/2015 19:00,2,0.742,ACTIVE,215.32,340.85,59.975,1441062004,"201051344000438","174011321042388",27.71,37.00,0,323.11,356.18,20.9,18.2,0.159,237067.3,237067.3,593,0,0,0,L,1122011218,1,124.04,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062095,473531.00
08/31/2015 19:00,2,0.805,ACTIVE,214.87,339.65,59.996,1441062004,"201051344001135","174011321042388",27.47,36.50,0,322.81,356.18,22.4,19.7,0.164,228637.5,228637.5,592,0,0,0,L,1122011218,1,123.59,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062096,473532.00
08/31/2015 19:00,2,0.770,ACTIVE,215.09,340.25,59.986,1441062004,"201051344000417","174011321042388",27.31,37.00,0,322.21,356.18,21.3,18.6,0.159,231984.9,231984.9,592,0,0,0,L,1122011218,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062096,473533.00
08/31/2015 19:00,2,0.746,ACTIVE,211.25,333.33,59.954,1441062004,"274151322000083","174011321042388",27.14,40.00,0,324.92,361.89,20.5,17.8,0.146,513065.2,513065.2,591,0,0,0,L,1151911521,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062099,473534.00
08/31/2015 19:00,2,0.859,ACTIVE,215.09,340.85,59.944,1441062004,"201051344000585","174011321042388",27.19,35.80,0,322.21,357.08,23.7,21.0,0.168,233768.4,233768.4,594,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062099,473535.00
08/31/2015 19:00,2,0.703,ACTIVE,211.25,335.14,59.965,1441062004,"274151322000054","174011321042388",27.12,41.50,0,324.62,355.88,19.3,16.7,0.119,507837.5,507837.5,593,0,0,0,L,1151911521,1,122.23,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062100,473536.00
08/31/2015 19:00,2,0.785,ACTIVE,215.09,339.65,59.986,1441062004,"201051344001203","174011321042388",26.96,35.00,0,323.41,357.38,21.4,18.8,0.164,234473.7,234473.7,594,0,0,0,L,1122011218,1,124.04,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062101,473537.00
08/31/2015 19:00,2,0.777,ACTIVE,214.64,339.95,59.975,1441062004,"201051344000646","174011321042388",27.10,36.50,0,322.21,356.18,21.4,18.7,0.159,230520.0,230520.0,594,0,0,0,L,1122011218,1,123.81,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062102,473538.00
08/31/2015 19:00,2,0.506,ACTIVE,211.93,382.63,59.970,1441062004,"274151322000068","174011321042388",35.74,40.60,0,324.92,421.70,18.3,15.8,0.115,411015.4,411015.4,595,0,0,0,L,1151911521,1,122.68,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062103,473539.00
08/31/2015 19:00,2,0.762,ACTIVE,211.93,337.84,59.996,1441062004,"274151322000076","174011321042388",27.75,38.80,0,325.52,355.28,21.4,18.8,0.141,542670.9,542670.9,591,0,0,0,L,1151911521,1,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062104,473540.00
08/31/2015 19:00,2,0.775,ACTIVE,214.87,339.34,59.965,1441062004,"201051344000890","174011321042388",27.37,36.80,0,321.61,356.78,21.6,18.9,0.155,235323.3,235323.3,594,0,0,0,L,1122011218,1,123.81,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062105,473541.00
08/31/2015 19:00,2,0.758,ACTIVE,214.87,339.34,59.975,1441062004,"201051344000900","174011321042388",27.51,36.30,0,326.12,354.67,21.1,18.5,0.159,236456.0,236456.0,597,0,0,0,L,1122011218,1,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062106,473542.00
08/31/2015 19:00,2,0.762,ACTIVE,215.09,340.55,59.933,1441062004,"201051344000633","174011321042388",27.33,35.00,0,328.22,356.78,21.2,18.5,0.164,225092.8,225092.8,596,0,0,0,L,1122011218,1,122.01,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062107,473543.00
08/31/2015 19:00,2,0.793,ACTIVE,215.09,338.74,59.981,1441062004,"201051344000983","174011321042388",27.35,36.50,0,327.02,354.97,22.0,19.3,0.164,233422.6,233422.6,592,0,0,0,L,1122011218,1,121.78,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062108,473544.00
08/31/2015 19:00,2,0.762,ACTIVE,215.09,340.85,59.965,1441062004,"201051344000917","174011321042388",27.47,37.50,0,322.21,356.78,21.2,18.5,0.155,235712.7,235712.7,593,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062108,473545.00
08/31/2015 19:00,2,0.760,ACTIVE,215.09,339.65,59.954,1441062004,"201051344000648","174011321042388",27.02,34.30,0,329.13,355.88,20.9,18.2,0.159,230981.2,230981.2,593,0,0,0,L,1122011218,1,121.33,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062109,473546.00
08/31/2015 19:00,2,0.719,ACTIVE,215.32,340.85,59.970,1441062004,"201051344001093","174011321042388",27.57,34.80,0,322.81,354.97,20.1,17.5,0.146,233944.4,233944.4,596,0,0,0,L,1122011218,1,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062110,473547.00
08/31/2015 19:00,2,0.740,ACTIVE,215.32,339.34,59.991,1441062004,"201051344000645","174011321042388",27.21,35.40,0,329.73,355.88,20.4,17.8,0.155,232046.2,232046.2,592,0,0,0,L,1122011218,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062111,473548.00
08/31/2015 19:00,2,0.674,ACTIVE,211.48,333.93,59.965,1441062004,"274151322000085","174011321042388",27.41,38.40,0,324.62,348.96,18.8,16.2,0.124,510548.0,510548.0,590,0,0,0,L,1151911521,1,122.23,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062112,473549.00
08/31/2015 19:00,2,0.727,ACTIVE,215.54,340.85,59.959,1441062004,"201051344000651","174011321042388",27.63,35.60,0,322.21,356.78,20.4,17.8,0.159,231264.4,231264.4,593,0,0,0,L,1122011218,1,124.27,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062113,473550.00
08/31/2015 19:00,2,0.783,ACTIVE,214.87,338.14,59.975,1441062004,"201051344000867","174011321042388",27.12,36.00,0,326.42,354.97,21.5,18.9,0.155,224072.8,224072.8,594,0,0,0,L,1122011218,1,121.78,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062114,473551.00
08/31/2015 19:00,2,0.750,ACTIVE,214.87,339.65,59.944,1441062004,"201051344001230","174011321042388",27.10,35.80,0,321.31,354.97,20.6,18.0,0.155,234760.8,234760.8,596,0,0,0,L,1122011218,1,123.81,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062115,473552.00
08/31/2015 19:00,2,0.725,ACTIVE,215.09,340.25,59.965,1441062004,"201051344000576","174011321042388",27.27,35.20,0,328.22,356.18,20.1,17.4,0.155,231142.3,231142.3,596,0,0,0,L,1122011218,1,121.78,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062116,473553.00
08/31/2015 19:00,2,0.777,ACTIVE,214.64,339.34,59.970,1441062004,"201051344000579","174011321042388",27.79,36.30,0,327.62,356.18,21.9,19.3,0.164,238413.8,238413.8,591,0,0,0,L,1122011218,1,121.55,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062117,473554.00
08/31/2015 19:00,2,0.750,ACTIVE,214.41,338.14,59.996,1441062004,"201051344000594","174011321042388",27.69,36.00,0,326.42,356.18,21.1,18.4,0.155,234168.7,234168.7,592,0,0,0,L,1122011218,2,121.33,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062130,473555.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473556.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473557.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473558.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473559.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473560.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473561.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473562.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473563.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473564.00
08/31/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1441062004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062884,473565.00
08/31/2015 19:15,2,0.572,ACTIVE,215.54,339.04,59.981,1441062903,"201051344000955","174011321042388",27.02,35.60,0,329.43,349.86,15.7,13.2,0.102,236659.1,236659.1,595,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062978,473566.00
08/31/2015 19:15,2,0.531,ACTIVE,211.03,331.53,59.944,1441062903,"274151322000095","174011321042388",26.66,39.30,0,324.02,342.65,14.4,11.9,0.088,536363.2,536363.2,592,0,0,0,L,1151911521,1,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062979,473567.00
08/31/2015 19:15,2,0.570,ACTIVE,215.32,337.84,59.970,1441062903,"201051344000868","174011321042388",27.06,34.80,0,329.13,351.07,15.7,13.2,0.102,223559.4,223559.4,597,0,0,0,L,1122011218,1,121.33,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062980,473568.00
08/31/2015 19:15,2,0.539,ACTIVE,216.00,339.04,59.970,1441062903,"201051344000853","174011321042388",27.63,35.20,0,331.23,351.97,15.1,12.6,0.102,230093.9,230093.9,596,0,0,0,L,1122011218,1,122.01,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062981,473569.00
08/31/2015 19:15,2,0.547,ACTIVE,216.22,339.95,59.954,1441062903,"201051344000582","174011321042388",26.92,35.20,0,330.03,351.97,14.9,12.5,0.110,228849.9,228849.9,592,0,0,0,L,1122011218,1,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062982,473570.00
08/31/2015 19:15,2,0.559,ACTIVE,215.54,338.44,59.965,1441062903,"201051344000469","174011321042388",26.48,34.80,0,329.43,351.07,15.0,12.6,0.110,225341.6,225341.6,598,0,0,0,L,1122011218,1,121.10,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062983,473571.00
08/31/2015 19:15,2,0.533,ACTIVE,215.54,339.04,59.959,1441062903,"201051344000988","174011321042388",27.43,35.20,0,328.82,352.57,14.8,12.4,0.115,224298.9,224298.9,597,0,0,0,L,1122011218,1,121.33,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062984,473572.00
08/31/2015 19:15,2,0.557,ACTIVE,215.32,337.84,59.959,1441062903,"201051344001158","174011321042388",26.96,35.20,0,329.43,351.07,15.2,12.7,0.106,229906.2,229906.2,596,0,0,0,L,1122011218,1,121.33,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062985,473573.00
08/31/2015 19:15,2,0.562,ACTIVE,215.77,339.04,59.944,1441062903,"201051344001025","174011321042388",27.61,33.30,0,330.93,351.37,15.8,13.3,0.102,234606.3,234606.3,592,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062986,473574.00
08/31/2015 19:15,2,0.557,ACTIVE,215.32,337.84,59.959,1441062903,"201051344000569","174011321042388",27.35,36.30,0,329.73,350.47,15.4,13.0,0.106,237803.5,237803.5,593,0,0,0,L,1122011218,1,120.88,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062986,473575.00
08/31/2015 19:15,2,0.314,ACTIVE,211.25,388.64,59.949,1441062903,"274151322000094","174011321042388",36.44,40.40,0,328.52,409.08,11.8,9.5,0.080,411607.5,411607.5,597,0,0,0,L,1151911521,1,122.68,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062987,473576.00
08/31/2015 19:15,2,0.566,ACTIVE,215.32,337.54,59.954,1441062903,"201051344000458","174011321042388",26.76,35.40,0,330.03,350.77,15.3,12.9,0.110,233484.1,233484.1,596,0,0,0,L,1122011218,1,121.55,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062988,473577.00
08/31/2015 19:15,2,0.500,ACTIVE,211.03,332.73,59.959,1441062903,"274151322000087","174011321042388",26.40,37.80,0,326.72,340.55,13.4,11.0,0.071,484266.7,484266.7,594,0,0,0,L,1151911521,1,122.91,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062989,473578.00
08/31/2015 19:15,2,0.539,ACTIVE,210.57,334.54,59.954,1441062903,"274151322000052","174011321042388",26.42,38.40,0,326.42,340.85,14.5,12.0,0.088,517349.1,517349.1,591,0,0,0,L,1151911521,1,120.88,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062990,473579.00
08/31/2015 19:15,2,0.561,ACTIVE,216.00,339.65,59.949,1441062903,"201051344001145","174011321042388",27.39,33.80,0,331.53,351.67,15.6,13.1,0.102,238368.4,238368.4,595,0,0,0,L,1122011218,1,124.27,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062991,473580.00
