ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 19:15,2,0.520,ACTIVE,216.00,340.25,59.954,1441062903,"201051344000685","174011321042388",27.19,35.40,0,331.23,352.27,14.4,11.9,0.115,237051.0,237051.0,596,0,0,0,L,1122011218,1,124.94,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062992,473581.00
08/31/2015 19:15,2,0.496,ACTIVE,210.80,333.93,59.949,1441062903,"274151322000088","174011321042388",25.92,37.00,0,326.72,340.85,13.0,10.7,0.080,496763.9,496763.9,593,0,0,0,L,1151911521,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062993,473582.00
08/31/2015 19:15,2,0.541,ACTIVE,216.00,339.95,59.954,1441062903,"201051344000438","174011321042388",27.41,35.40,0,330.63,351.37,15.0,12.6,0.106,237070.8,237070.8,594,0,0,0,L,1122011218,1,124.72,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062994,473583.00
08/31/2015 19:15,2,0.590,ACTIVE,215.32,338.74,59.933,1441062903,"201051344001135","174011321042388",27.41,34.80,0,330.03,350.47,16.4,13.9,0.102,228641.4,228641.4,593,0,0,0,L,1122011218,1,124.04,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062995,473584.00
08/31/2015 19:15,2,0.574,ACTIVE,216.00,339.65,59.970,1441062903,"201051344000417","174011321042388",26.82,35.60,0,330.93,351.07,15.6,13.1,0.106,231988.6,231988.6,593,0,0,0,L,1122011218,1,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062996,473585.00
08/31/2015 19:15,2,0.566,ACTIVE,215.32,338.14,59.954,1441062903,"201051344000594","174011321042388",27.35,35.20,0,327.92,349.56,15.7,13.2,0.110,234172.2,234172.2,593,0,0,0,L,1122011218,1,121.55,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062997,473586.00
08/31/2015 19:15,2,0.504,ACTIVE,211.03,330.63,59.981,1441062903,"274151322000083","174011321042388",26.86,38.80,0,326.72,341.15,13.7,11.3,0.080,513068.5,513068.5,592,0,0,0,L,1151911521,1,122.46,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062998,473587.00
08/31/2015 19:15,2,0.627,ACTIVE,216.00,340.25,59.938,1441062903,"201051344000585","174011321042388",27.27,34.80,0,331.23,351.37,17.3,14.8,0.115,233772.5,233772.5,595,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441062999,473588.00
08/31/2015 19:15,2,0.510,ACTIVE,211.25,333.03,59.954,1441062903,"274151322000054","174011321042388",26.54,40.00,0,326.42,341.15,13.8,11.3,0.080,507840.6,507840.6,594,0,0,0,L,1151911521,1,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063000,473589.00
08/31/2015 19:15,2,0.561,ACTIVE,216.00,339.04,59.965,1441062903,"201051344001203","174011321042388",27.53,33.50,0,330.63,351.67,15.6,13.2,0.106,234477.4,234477.4,595,0,0,0,L,1122011218,1,124.72,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063001,473590.00
08/31/2015 19:15,2,0.568,ACTIVE,215.54,339.65,59.996,1441062903,"201051344000646","174011321042388",27.08,35.20,0,329.73,351.37,15.6,13.1,0.106,230523.7,230523.7,595,0,0,0,L,1122011218,1,124.49,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063002,473591.00
08/31/2015 19:15,2,0.348,ACTIVE,211.93,393.75,59.938,1441062903,"274151322000068","174011321042388",36.80,39.80,0,329.43,411.48,13.0,10.6,0.071,411018.4,411018.4,596,0,0,0,L,1151911521,1,122.01,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063002,473592.00
08/31/2015 19:15,2,0.545,ACTIVE,211.70,334.54,59.917,1441062903,"274151322000076","174011321042388",27.33,37.80,0,327.32,342.05,15.1,12.6,0.093,542674.5,542674.5,592,0,0,0,L,1151911521,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063003,473593.00
08/31/2015 19:15,2,0.574,ACTIVE,215.77,339.04,59.970,1441062903,"201051344000890","174011321042388",27.15,35.40,0,330.33,350.77,15.8,13.3,0.102,235327.0,235327.0,595,0,0,0,L,1122011218,1,124.49,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063004,473594.00
08/31/2015 19:15,2,0.553,ACTIVE,215.32,338.14,59.965,1441062903,"201051344000900","174011321042388",27.08,35.20,0,329.13,349.56,15.2,12.7,0.106,236459.6,236459.6,598,0,0,0,L,1122011218,1,121.78,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063005,473595.00
08/31/2015 19:15,2,0.564,ACTIVE,216.00,339.65,59.922,1441062903,"201051344000633","174011321042388",26.82,34.00,0,329.43,351.67,15.3,12.9,0.106,225096.5,225096.5,597,0,0,0,L,1122011218,1,122.01,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063006,473596.00
08/31/2015 19:15,2,0.578,ACTIVE,215.54,337.84,59.996,1441062903,"201051344000983","174011321042388",27.69,35.60,0,329.13,350.47,16.2,13.7,0.106,233426.5,233426.5,593,0,0,0,L,1122011218,1,121.78,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063007,473597.00
08/31/2015 19:15,2,0.555,ACTIVE,216.00,339.65,60.007,1441062903,"201051344000917","174011321042388",27.51,35.80,0,329.73,350.77,15.5,13.0,0.106,235716.3,235716.3,594,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063008,473598.00
08/31/2015 19:15,2,0.559,ACTIVE,215.77,337.84,59.949,1441062903,"201051344000648","174011321042388",26.84,33.30,0,330.03,350.17,15.2,12.8,0.106,230984.8,230984.8,594,0,0,0,L,1122011218,1,121.33,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063009,473599.00
08/31/2015 19:15,2,0.531,ACTIVE,216.00,339.34,59.959,1441062903,"201051344001093","174011321042388",27.55,33.30,0,330.63,350.47,14.8,12.4,0.093,233947.8,233947.8,597,0,0,0,L,1122011218,1,124.27,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063010,473600.00
08/31/2015 19:15,2,0.531,ACTIVE,215.77,337.84,59.959,1441062903,"201051344000645","174011321042388",27.31,34.50,0,330.33,349.86,14.7,12.3,0.102,232049.7,232049.7,593,0,0,0,L,1122011218,1,122.01,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063011,473601.00
08/31/2015 19:15,2,0.486,ACTIVE,211.70,333.63,59.959,1441062903,"274151322000085","174011321042388",27.04,37.30,0,327.62,340.85,13.3,10.9,0.080,510551.1,510551.1,591,0,0,0,L,1151911521,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063011,473602.00
08/31/2015 19:15,2,0.527,ACTIVE,216.22,340.25,59.965,1441062903,"201051344000651","174011321042388",27.57,33.80,0,330.93,351.67,14.8,12.3,0.102,231267.8,231267.8,594,0,0,0,L,1122011218,1,124.72,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063012,473603.00
08/31/2015 19:15,2,0.570,ACTIVE,215.77,337.24,59.970,1441062903,"201051344000867","174011321042388",27.45,35.00,0,328.52,349.86,15.9,13.4,0.102,224076.6,224076.6,595,0,0,0,L,1122011218,1,122.01,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063013,473604.00
08/31/2015 19:15,2,0.557,ACTIVE,215.77,339.04,59.959,1441062903,"201051344001230","174011321042388",26.94,34.80,0,328.82,349.56,15.2,12.7,0.093,234764.4,234764.4,597,0,0,0,L,1122011218,1,124.27,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063014,473605.00
08/31/2015 19:15,2,0.529,ACTIVE,216.00,339.04,59.928,1441062903,"201051344000576","174011321042388",27.17,34.30,0,330.03,350.17,14.6,12.2,0.102,231145.7,231145.7,597,0,0,0,L,1122011218,1,121.78,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063015,473606.00
08/31/2015 19:15,2,0.600,ACTIVE,215.77,338.14,59.959,1441062903,"201051344000579","174011321042388",26.90,35.40,0,328.52,349.56,16.4,13.9,0.110,238417.6,238417.6,592,0,0,0,L,1122011218,1,121.55,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063016,473607.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473608.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473609.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473610.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473611.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473612.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473613.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473614.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473615.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473616.00
08/31/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1441062903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063783,473617.00
08/31/2015 19:30,2,0.494,ACTIVE,213.51,335.44,59.954,1441063803,"201051344000955","174011321042388",26.86,34.30,0,329.13,346.26,13.4,11.0,0.080,236662.2,236662.2,596,0,0,0,L,1122011218,1,122.91,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063878,473618.00
08/31/2015 19:30,2,0.438,ACTIVE,210.80,332.73,59.991,1441063803,"274151322000095","174011321042388",26.98,38.00,0,327.02,338.14,11.9,9.6,0.075,536365.9,536365.9,593,0,0,0,L,1151911521,1,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063879,473619.00
08/31/2015 19:30,2,0.477,ACTIVE,214.64,336.64,59.986,1441063803,"201051344000868","174011321042388",27.27,33.80,0,330.03,345.96,13.2,10.8,0.080,223562.4,223562.4,598,0,0,0,L,1122011218,1,121.55,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063880,473620.00
08/31/2015 19:30,2,0.459,ACTIVE,215.32,337.54,59.986,1441063803,"201051344000853","174011321042388",27.51,34.30,0,331.23,347.76,12.8,10.4,0.084,230096.8,230096.8,597,0,0,0,L,1122011218,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063881,473621.00
08/31/2015 19:30,2,0.459,ACTIVE,214.41,336.04,60.023,1441063803,"201051344000582","174011321042388",27.00,33.80,0,330.33,348.06,12.6,10.2,0.084,228852.8,228852.8,593,0,0,0,L,1122011218,1,123.59,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063882,473622.00
08/31/2015 19:30,2,0.469,ACTIVE,214.87,336.64,59.970,1441063803,"201051344000469","174011321042388",26.96,33.50,0,328.52,346.56,12.8,10.4,0.084,225344.5,225344.5,599,0,0,0,L,1122011218,1,121.10,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063883,473623.00
08/31/2015 19:30,2,0.420,ACTIVE,214.64,337.54,59.981,1441063803,"201051344000988","174011321042388",28.07,34.00,0,329.13,348.36,12.0,9.6,0.075,224301.7,224301.7,598,0,0,0,L,1122011218,1,121.33,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063884,473624.00
08/31/2015 19:30,2,0.463,ACTIVE,215.09,336.64,59.991,1441063803,"201051344001158","174011321042388",27.12,34.30,0,329.43,346.86,12.7,10.4,0.084,229909.1,229909.1,597,0,0,0,L,1122011218,1,121.55,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063885,473625.00
08/31/2015 19:30,2,0.467,ACTIVE,213.96,335.14,59.981,1441063803,"201051344001025","174011321042388",27.53,32.40,0,330.93,348.06,13.1,10.7,0.080,234609.3,234609.3,593,0,0,0,L,1122011218,1,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063886,473626.00
08/31/2015 19:30,2,0.477,ACTIVE,214.87,336.64,59.981,1441063803,"201051344000569","174011321042388",26.98,35.40,0,329.43,346.56,13.0,10.6,0.084,237806.4,237806.4,594,0,0,0,L,1122011218,1,121.33,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063886,473627.00
08/31/2015 19:30,2,0.268,ACTIVE,211.03,382.93,59.981,1441063803,"274151322000094","174011321042388",35.76,39.30,0,328.52,408.18,9.6,7.4,0.057,411609.6,411609.6,598,0,0,0,L,1151911521,1,122.01,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063887,473628.00
08/31/2015 19:30,2,0.482,ACTIVE,214.87,336.04,59.986,1441063803,"201051344000458","174011321042388",26.30,34.50,0,330.03,346.26,12.9,10.5,0.084,233487.1,233487.1,597,0,0,0,L,1122011218,1,121.78,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063888,473629.00
08/31/2015 19:30,2,0.420,ACTIVE,210.80,332.13,60.007,1441063803,"274151322000087","174011321042388",26.28,36.50,0,327.02,337.84,11.2,8.9,0.066,484269.2,484269.2,595,0,0,0,L,1151911521,1,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063889,473630.00
08/31/2015 19:30,2,0.434,ACTIVE,210.57,331.53,59.981,1441063803,"274151322000052","174011321042388",26.86,37.30,0,326.42,338.14,11.8,9.5,0.066,517351.8,517351.8,592,0,0,0,L,1151911521,1,120.20,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063890,473631.00
08/31/2015 19:30,2,0.471,ACTIVE,214.41,336.64,59.970,1441063803,"201051344001145","174011321042388",27.35,32.80,0,331.53,348.96,13.1,10.7,0.080,238371.4,238371.4,596,0,0,0,L,1122011218,1,123.59,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063891,473632.00
08/31/2015 19:30,2,0.434,ACTIVE,214.41,337.24,59.986,1441063803,"201051344000685","174011321042388",27.35,34.00,0,331.23,348.66,12.0,9.7,0.084,237053.8,237053.8,597,0,0,0,L,1122011218,1,124.27,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063892,473633.00
08/31/2015 19:30,2,0.398,ACTIVE,210.57,332.13,59.991,1441063803,"274151322000088","174011321042388",25.90,36.00,0,326.42,337.84,10.5,8.2,0.053,496766.3,496766.3,594,0,0,0,L,1151911521,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063893,473634.00
08/31/2015 19:30,2,0.463,ACTIVE,214.41,336.94,59.991,1441063803,"201051344000438","174011321042388",26.80,34.00,0,331.23,347.76,12.6,10.2,0.075,237073.7,237073.7,595,0,0,0,L,1122011218,1,123.81,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063894,473635.00
08/31/2015 19:30,2,0.514,ACTIVE,213.96,335.74,59.996,1441063803,"201051344001135","174011321042388",26.32,33.50,0,330.03,347.16,13.7,11.3,0.084,228644.6,228644.6,594,0,0,0,L,1122011218,1,123.36,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063895,473636.00
08/31/2015 19:30,2,0.480,ACTIVE,214.19,336.04,59.954,1441063803,"201051344000417","174011321042388",27.14,34.50,0,329.73,347.76,13.2,10.8,0.080,231991.6,231991.6,594,0,0,0,L,1122011218,1,123.36,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063896,473637.00
08/31/2015 19:30,2,0.500,ACTIVE,214.64,336.04,59.996,1441063803,"201051344000594","174011321042388",25.21,34.30,0,328.22,345.66,12.8,10.4,0.080,234175.2,234175.2,594,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063897,473638.00
08/31/2015 19:30,2,0.416,ACTIVE,210.57,331.23,59.981,1441063803,"274151322000083","174011321042388",26.84,37.80,0,326.42,338.14,11.3,9.0,0.071,513071.1,513071.1,593,0,0,0,L,1151911521,1,120.65,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063898,473639.00
08/31/2015 19:30,2,0.496,ACTIVE,214.41,336.34,59.991,1441063803,"201051344000585","174011321042388",28.31,33.50,0,330.03,348.36,14.3,11.8,0.075,233775.9,233775.9,596,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063899,473640.00
08/31/2015 19:30,2,0.414,ACTIVE,210.57,331.83,59.986,1441063803,"274151322000054","174011321042388",26.36,38.60,0,326.42,338.14,11.1,8.8,0.071,507843.1,507843.1,595,0,0,0,L,1151911521,1,121.33,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063900,473641.00
08/31/2015 19:30,2,0.477,ACTIVE,214.19,335.44,59.986,1441063803,"201051344001203","174011321042388",27.55,32.60,0,330.33,349.26,13.3,10.9,0.080,234480.4,234480.4,596,0,0,0,L,1122011218,1,124.04,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063901,473642.00
08/31/2015 19:30,2,0.484,ACTIVE,213.74,336.04,59.996,1441063803,"201051344000646","174011321042388",27.00,34.30,0,329.73,347.76,13.2,10.8,0.075,230526.7,230526.7,596,0,0,0,L,1122011218,1,123.59,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063901,473643.00
08/31/2015 19:30,2,0.287,ACTIVE,211.48,383.23,59.981,1441063803,"274151322000068","174011321042388",35.76,39.00,0,329.43,407.57,10.4,8.1,0.053,411020.7,411020.7,597,0,0,0,L,1151911521,1,121.10,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063902,473644.00
08/31/2015 19:30,2,0.447,ACTIVE,211.03,330.03,59.986,1441063803,"274151322000076","174011321042388",26.76,36.80,0,327.62,338.74,12.2,9.8,0.071,542677.4,542677.4,593,0,0,0,L,1151911521,1,120.88,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063903,473645.00
08/31/2015 19:30,2,0.490,ACTIVE,213.96,335.44,59.986,1441063803,"201051344000890","174011321042388",26.70,34.50,0,330.63,348.06,13.3,10.9,0.075,235330.1,235330.1,596,0,0,0,L,1122011218,1,123.59,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063904,473646.00
08/31/2015 19:30,2,0.449,ACTIVE,214.64,336.94,59.996,1441063803,"201051344000900","174011321042388",27.51,34.30,0,329.43,345.66,12.5,10.1,0.084,236462.5,236462.5,599,0,0,0,L,1122011218,1,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063905,473647.00
08/31/2015 19:30,2,0.473,ACTIVE,215.32,338.44,60.028,1441063803,"201051344000633","174011321042388",27.17,33.00,0,329.73,347.76,13.0,10.6,0.084,225099.4,225099.4,598,0,0,0,L,1122011218,1,122.01,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063906,473648.00
08/31/2015 19:30,2,0.498,ACTIVE,214.87,336.34,59.981,1441063803,"201051344000983","174011321042388",26.88,34.80,0,329.13,347.16,13.6,11.2,0.080,233429.6,233429.6,594,0,0,0,L,1122011218,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063907,473649.00
08/31/2015 19:30,2,0.477,ACTIVE,214.19,335.44,59.996,1441063803,"201051344000917","174011321042388",26.88,34.50,0,329.73,347.76,13.0,10.6,0.084,235719.2,235719.2,595,0,0,0,L,1122011218,1,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063908,473650.00
08/31/2015 19:30,2,0.473,ACTIVE,215.09,336.94,60.012,1441063803,"201051344000648","174011321042388",26.62,32.40,0,330.63,346.86,12.8,10.4,0.080,230987.7,230987.7,595,0,0,0,L,1122011218,1,121.33,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063909,473651.00
08/31/2015 19:30,2,0.488,ACTIVE,214.19,336.64,59.949,1441063803,"201051344001093","174011321042388",24.69,32.40,0,329.73,347.16,12.2,9.9,0.071,233950.7,233950.7,598,0,0,0,L,1122011218,1,123.59,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063910,473652.00
08/31/2015 19:30,2,0.457,ACTIVE,215.32,337.24,60.012,1441063803,"201051344000645","174011321042388",26.50,33.50,0,330.33,346.56,12.3,9.9,0.080,232052.5,232052.5,594,0,0,0,L,1122011218,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063911,473653.00
08/31/2015 19:30,2,0.412,ACTIVE,211.03,330.63,59.981,1441063803,"274151322000085","174011321042388",26.46,35.80,0,327.32,338.44,11.0,8.7,0.057,510553.6,510553.6,592,0,0,0,L,1151911521,1,122.68,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063911,473654.00
08/31/2015 19:30,2,0.447,ACTIVE,214.19,336.94,59.975,1441063803,"201051344000651","174011321042388",27.29,32.60,0,330.33,348.96,12.3,10.0,0.080,231270.7,231270.7,595,0,0,0,L,1122011218,1,123.81,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063912,473655.00
08/31/2015 19:30,2,0.473,ACTIVE,214.87,335.74,60.002,1441063803,"201051344000867","174011321042388",27.51,34.00,0,329.43,345.96,13.2,10.8,0.075,224079.6,224079.6,596,0,0,0,L,1122011218,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063913,473656.00
08/31/2015 19:30,2,0.467,ACTIVE,213.74,334.84,59.981,1441063803,"201051344001230","174011321042388",26.90,33.30,0,330.03,345.96,12.7,10.4,0.075,234767.3,234767.3,598,0,0,0,L,1122011218,1,123.36,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063914,473657.00
08/31/2015 19:30,2,0.445,ACTIVE,214.87,337.54,60.002,1441063803,"201051344000576","174011321042388",26.94,33.30,0,330.63,347.16,12.2,9.8,0.080,231148.5,231148.5,598,0,0,0,L,1122011218,1,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063915,473658.00
08/31/2015 19:30,2,0.502,ACTIVE,214.64,336.34,59.975,1441063803,"201051344000579","174011321042388",27.23,34.50,0,330.03,345.66,13.8,11.4,0.080,238420.8,238420.8,593,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441063916,473659.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473660.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473661.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473662.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473663.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473664.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473665.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473666.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473667.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473668.00
08/31/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1441063803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064683,473669.00
08/31/2015 19:45,2,0.377,ACTIVE,213.74,333.93,59.965,1441064704,"201051344000955","174011321042388",26.46,33.00,0,327.32,342.65,10.2,7.9,0.049,236664.5,236664.5,597,0,0,0,L,1122011218,1,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064778,473670.00
08/31/2015 19:45,2,0.311,ACTIVE,211.03,330.33,59.965,1441064704,"274151322000095","174011321042388",26.16,37.00,0,326.72,336.04,8.3,6.1,0.044,536367.9,536367.9,594,0,0,0,L,1151911521,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064779,473671.00
08/31/2015 19:45,2,0.369,ACTIVE,214.87,336.34,59.938,1441064704,"201051344000868","174011321042388",26.36,32.60,0,327.92,344.15,9.9,7.6,0.049,223564.7,223564.7,599,0,0,0,L,1122011218,1,121.78,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064780,473672.00
08/31/2015 19:45,2,0.346,ACTIVE,215.54,336.94,59.981,1441064704,"201051344000853","174011321042388",26.48,33.30,0,330.33,345.36,9.3,7.1,0.057,230099.0,230099.0,598,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064781,473673.00
08/31/2015 19:45,2,0.346,ACTIVE,214.41,336.04,59.970,1441064704,"201051344000582","174011321042388",26.30,32.80,0,328.82,343.85,9.2,7.0,0.057,228854.9,228854.9,594,0,0,0,L,1122011218,1,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064782,473674.00
08/31/2015 19:45,2,0.342,ACTIVE,215.09,336.34,59.981,1441064704,"201051344000469","174011321042388",27.23,32.60,0,327.32,344.45,9.4,7.2,0.053,225346.7,225346.7,600,0,0,0,L,1122011218,1,121.33,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064783,473675.00
08/31/2015 19:45,2,0.338,ACTIVE,215.09,337.84,59.965,1441064704,"201051344000988","174011321042388",26.02,33.30,0,328.22,345.36,8.9,6.7,0.053,224303.8,224303.8,599,0,0,0,L,1122011218,1,121.78,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064784,473676.00
08/31/2015 19:45,2,0.348,ACTIVE,215.09,336.34,59.933,1441064704,"201051344001158","174011321042388",26.54,33.30,0,329.43,344.45,9.4,7.1,0.053,229911.3,229911.3,598,0,0,0,L,1122011218,1,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064785,473677.00
08/31/2015 19:45,2,0.363,ACTIVE,213.96,333.93,59.970,1441064704,"201051344001025","174011321042388",26.38,31.80,0,327.92,343.85,9.7,7.5,0.053,234611.4,234611.4,594,0,0,0,L,1122011218,1,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064786,473678.00
08/31/2015 19:45,2,0.354,ACTIVE,215.09,335.74,59.975,1441064704,"201051344000569","174011321042388",26.96,34.50,0,329.73,344.15,9.7,7.4,0.049,237808.7,237808.7,595,0,0,0,L,1122011218,1,121.33,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064786,473679.00
08/31/2015 19:45,2,0.186,ACTIVE,211.25,375.71,59.970,1441064704,"274151322000094","174011321042388",35.03,38.40,0,328.52,401.56,6.6,4.5,0.035,411611.1,411611.1,599,0,0,0,L,1151911521,1,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064787,473680.00
08/31/2015 19:45,2,0.361,ACTIVE,214.87,335.74,59.975,1441064704,"201051344000458","174011321042388",26.22,33.80,0,329.43,343.85,9.6,7.4,0.057,233489.3,233489.3,598,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064788,473681.00
08/31/2015 19:45,2,0.305,ACTIVE,211.25,331.23,59.975,1441064704,"274151322000087","174011321042388",25.50,35.80,0,326.42,336.04,7.8,5.7,0.040,484271.0,484271.0,596,0,0,0,L,1151911521,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064789,473682.00
08/31/2015 19:45,2,0.324,ACTIVE,210.80,331.23,59.975,1441064704,"274151322000052","174011321042388",25.64,36.50,0,325.82,335.74,8.4,6.2,0.040,517353.8,517353.8,593,0,0,0,L,1151911521,1,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064790,473683.00
08/31/2015 19:45,2,0.357,ACTIVE,214.19,335.14,59.975,1441064704,"201051344001145","174011321042388",26.70,32.20,0,330.03,344.45,9.7,7.4,0.053,238373.6,238373.6,597,0,0,0,L,1122011218,1,123.59,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064791,473684.00
08/31/2015 19:45,2,0.326,ACTIVE,214.41,336.04,59.970,1441064704,"201051344000685","174011321042388",25.70,33.00,0,329.13,344.76,8.5,6.3,0.049,237055.8,237055.8,598,0,0,0,L,1122011218,1,124.27,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064792,473685.00
08/31/2015 19:45,2,0.281,ACTIVE,210.80,331.53,59.981,1441064704,"274151322000088","174011321042388",25.25,35.20,0,325.82,335.74,7.2,5.0,0.035,496767.9,496767.9,595,0,0,0,L,1151911521,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064793,473686.00
08/31/2015 19:45,2,0.348,ACTIVE,214.19,335.74,59.970,1441064704,"201051344000438","174011321042388",26.70,33.00,0,329.13,344.15,9.4,7.2,0.049,237075.9,237075.9,596,0,0,0,L,1122011218,1,123.59,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064794,473687.00
08/31/2015 19:45,2,0.391,ACTIVE,213.74,333.63,59.944,1441064704,"201051344001135","174011321042388",26.48,32.60,0,328.22,342.65,10.5,8.2,0.053,228647.0,228647.0,595,0,0,0,L,1122011218,1,123.36,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064795,473688.00
08/31/2015 19:45,2,0.371,ACTIVE,214.19,335.44,60.007,1441064704,"201051344000417","174011321042388",26.58,33.50,0,328.22,344.15,10.0,7.7,0.053,231993.8,231993.8,595,0,0,0,L,1122011218,1,123.36,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064796,473689.00
08/31/2015 19:45,2,0.348,ACTIVE,214.87,336.94,59.986,1441064704,"201051344000594","174011321042388",27.39,33.30,0,328.52,344.15,9.7,7.4,0.053,234177.4,234177.4,595,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064797,473690.00
08/31/2015 19:45,2,0.303,ACTIVE,211.03,331.83,59.975,1441064704,"274151322000083","174011321042388",25.88,36.80,0,326.12,336.64,7.9,5.7,0.040,513072.9,513072.9,594,0,0,0,L,1151911521,1,122.01,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064798,473691.00
08/31/2015 19:45,2,0.408,ACTIVE,214.19,336.04,59.981,1441064704,"201051344000585","174011321042388",26.26,32.60,0,329.13,344.76,10.9,8.6,0.053,233778.3,233778.3,597,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064799,473692.00
08/31/2015 19:45,2,0.293,ACTIVE,211.25,331.53,59.970,1441064704,"274151322000054","174011321042388",25.96,37.50,0,326.12,335.74,7.7,5.5,0.044,507844.9,507844.9,596,0,0,0,L,1151911521,1,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064800,473693.00
08/31/2015 19:45,2,0.359,ACTIVE,214.19,334.24,59.975,1441064704,"201051344001203","174011321042388",27.10,32.00,0,328.82,344.45,9.9,7.6,0.049,234482.7,234482.7,597,0,0,0,L,1122011218,1,124.04,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064801,473694.00
08/31/2015 19:45,2,0.367,ACTIVE,213.74,334.54,59.981,1441064704,"201051344000646","174011321042388",26.36,33.30,0,328.52,343.25,9.8,7.6,0.044,230529.0,230529.0,597,0,0,0,L,1122011218,1,123.59,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064802,473695.00
08/31/2015 19:45,2,0.207,ACTIVE,211.48,373.01,59.965,1441064704,"274151322000068","174011321042388",34.77,38.40,0,328.52,403.67,7.3,5.2,0.031,411022.4,411022.4,598,0,0,0,L,1151911521,1,121.10,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064803,473696.00
08/31/2015 19:45,2,0.311,ACTIVE,211.48,330.33,59.922,1441064704,"274151322000076","174011321042388",27.06,36.00,0,327.62,337.24,8.5,6.3,0.044,542679.4,542679.4,594,0,0,0,L,1151911521,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064804,473697.00
08/31/2015 19:45,2,0.369,ACTIVE,213.96,335.14,59.986,1441064704,"201051344000890","174011321042388",26.54,33.50,0,327.32,343.85,9.9,7.6,0.053,235332.4,235332.4,597,0,0,0,L,1122011218,1,123.59,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064805,473698.00
08/31/2015 19:45,2,0.328,ACTIVE,214.87,336.64,59.975,1441064704,"201051344000900","174011321042388",27.15,33.30,0,329.13,343.55,9.1,6.8,0.053,236464.5,236464.5,600,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064805,473699.00
08/31/2015 19:45,2,0.357,ACTIVE,215.54,337.84,59.991,1441064704,"201051344000633","174011321042388",26.42,32.40,0,330.03,345.36,9.6,7.3,0.053,225101.7,225101.7,599,0,0,0,L,1122011218,1,122.23,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064806,473700.00
08/31/2015 19:45,2,0.381,ACTIVE,215.09,336.04,59.970,1441064704,"201051344000983","174011321042388",26.62,33.80,0,329.13,343.55,10.3,8.0,0.053,233432.0,233432.0,595,0,0,0,L,1122011218,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064807,473701.00
08/31/2015 19:45,2,0.344,ACTIVE,213.96,335.14,59.970,1441064704,"201051344000917","174011321042388",27.12,33.50,0,327.92,343.85,9.5,7.2,0.049,235721.4,235721.4,596,0,0,0,L,1122011218,1,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064808,473702.00
08/31/2015 19:45,2,0.352,ACTIVE,215.54,336.64,59.986,1441064704,"201051344000648","174011321042388",26.58,31.80,0,330.63,344.45,9.5,7.2,0.049,230989.9,230989.9,596,0,0,0,L,1122011218,1,121.78,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064809,473703.00
08/31/2015 19:45,2,0.354,ACTIVE,213.96,334.84,59.965,1441064704,"201051344001093","174011321042388",26.36,32.00,0,328.52,343.25,9.5,7.2,0.044,233952.8,233952.8,599,0,0,0,L,1122011218,1,123.36,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064810,473704.00
08/31/2015 19:45,2,0.332,ACTIVE,215.54,337.24,59.975,1441064704,"201051344000645","174011321042388",26.36,32.80,0,330.63,344.76,8.9,6.6,0.049,232054.6,232054.6,595,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064811,473705.00
08/31/2015 19:45,2,0.295,ACTIVE,211.25,330.33,59.970,1441064704,"274151322000085","174011321042388",25.78,35.20,0,327.32,336.04,7.7,5.5,0.040,510555.4,510555.4,593,0,0,0,L,1151911521,1,122.68,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064812,473706.00
08/31/2015 19:45,2,0.336,ACTIVE,214.19,335.44,59.981,1441064704,"201051344000651","174011321042388",26.38,32.00,0,329.43,343.85,9.0,6.8,0.049,231272.8,231272.8,596,0,0,0,L,1122011218,1,124.04,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064813,473707.00
08/31/2015 19:45,2,0.365,ACTIVE,215.32,335.44,59.996,1441064704,"201051344000867","174011321042388",26.70,33.30,0,329.13,343.85,9.9,7.7,0.049,224082.0,224082.0,597,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064814,473708.00
08/31/2015 19:45,2,0.346,ACTIVE,213.96,334.24,59.981,1441064704,"201051344001230","174011321042388",26.90,32.60,0,327.32,342.65,9.5,7.2,0.049,234769.5,234769.5,599,0,0,0,L,1122011218,1,123.59,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064814,473709.00
08/31/2015 19:45,2,0.312,ACTIVE,215.54,337.24,59.986,1441064704,"201051344000576","174011321042388",27.65,32.40,0,330.03,344.76,8.8,6.6,0.044,231150.6,231150.6,599,0,0,0,L,1122011218,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064815,473710.00
08/31/2015 19:45,2,0.383,ACTIVE,215.09,336.04,59.981,1441064704,"201051344000579","174011321042388",27.31,33.80,0,330.03,343.55,10.6,8.3,0.053,238423.3,238423.3,594,0,0,0,L,1122011218,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441064816,473711.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473712.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473713.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473714.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473715.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473716.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473717.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473718.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473719.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473720.00
08/31/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1441064704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065584,473721.00
08/31/2015 20:00,2,0.234,ACTIVE,214.41,334.54,59.970,1441065604,"201051344000955","174011321042388",26.66,32.00,0,327.62,340.55,6.4,4.2,0.018,236666.0,236666.0,598,0,0,0,L,1122011218,1,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065679,473722.00
08/31/2015 20:00,2,0.158,ACTIVE,211.25,329.73,59.938,1441065604,"274151322000095","174011321042388",25.37,35.80,0,326.72,334.54,4.1,2.0,0.018,536368.9,536368.9,595,0,0,0,L,1151911521,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065680,473723.00
08/31/2015 20:00,2,0.229,ACTIVE,215.54,335.14,59.933,1441065604,"201051344000868","174011321042388",26.26,31.50,0,330.03,342.35,6.1,3.9,0.013,223566.1,223566.1,600,0,0,0,L,1122011218,1,121.78,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065681,473724.00
08/31/2015 20:00,2,0.219,ACTIVE,216.00,336.04,59.959,1441065604,"201051344000853","174011321042388",25.60,32.20,0,331.23,344.15,5.7,3.6,0.018,230100.3,230100.3,599,0,0,0,L,1122011218,1,122.23,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065682,473725.00
08/31/2015 20:00,2,0.207,ACTIVE,215.09,335.74,59.954,1441065604,"201051344000582","174011321042388",25.82,31.80,0,328.22,341.15,5.5,3.4,0.018,228856.1,228856.1,595,0,0,0,L,1122011218,1,124.04,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065682,473726.00
08/31/2015 20:00,2,0.217,ACTIVE,215.32,335.14,59.981,1441065604,"201051344000469","174011321042388",26.48,31.50,0,329.13,342.65,5.8,3.7,0.018,225348.1,225348.1,601,0,0,0,L,1122011218,1,121.33,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065683,473727.00
08/31/2015 20:00,2,0.191,ACTIVE,215.32,335.74,59.959,1441065604,"201051344000988","174011321042388",26.20,32.20,0,329.43,343.55,5.1,3.0,0.013,224305.0,224305.0,600,0,0,0,L,1122011218,1,121.55,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065684,473728.00
08/31/2015 20:00,2,0.219,ACTIVE,215.32,334.84,59.991,1441065604,"201051344001158","174011321042388",25.47,32.20,0,329.73,343.25,5.7,3.5,0.018,229912.6,229912.6,599,0,0,0,L,1122011218,1,121.55,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065685,473729.00
