ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 20:00,2,0.215,ACTIVE,214.41,334.24,59.954,1441065604,"201051344001025","174011321042388",26.30,31.00,0,328.52,340.85,5.8,3.6,0.013,234612.8,234612.8,595,0,0,0,L,1122011218,1,123.59,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065686,473730.00
08/31/2015 20:00,2,0.225,ACTIVE,215.54,334.54,59.959,1441065604,"201051344000569","174011321042388",25.78,33.00,0,330.33,341.75,5.9,3.8,0.018,237810.1,237810.1,596,0,0,0,L,1122011218,1,121.33,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065687,473731.00
08/31/2015 20:00,2,0.094,ACTIVE,211.25,330.63,59.949,1441065604,"274151322000094","174011321042388",29.24,36.80,0,327.62,390.14,2.8,0.8,0.013,411611.7,411611.7,600,0,0,0,L,1151911521,1,120.88,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065688,473732.00
08/31/2015 20:00,2,0.211,ACTIVE,215.32,334.54,59.959,1441065604,"201051344000458","174011321042388",26.82,32.60,0,330.33,342.35,5.8,3.6,0.013,233490.7,233490.7,599,0,0,0,L,1122011218,1,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065689,473733.00
08/31/2015 20:00,2,0.166,ACTIVE,211.03,329.43,59.949,1441065604,"274151322000087","174011321042388",24.47,35.40,0,326.72,334.84,4.1,2.0,0.013,484272.0,484272.0,597,0,0,0,L,1151911521,1,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065690,473734.00
08/31/2015 20:00,2,0.180,ACTIVE,210.57,330.93,59.959,1441065604,"274151322000052","174011321042388",25.13,35.40,0,326.12,334.84,4.6,2.5,0.009,517354.8,517354.8,594,0,0,0,L,1151911521,1,120.42,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065691,473735.00
08/31/2015 20:00,2,0.221,ACTIVE,214.87,336.04,59.954,1441065604,"201051344001145","174011321042388",25.92,31.30,0,329.43,341.45,5.8,3.7,0.013,238375.0,238375.0,598,0,0,0,L,1122011218,1,124.04,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065692,473736.00
08/31/2015 20:00,2,0.184,ACTIVE,214.87,336.64,59.959,1441065604,"201051344000685","174011321042388",26.26,32.00,0,328.22,342.05,4.9,2.8,0.018,237056.9,237056.9,599,0,0,0,L,1122011218,1,124.72,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065693,473737.00
08/31/2015 20:00,2,0.145,ACTIVE,210.57,330.93,59.959,1441065604,"274151322000088","174011321042388",23.72,34.30,0,326.12,334.54,3.5,1.5,0.009,496768.7,496768.7,596,0,0,0,L,1151911521,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065693,473738.00
08/31/2015 20:00,2,0.205,ACTIVE,214.64,335.44,59.965,1441065604,"201051344000438","174011321042388",26.82,32.00,0,328.52,341.15,5.6,3.5,0.018,237077.2,237077.2,597,0,0,0,L,1122011218,1,124.04,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065695,473739.00
08/31/2015 20:00,2,0.244,ACTIVE,214.19,333.93,59.928,1441065604,"201051344001135","174011321042388",26.46,31.50,0,328.22,340.85,6.6,4.4,0.013,228648.6,228648.6,596,0,0,0,L,1122011218,1,123.81,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065696,473740.00
08/31/2015 20:00,2,0.238,ACTIVE,214.64,335.14,59.959,1441065604,"201051344000417","174011321042388",26.02,32.40,0,327.32,341.15,6.3,4.1,0.013,231995.3,231995.3,596,0,0,0,L,1122011218,1,123.81,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065697,473741.00
08/31/2015 20:00,2,0.223,ACTIVE,215.32,334.84,59.959,1441065604,"201051344000594","174011321042388",26.36,32.60,0,328.82,342.65,6.0,3.9,0.018,234178.8,234178.8,596,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065697,473742.00
08/31/2015 20:00,2,0.152,ACTIVE,211.03,329.43,59.959,1441065604,"274151322000083","174011321042388",25.45,35.80,0,326.42,334.54,4.0,1.9,0.018,513073.9,513073.9,595,0,0,0,L,1151911521,1,120.65,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065698,473743.00
08/31/2015 20:00,2,0.254,ACTIVE,214.64,335.74,59.981,1441065604,"201051344000585","174011321042388",26.96,31.80,0,327.92,341.15,7.0,4.8,0.013,233780.0,233780.0,598,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065699,473744.00
08/31/2015 20:00,2,0.154,ACTIVE,211.03,330.03,59.959,1441065604,"274151322000054","174011321042388",24.53,36.00,0,326.12,334.84,3.9,1.8,0.013,507845.8,507845.8,597,0,0,0,L,1151911521,1,122.23,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065700,473745.00
08/31/2015 20:00,2,0.232,ACTIVE,214.64,335.44,59.954,1441065604,"201051344001203","174011321042388",26.12,31.00,0,329.73,341.75,6.2,4.1,0.018,234484.2,234484.2,598,0,0,0,L,1122011218,1,124.49,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065701,473746.00
08/31/2015 20:00,2,0.225,ACTIVE,214.19,334.84,59.954,1441065604,"201051344000646","174011321042388",26.34,32.20,0,327.32,340.25,6.0,3.9,0.013,230530.4,230530.4,598,0,0,0,L,1122011218,1,124.04,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065702,473747.00
08/31/2015 20:00,2,0.109,ACTIVE,211.48,330.03,59.981,1441065604,"274151322000068","174011321042388",29.34,37.00,0,327.92,389.54,3.3,1.3,0.013,411023.1,411023.1,599,0,0,0,L,1151911521,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065703,473748.00
08/31/2015 20:00,2,0.170,ACTIVE,211.48,330.03,59.949,1441065604,"274151322000076","174011321042388",25.03,35.00,0,327.62,335.14,4.3,2.2,0.013,542680.4,542680.4,595,0,0,0,L,1151911521,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065704,473749.00
08/31/2015 20:00,2,0.232,ACTIVE,214.19,334.24,59.954,1441065604,"201051344000890","174011321042388",26.26,32.60,0,327.92,341.45,6.2,4.1,0.018,235333.9,235333.9,598,0,0,0,L,1122011218,1,124.04,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065705,473750.00
08/31/2015 20:00,2,0.197,ACTIVE,215.32,335.14,59.954,1441065604,"201051344000900","174011321042388",26.10,32.00,0,329.43,342.65,5.2,3.1,0.018,236465.7,236465.7,601,0,0,0,L,1122011218,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065706,473751.00
08/31/2015 20:00,2,0.219,ACTIVE,215.54,336.34,59.959,1441065604,"201051344000633","174011321042388",26.40,31.50,0,329.43,344.76,5.9,3.8,0.013,225103.0,225103.0,600,0,0,0,L,1122011218,1,122.01,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065707,473752.00
08/31/2015 20:00,2,0.242,ACTIVE,215.54,333.93,59.991,1441065604,"201051344000983","174011321042388",26.32,32.40,0,329.73,342.35,6.5,4.3,0.013,233433.5,233433.5,596,0,0,0,L,1122011218,1,121.78,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065707,473753.00
08/31/2015 20:00,2,0.225,ACTIVE,214.41,335.44,59.922,1441065604,"201051344000917","174011321042388",25.92,32.40,0,327.62,341.15,5.9,3.8,0.009,235722.8,235722.8,597,0,0,0,L,1122011218,1,123.59,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065708,473754.00
08/31/2015 20:00,2,0.219,ACTIVE,215.77,335.44,59.970,1441065604,"201051344000648","174011321042388",25.92,30.80,0,330.33,343.25,5.8,3.7,0.018,230991.3,230991.3,597,0,0,0,L,1122011218,1,121.55,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065709,473755.00
08/31/2015 20:00,2,0.223,ACTIVE,214.41,335.44,59.954,1441065604,"201051344001093","174011321042388",26.06,31.30,0,328.22,341.15,5.9,3.8,0.018,233954.1,233954.1,600,0,0,0,L,1122011218,1,123.81,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065710,473756.00
08/31/2015 20:00,2,0.191,ACTIVE,216.00,335.44,59.949,1441065604,"201051344000645","174011321042388",25.90,32.00,0,330.63,343.25,5.1,3.0,0.013,232055.7,232055.7,596,0,0,0,L,1122011218,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065711,473757.00
08/31/2015 20:00,2,0.154,ACTIVE,211.03,330.03,59.949,1441065604,"274151322000085","174011321042388",25.01,34.30,0,327.32,335.14,3.9,1.9,0.013,510556.3,510556.3,594,0,0,0,L,1151911521,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065712,473758.00
08/31/2015 20:00,2,0.201,ACTIVE,214.87,335.74,59.954,1441065604,"201051344000651","174011321042388",25.94,31.00,0,330.03,341.45,5.3,3.2,0.018,231274.0,231274.0,597,0,0,0,L,1122011218,1,124.27,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065713,473759.00
08/31/2015 20:00,2,0.229,ACTIVE,215.54,333.93,59.949,1441065604,"201051344000867","174011321042388",26.08,32.20,0,330.33,342.05,6.1,4.0,0.013,224083.4,224083.4,598,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065714,473760.00
08/31/2015 20:00,2,0.225,ACTIVE,214.19,333.63,59.954,1441065604,"201051344001230","174011321042388",26.00,31.50,0,327.02,341.15,5.9,3.8,0.009,234770.8,234770.8,600,0,0,0,L,1122011218,1,123.81,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065715,473761.00
08/31/2015 20:00,2,0.199,ACTIVE,215.77,336.04,59.959,1441065604,"201051344000576","174011321042388",25.84,31.50,0,330.33,342.95,5.3,3.2,0.018,231151.8,231151.8,600,0,0,0,L,1122011218,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065716,473762.00
08/31/2015 20:00,2,0.252,ACTIVE,215.32,334.54,59.949,1441065604,"201051344000579","174011321042388",26.28,32.80,0,330.03,341.75,6.8,4.6,0.018,238424.9,238424.9,595,0,0,0,L,1122011218,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441065717,473763.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473764.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473765.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473766.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473767.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473768.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473769.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473770.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473771.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473772.00
08/31/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1441065604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066484,473773.00
08/31/2015 20:15,2,0.178,ALERT,214.19,309.89,59.986,1441066504,"201051344000955","174011321042388",22.40,30.80,0,296.96,341.15,4.0,2.0,0.000,236666.8,236666.8,599,0,0,0,L,1122011218,1,123.14,121.55,0002,27,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066580,473774.00
08/31/2015 20:15,2,0.078,ACTIVE_NO_POWER,210.80,320.71,59.981,1441066504,"274151322000095","174011321042388",23.74,34.50,0,319.21,333.03,1.9,0.0,0.000,536369.1,536369.1,596,0,0,0,L,1151911521,1,122.68,120.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066581,473775.00
08/31/2015 20:15,2,0.152,ACTIVE,214.87,318.91,59.991,1441066504,"201051344000868","174011321042388",24.53,30.50,0,316.50,341.75,3.8,1.7,0.000,223566.8,223566.8,601,0,0,0,L,1122011218,1,121.33,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066582,473776.00
08/31/2015 20:15,2,0.141,ACTIVE,215.32,312.59,59.986,1441066504,"201051344000853","174011321042388",22.42,31.00,0,310.79,341.15,3.2,1.2,0.000,230100.9,230100.9,600,0,0,0,L,1122011218,1,121.78,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066582,473777.00
08/31/2015 20:15,2,0.150,ALERT,215.09,301.47,59.938,1441066504,"201051344000582","174011321042388",22.24,30.30,0,297.57,340.55,3.4,1.4,0.000,228856.7,228856.7,596,0,0,0,L,1122011218,1,124.04,121.78,0002,27,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066584,473778.00
08/31/2015 20:15,2,0.160,ACTIVE,215.09,311.09,59.986,1441066504,"201051344000469","174011321042388",22.94,30.00,0,307.48,340.85,3.7,1.7,0.000,225348.7,225348.7,602,0,0,0,L,1122011218,1,121.10,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066585,473779.00
08/31/2015 20:15,2,0.129,ACTIVE,215.32,314.40,59.986,1441066504,"201051344000988","174011321042388",22.46,31.30,0,309.59,341.45,3.0,0.9,0.000,224305.5,224305.5,601,0,0,0,L,1122011218,1,121.33,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066586,473780.00
08/31/2015 20:15,2,0.148,ALERT,214.87,311.39,59.981,1441066504,"201051344001158","174011321042388",22.76,31.00,0,295.46,340.25,3.4,1.4,0.000,229913.2,229913.2,600,0,0,0,L,1122011218,1,121.10,123.81,0002,29,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066588,473781.00
08/31/2015 20:15,2,0.135,ACTIVE,214.64,313.80,59.996,1441066504,"201051344001025","174011321042388",24.75,29.80,0,312.59,339.95,3.4,1.4,0.000,234613.4,234613.4,596,0,0,0,L,1122011218,1,123.59,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066589,473782.00
08/31/2015 20:15,2,0.150,ACTIVE,215.09,316.20,60.028,1441066504,"201051344000569","174011321042388",24.47,31.80,0,313.50,339.65,3.8,1.7,0.000,237810.7,237810.7,597,0,0,0,L,1122011218,1,121.10,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066590,473783.00
08/31/2015 20:15,2,0.035,ALERT,210.80,319.21,59.986,1441066504,"274151322000094","174011321042388",23.50,34.50,0,288.85,374.51,0.8,0.0,0.000,411611.7,411611.7,601,0,0,0,L,1151911521,1,120.88,121.55,0002,30,0,0,0,0,0,0,63,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066591,473784.00
08/31/2015 20:15,2,0.154,ALERT,214.87,298.17,59.991,1441066504,"201051344000458","174011321042388",21.99,31.50,0,296.66,339.65,3.5,1.4,0.000,233491.3,233491.3,600,0,0,0,L,1122011218,1,121.55,124.04,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066593,473785.00
08/31/2015 20:15,2,0.092,ALERT,211.03,291.25,59.996,1441066504,"274151322000087","174011321042388",22.74,33.80,0,289.15,333.03,2.1,0.1,0.000,484272.2,484272.2,598,0,0,0,L,1151911521,1,121.78,123.36,0002,30,0,0,0,0,0,0,6,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066595,473786.00
08/31/2015 20:15,2,0.104,ALERT,210.80,293.06,59.981,1441066504,"274151322000052","174011321042388",23.56,34.30,0,290.35,333.33,2.5,0.4,0.000,517355.1,517355.1,595,0,0,0,L,1151911521,1,120.42,123.59,0002,30,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066597,473787.00
08/31/2015 20:15,2,0.143,ALERT,215.09,311.99,59.986,1441066504,"201051344001145","174011321042388",24.25,29.80,0,297.57,341.45,3.6,1.5,0.000,238375.6,238375.6,599,0,0,0,L,1122011218,1,124.04,121.78,0002,28,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066599,473788.00
08/31/2015 20:15,2,0.119,ALERT,215.09,298.77,59.986,1441066504,"201051344000685","174011321042388",21.81,30.50,0,296.96,345.06,2.6,0.6,0.000,237057.3,237057.3,600,0,0,0,L,1122011218,1,124.49,121.55,0002,28,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066601,473789.00
08/31/2015 20:15,2,0.066,ALERT,210.57,291.85,59.986,1441066504,"274151322000088","174011321042388",22.03,32.60,0,290.35,333.03,1.5,0.0,0.000,496768.8,496768.8,597,0,0,0,L,1151911521,1,122.23,122.01,0002,27,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066602,473790.00
08/31/2015 20:15,2,0.145,ALERT,214.87,298.77,59.981,1441066504,"201051344000438","174011321042388",22.74,30.50,0,297.26,341.45,3.4,1.3,0.000,237077.8,237077.8,598,0,0,0,L,1122011218,1,124.04,121.78,0002,29,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066604,473791.00
08/31/2015 20:15,2,0.170,ACTIVE,214.41,314.40,59.981,1441066504,"201051344001135","174011321042388",24.95,30.50,0,312.29,339.04,4.3,2.3,0.000,228649.4,228649.4,597,0,0,0,L,1122011218,1,123.59,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066605,473792.00
08/31/2015 20:15,2,0.178,ALERT,214.87,297.87,59.986,1441066504,"201051344000417","174011321042388",22.03,31.00,0,296.36,341.15,4.0,1.9,0.000,231996.1,231996.1,597,0,0,0,L,1122011218,1,123.59,121.55,0002,28,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066607,473793.00
08/31/2015 20:15,2,0.154,ACTIVE,214.87,315.60,59.975,1441066504,"201051344000594","174011321042388",22.78,31.80,0,311.69,340.25,3.6,1.6,0.000,234179.4,234179.4,597,0,0,0,L,1122011218,1,121.55,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066608,473794.00
08/31/2015 20:15,2,0.082,ALERT,211.03,292.46,59.986,1441066504,"274151322000083","174011321042388",22.74,34.30,0,290.65,333.33,1.9,0.0,0.000,513074.1,513074.1,596,0,0,0,L,1151911521,1,121.78,121.33,0002,28,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066610,473795.00
08/31/2015 20:15,2,0.182,ACTIVE,214.87,311.99,59.981,1441066504,"201051344000585","174011321042388",24.41,30.50,0,308.99,343.55,4.5,2.5,0.000,233780.9,233780.9,599,0,0,0,L,1122011218,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066611,473796.00
08/31/2015 20:15,2,0.078,ACTIVE_NO_POWER,210.80,308.69,59.970,1441066504,"274151322000054","174011321042388",23.12,34.80,0,305.68,333.03,1.8,0.0,0.000,507846.0,507846.0,598,0,0,0,L,1151911521,1,122.46,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066611,473797.00
08/31/2015 20:15,2,0.170,ALERT,214.64,298.47,59.944,1441066504,"201051344001203","174011321042388",21.75,30.00,0,296.96,342.05,3.8,1.7,0.000,234484.9,234484.9,599,0,0,0,L,1122011218,1,124.27,121.55,0002,27,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066613,473798.00
08/31/2015 20:15,2,0.168,ALERT,214.19,298.47,59.986,1441066504,"201051344000646","174011321042388",22.20,30.80,0,296.06,342.95,3.8,1.7,0.000,230531.1,230531.1,599,0,0,0,L,1122011218,1,123.81,121.33,0002,28,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066615,473799.00
08/31/2015 20:15,2,0.008,ALERT,211.48,291.25,59.959,1441066504,"274151322000068","174011321042388",38.66,34.80,0,288.55,374.81,0.0,0.0,0.000,411023.2,411023.2,600,0,0,0,L,1151911521,1,122.23,123.36,0002,33,0,0,0,0,0,0,69,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066617,473800.00
08/31/2015 20:15,2,0.084,ACTIVE,211.48,319.81,59.959,1441066504,"274151322000076","174011321042388",24.25,34.00,0,314.10,333.33,2.0,0.1,0.000,542680.7,542680.7,596,0,0,0,L,1151911521,1,121.33,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066618,473801.00
08/31/2015 20:15,2,0.154,ACTIVE,214.64,312.89,59.991,1441066504,"201051344000890","174011321042388",24.45,31.30,0,311.39,341.75,3.9,1.8,0.000,235334.6,235334.6,599,0,0,0,L,1122011218,1,124.04,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066619,473802.00
08/31/2015 20:15,2,0.127,ALERT,215.32,298.17,59.970,1441066504,"201051344000900","174011321042388",22.90,30.80,0,296.36,341.75,3.0,1.0,0.000,236466.2,236466.2,602,0,0,0,L,1122011218,1,121.78,124.04,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066621,473803.00
08/31/2015 20:15,2,0.152,ALERT,215.77,297.87,59.986,1441066504,"201051344000633","174011321042388",22.46,30.30,0,293.36,349.86,3.5,1.5,0.000,225103.7,225103.7,601,0,0,0,L,1122011218,1,122.01,124.49,0002,30,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066622,473804.00
08/31/2015 20:15,2,0.174,ALERT,215.32,298.77,59.970,1441066504,"201051344000983","174011321042388",22.58,31.30,0,297.57,339.65,4.0,2.0,0.000,233434.3,233434.3,597,0,0,0,L,1122011218,1,121.55,124.04,0002,30,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066624,473805.00
08/31/2015 20:15,2,0.160,ALERT,214.87,298.17,59.970,1441066504,"201051344000917","174011321042388",20.83,31.00,0,295.76,342.65,3.4,1.4,0.000,235723.4,235723.4,598,0,0,0,L,1122011218,1,123.81,122.01,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066626,473806.00
08/31/2015 20:15,2,0.143,ALERT,215.77,305.38,59.981,1441066504,"201051344000648","174011321042388",23.58,29.80,0,296.66,340.85,3.4,1.4,0.000,230991.9,230991.9,598,0,0,0,L,1122011218,1,121.55,124.49,0002,27,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066628,473807.00
08/31/2015 20:15,2,0.154,ALERT,214.64,298.47,60.002,1441066504,"201051344001093","174011321042388",23.22,29.80,0,296.96,344.45,3.6,1.6,0.000,233954.8,233954.8,601,0,0,0,L,1122011218,1,123.81,121.55,0002,30,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066630,473808.00
08/31/2015 20:15,2,0.129,ALERT,215.77,297.87,59.970,1441066504,"201051344000645","174011321042388",23.02,30.80,0,296.36,340.25,3.0,1.0,0.000,232056.2,232056.2,597,0,0,0,L,1122011218,1,122.01,124.27,0002,27,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066632,473809.00
08/31/2015 20:15,2,0.080,ALERT,211.48,292.46,59.970,1441066504,"274151322000085","174011321042388",22.76,32.80,0,290.65,333.33,1.9,0.0,0.000,510556.5,510556.5,595,0,0,0,L,1151911521,1,121.78,123.36,0002,30,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066633,473810.00
08/31/2015 20:15,2,0.148,ALERT,215.09,297.87,59.959,1441066504,"201051344000651","174011321042388",21.21,29.50,0,296.36,340.85,3.2,1.1,0.000,231274.5,231274.5,598,0,0,0,L,1122011218,1,124.27,121.55,0002,27,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066635,473811.00
08/31/2015 20:15,2,0.158,ALERT,215.54,297.87,59.959,1441066504,"201051344000867","174011321042388",23.50,31.00,0,296.36,342.95,3.8,1.7,0.000,224084.1,224084.1,599,0,0,0,L,1122011218,1,122.01,123.81,0002,28,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066637,473812.00
08/31/2015 20:15,2,0.152,ALERT,214.64,298.77,59.975,1441066504,"201051344001230","174011321042388",22.24,30.30,0,297.26,351.37,3.5,1.4,0.000,234771.5,234771.5,601,0,0,0,L,1122011218,1,124.04,121.55,0002,28,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066639,473813.00
08/31/2015 20:15,2,0.133,ALERT,215.77,298.47,59.970,1441066504,"201051344000576","174011321042388",22.01,30.30,0,296.36,345.96,3.0,1.0,0.000,231152.3,231152.3,601,0,0,0,L,1122011218,1,121.78,124.04,0002,28,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066641,473814.00
08/31/2015 20:15,2,0.178,ALERT,215.09,299.67,59.975,1441066504,"201051344000579","174011321042388",23.68,31.50,0,297.26,339.34,4.3,2.2,0.000,238425.8,238425.8,596,0,0,0,L,1122011218,1,121.55,123.81,0002,28,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441066643,473815.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473816.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473817.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473818.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473819.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473820.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473821.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473822.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473823.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473824.00
08/31/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1441066504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441067384,473825.00
08/31/2015 20:30,2,0.082,ALERT,213.51,296.96,59.981,1441067403,"201051344000955","174011321042388",25.49,29.00,0,294.56,312.89,2.2,0.2,0.000,236667.0,236667.0,601,0,0,0,L,1122011218,1,122.91,121.55,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1441067480,473826.00
08/31/2015 20:30,2,0.012,ALERT,211.25,293.36,59.975,1441067403,"274151322000095","174011321042388",24.71,32.00,0,289.45,329.43,0.0,0.0,0.000,536369.1,536369.1,597,0,0,0,L,1151911521,1,121.33,123.36,0100,27,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1441067482,473827.00
08/31/2015 20:30,2,0.076,ALERT,215.09,298.17,59.996,1441067403,"201051344000868","174011321042388",25.31,28.80,0,295.76,318.61,1.9,0.0,0.000,223567.0,223567.0,602,0,0,0,L,1122011218,1,121.78,123.81,0100,26,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1441067484,473828.00
08/31/2015 20:30,2,0.055,ALERT,215.77,297.57,59.949,1441067403,"201051344000853","174011321042388",25.88,29.30,0,295.16,320.41,1.4,0.0,0.000,230101.0,230101.0,601,0,0,0,L,1122011218,1,122.46,123.81,0100,29,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1441067486,473829.00
08/31/2015 20:30,2,0.055,ALERT,214.41,297.57,59.986,1441067403,"201051344000582","174011321042388",25.41,28.80,0,295.16,301.77,1.4,0.0,0.000,228856.8,228856.8,598,0,0,0,L,1122011218,1,123.36,121.78,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1441067487,473830.00
08/31/2015 20:30,2,0.066,ALERT,215.09,297.57,59.970,1441067403,"201051344000469","174011321042388",25.05,28.30,0,294.26,311.39,1.7,0.0,0.000,225348.9,225348.9,603,0,0,0,L,1122011218,1,121.33,123.81,0100,24,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1441067489,473831.00
08/31/2015 20:30,2,0.045,ALERT,215.09,297.87,59.986,1441067403,"201051344000988","174011321042388",25.60,29.50,0,293.06,324.62,1.2,0.0,0.000,224305.5,224305.5,602,0,0,0,L,1122011218,1,121.78,123.81,0100,26,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1441067491,473832.00
08/31/2015 20:30,2,0.057,ALERT,214.87,296.96,59.986,1441067403,"201051344001158","174011321042388",25.45,29.30,0,294.86,311.69,1.5,0.0,0.000,229913.3,229913.3,602,0,0,0,L,1122011218,1,121.55,123.36,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1441067493,473833.00
08/31/2015 20:30,2,0.064,ALERT,213.74,296.06,59.981,1441067403,"201051344001025","174011321042388",23.34,28.30,0,294.56,315.00,1.6,0.0,0.000,234613.5,234613.5,597,0,0,0,L,1122011218,1,122.91,121.55,0100,25,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1441067495,473834.00
08/31/2015 20:30,2,0.070,ALERT,215.09,297.87,60.007,1441067403,"201051344000569","174011321042388",25.74,29.80,0,296.06,317.10,1.9,0.0,0.000,237810.9,237810.9,598,0,0,0,L,1122011218,1,121.55,124.04,0100,26,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1441067497,473835.00
08/31/2015 20:30,2,0.000,ALERT,211.70,292.16,59.975,1441067403,"274151322000094","174011321042388",0.00,32.00,0,288.25,368.50,0.0,0.0,0.000,411611.7,411611.7,603,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,123,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1441067499,473836.00
08/31/2015 20:30,2,0.066,ALERT,215.09,297.57,59.986,1441067403,"201051344000458","174011321042388",25.23,30.00,0,296.06,300.27,1.7,0.0,0.000,233491.4,233491.4,602,0,0,0,L,1122011218,1,122.23,123.59,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1441067501,473837.00
08/31/2015 20:30,2,0.031,ALERT,211.93,291.55,59.975,1441067403,"274151322000087","174011321042388",23.26,31.80,0,288.25,294.26,0.0,0.0,0.000,484272.2,484272.2,600,0,0,0,L,1151911521,1,122.01,124.04,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1441067502,473838.00
08/31/2015 20:30,2,0.043,ALERT,211.70,292.16,60.018,1441067403,"274151322000052","174011321042388",24.11,32.00,0,288.25,296.06,0.0,0.0,0.000,517355.2,517355.2,597,0,0,0,L,1151911521,1,120.88,122.23,0100,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1441067504,473839.00
08/31/2015 20:30,2,0.061,ALERT,214.19,297.26,59.981,1441067403,"201051344001145","174011321042388",20.71,28.30,0,295.46,312.59,1.6,0.0,0.000,238375.8,238375.8,601,0,0,0,L,1122011218,1,123.59,121.55,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1441067506,473840.00
08/31/2015 20:30,2,0.025,ALERT,214.19,296.96,59.981,1441067403,"201051344000685","174011321042388",25.27,29.00,0,294.56,299.67,0.7,0.0,0.000,237057.3,237057.3,602,0,0,0,L,1122011218,1,124.04,121.55,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1441067508,473841.00
08/31/2015 20:30,2,0.006,ALERT,211.25,293.06,59.975,1441067403,"274151322000088","174011321042388",22.64,30.80,0,288.55,295.76,0.0,0.0,0.000,496768.8,496768.8,599,0,0,0,L,1151911521,1,122.23,122.68,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1441067510,473842.00
08/31/2015 20:30,2,0.062,ALERT,214.19,296.96,59.986,1441067403,"201051344000438","174011321042388",25.41,29.00,0,294.86,299.97,1.6,0.0,0.000,237077.9,237077.9,600,0,0,0,L,1122011218,1,123.59,121.55,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1441067512,473843.00
08/31/2015 20:30,2,0.096,ALERT,213.74,296.66,59.975,1441067403,"201051344001135","174011321042388",25.68,28.80,0,294.86,316.20,2.5,0.5,0.000,228649.7,228649.7,598,0,0,0,L,1122011218,1,123.36,121.33,0100,27,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1441067514,473844.00
08/31/2015 20:30,2,0.092,ALERT,214.19,296.06,59.944,1441067403,"201051344000417","174011321042388",25.09,29.50,0,293.66,298.77,2.4,0.4,0.000,231996.3,231996.3,599,0,0,0,L,1122011218,1,123.14,121.55,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1441067515,473845.00
08/31/2015 20:30,2,0.068,ALERT,215.32,298.47,59.965,1441067403,"201051344000594","174011321042388",25.88,30.00,0,295.16,321.01,1.8,0.0,0.000,234179.6,234179.6,598,0,0,0,L,1122011218,1,122.01,123.59,0100,26,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1441067517,473846.00
08/31/2015 20:30,2,0.020,ALERT,211.70,293.36,59.965,1441067403,"274151322000083","174011321042388",24.03,32.00,0,288.55,296.06,0.0,0.0,0.000,513074.1,513074.1,598,0,0,0,L,1151911521,1,120.65,124.04,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1441067519,473847.00
08/31/2015 20:30,2,0.098,ALERT,214.41,297.26,59.970,1441067403,"201051344000585","174011321042388",25.43,29.00,0,294.26,311.99,2.5,0.5,0.000,233781.2,233781.2,600,0,0,0,L,1122011218,1,123.14,122.01,0100,25,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1441067521,473848.00
08/31/2015 20:30,2,0.016,ALERT,211.93,292.46,59.975,1441067403,"274151322000054","174011321042388",24.29,32.40,0,288.55,308.69,0.0,0.0,0.000,507846.0,507846.0,599,0,0,0,L,1151911521,1,121.78,121.78,0100,29,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1441067523,473849.00
08/31/2015 20:30,2,0.074,ALERT,214.19,296.96,59.996,1441067403,"201051344001203","174011321042388",24.85,28.50,0,294.86,301.17,1.9,0.0,0.000,234485.0,234485.0,601,0,0,0,L,1122011218,1,123.81,121.33,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1441067524,473850.00
08/31/2015 20:30,2,0.066,ALERT,213.74,296.66,59.965,1441067403,"201051344000646","174011321042388",24.77,29.00,0,293.96,299.37,1.7,0.0,0.000,230531.2,230531.2,601,0,0,0,L,1122011218,1,123.59,121.33,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1441067526,473851.00
08/31/2015 20:30,2,0.000,ALERT,212.38,291.85,59.970,1441067403,"274151322000068","174011321042388",0.00,32.40,0,288.25,368.80,0.0,0.0,0.000,411023.2,411023.2,602,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,118,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1441067528,473852.00
08/31/2015 20:30,2,0.018,ALERT,212.16,292.76,59.970,1441067403,"274151322000076","174011321042388",25.13,31.50,0,287.95,324.02,0.0,0.0,0.000,542680.7,542680.7,597,0,0,0,L,1151911521,1,121.55,124.27,0100,29,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1441067530,473853.00
08/31/2015 20:30,2,0.090,ALERT,213.74,297.26,59.981,1441067403,"201051344000890","174011321042388",25.45,29.50,0,295.46,313.80,2.3,0.3,0.000,235334.8,235334.8,600,0,0,0,L,1122011218,1,123.59,120.88,0100,28,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1441067532,473854.00
08/31/2015 20:30,2,0.051,ALERT,215.32,297.57,59.970,1441067403,"201051344000900","174011321042388",24.93,29.00,0,295.16,299.07,1.3,0.0,0.000,236466.3,236466.3,604,0,0,0,L,1122011218,1,122.23,123.59,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1441067534,473855.00
08/31/2015 20:30,2,0.066,ALERT,216.00,297.26,59.970,1441067403,"201051344000633","174011321042388",25.15,28.80,0,293.66,298.47,1.8,0.0,0.000,225103.8,225103.8,603,0,0,0,L,1122011218,1,122.68,124.04,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1441067535,473856.00
08/31/2015 20:30,2,0.090,ALERT,215.32,298.17,59.975,1441067403,"201051344000983","174011321042388",25.21,29.50,0,296.06,305.38,2.3,0.3,0.000,233434.5,233434.5,599,0,0,0,L,1122011218,1,122.23,123.36,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1441067537,473857.00
08/31/2015 20:30,2,0.068,ALERT,213.74,296.06,59.986,1441067403,"201051344000917","174011321042388",24.83,29.30,0,293.66,299.07,1.7,0.0,0.000,235723.6,235723.6,600,0,0,0,L,1122011218,1,123.14,121.55,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1441067539,473858.00
08/31/2015 20:30,2,0.068,ALERT,215.54,297.26,59.975,1441067403,"201051344000648","174011321042388",25.39,28.50,0,295.46,306.58,1.8,0.0,0.000,230992.0,230992.0,600,0,0,0,L,1122011218,1,121.78,124.04,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1441067541,473859.00
08/31/2015 20:30,2,0.086,ALERT,213.96,296.66,59.981,1441067403,"201051344001093","174011321042388",24.51,28.30,0,294.86,299.67,2.2,0.2,0.000,233955.0,233955.0,603,0,0,0,L,1122011218,1,123.36,121.33,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1441067543,473860.00
08/31/2015 20:30,2,0.039,ALERT,216.00,297.57,59.975,1441067403,"201051344000645","174011321042388",25.58,29.30,0,295.76,299.37,1.1,0.0,0.000,232056.3,232056.3,599,0,0,0,L,1122011218,1,122.68,124.04,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1441067545,473861.00
08/31/2015 20:30,2,0.020,ALERT,211.93,292.76,59.975,1441067403,"274151322000085","174011321042388",24.09,31.00,0,288.55,296.36,0.0,0.0,0.000,510556.5,510556.5,597,0,0,0,L,1151911521,1,121.33,123.81,0100,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1441067546,473862.00
08/31/2015 20:30,2,0.045,ALERT,213.96,295.76,60.002,1441067403,"201051344000651","174011321042388",25.07,28.00,0,294.26,299.07,1.2,0.0,0.000,231274.6,231274.6,600,0,0,0,L,1122011218,1,123.81,121.33,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1441067548,473863.00
08/31/2015 20:30,2,0.080,ALERT,215.54,297.57,59.965,1441067403,"201051344000867","174011321042388",24.59,29.50,0,295.76,299.97,2.0,0.0,0.000,224084.2,224084.2,601,0,0,0,L,1122011218,1,122.46,123.59,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1441067550,473864.00
08/31/2015 20:30,2,0.076,ALERT,213.74,296.66,59.954,1441067403,"201051344001230","174011321042388",24.67,28.50,0,294.86,299.97,1.9,0.0,0.000,234771.6,234771.6,603,0,0,0,L,1122011218,1,123.36,121.10,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1441067552,473865.00
08/31/2015 20:30,2,0.053,ALERT,215.77,297.87,59.954,1441067403,"201051344000576","174011321042388",24.27,28.80,0,295.76,299.37,1.3,0.0,0.000,231152.4,231152.4,603,0,0,0,L,1122011218,1,122.23,123.59,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1441067554,473866.00
08/31/2015 20:30,2,0.092,ALERT,215.09,297.87,59.996,1441067403,"201051344000579","174011321042388",25.45,30.00,0,296.36,301.47,2.4,0.4,0.000,238426.0,238426.0,598,0,0,0,L,1122011218,1,122.01,123.36,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1441067555,473867.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473868.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473869.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473870.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473871.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473872.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473873.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473874.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473875.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473876.00
08/31/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1441067403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441068283,473877.00
08/31/2015 20:45,2,0.000,ALERT,212.83,295.76,59.996,1441068304,"201051344000955","174011321042388",0.00,27.80,0,293.96,302.98,0.0,0.0,0.000,236667.0,236667.0,603,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1441068380,473878.00
