ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 20:45,2,0.000,ALERT,211.48,293.96,59.986,1441068304,"274151322000095","174011321042388",0.00,30.00,0,291.85,296.96,0.0,0.0,0.000,536369.1,536369.1,599,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1441068381,473879.00
08/31/2015 20:45,2,0.000,ALERT,214.19,296.96,60.012,1441068304,"201051344000868","174011321042388",0.00,27.50,0,295.76,300.57,0.0,0.0,0.000,223567.0,223567.0,604,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1441068383,473880.00
08/31/2015 20:45,2,0.000,ALERT,215.09,296.66,59.986,1441068304,"201051344000853","174011321042388",0.00,27.80,0,295.46,299.97,0.0,0.0,0.000,230101.0,230101.0,603,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1441068385,473881.00
08/31/2015 20:45,2,0.000,ALERT,213.51,296.06,59.986,1441068304,"201051344000582","174011321042388",0.00,27.50,0,294.86,303.28,0.0,0.0,0.000,228856.8,228856.8,600,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1441068387,473882.00
08/31/2015 20:45,2,0.000,ALERT,214.41,296.36,59.996,1441068304,"201051344000469","174011321042388",0.00,27.00,0,294.56,299.37,0.0,0.0,0.000,225348.9,225348.9,605,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1441068388,473883.00
08/31/2015 20:45,2,0.000,ALERT,214.19,296.66,60.018,1441068304,"201051344000988","174011321042388",0.00,28.00,0,292.76,299.37,0.0,0.0,0.000,224305.5,224305.5,604,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1441068390,473884.00
08/31/2015 20:45,2,0.000,ALERT,214.19,296.36,59.991,1441068304,"201051344001158","174011321042388",0.00,28.00,0,294.26,299.07,0.0,0.0,0.000,229913.3,229913.3,604,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1441068392,473885.00
08/31/2015 20:45,2,0.000,ALERT,212.83,294.86,59.986,1441068304,"201051344001025","174011321042388",0.00,27.00,0,293.66,303.28,0.0,0.0,0.000,234613.5,234613.5,599,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1441068394,473886.00
08/31/2015 20:45,2,0.000,ALERT,214.19,297.26,60.012,1441068304,"201051344000569","174011321042388",0.00,28.30,0,295.76,300.57,0.0,0.0,0.000,237810.9,237810.9,600,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1441068396,473887.00
08/31/2015 20:45,2,0.000,ALERT,211.48,292.46,59.975,1441068304,"274151322000094","174011321042388",0.00,30.30,0,290.35,295.46,0.0,0.0,0.000,411611.7,411611.7,605,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441068398,473888.00
08/31/2015 20:45,2,0.000,ALERT,214.19,296.66,59.991,1441068304,"201051344000458","174011321042388",0.00,28.50,0,295.46,300.57,0.0,0.0,0.000,233491.4,233491.4,604,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1441068400,473889.00
08/31/2015 20:45,2,0.000,ALERT,211.48,292.16,59.986,1441068304,"274151322000087","174011321042388",0.00,30.00,0,290.35,295.46,0.0,0.0,0.000,484272.2,484272.2,602,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1441068402,473890.00
08/31/2015 20:45,2,0.000,ALERT,211.25,292.76,59.975,1441068304,"274151322000052","174011321042388",0.00,30.30,0,290.35,296.36,0.0,0.0,0.000,517355.2,517355.2,599,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1441068403,473891.00
08/31/2015 20:45,2,0.000,ALERT,213.29,295.76,59.949,1441068304,"201051344001145","174011321042388",0.00,27.00,0,294.86,304.18,0.0,0.0,0.000,238375.8,238375.8,603,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1441068405,473892.00
08/31/2015 20:45,2,0.000,ALERT,213.29,295.16,59.981,1441068304,"201051344000685","174011321042388",0.00,27.80,0,293.96,303.58,0.0,0.0,0.000,237057.3,237057.3,604,0,0,0,L,1122011218,1,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1441068407,473893.00
08/31/2015 20:45,2,0.000,ALERT,211.03,292.46,59.975,1441068304,"274151322000088","174011321042388",0.00,29.30,0,290.95,295.46,0.0,0.0,0.000,496768.8,496768.8,601,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1441068409,473894.00
08/31/2015 20:45,2,0.000,ALERT,213.06,295.16,59.986,1441068304,"201051344000438","174011321042388",0.00,27.50,0,294.26,303.58,0.0,0.0,0.000,237077.9,237077.9,602,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1441068411,473895.00
08/31/2015 20:45,2,0.000,ALERT,212.83,295.16,60.012,1441068304,"201051344001135","174011321042388",0.00,27.50,0,294.26,302.98,0.0,0.0,0.000,228649.7,228649.7,600,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1441068413,473896.00
08/31/2015 20:45,2,0.000,ALERT,213.06,294.56,59.970,1441068304,"201051344000417","174011321042388",0.00,28.00,0,293.36,302.37,0.0,0.0,0.000,231996.3,231996.3,601,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1441068414,473897.00
08/31/2015 20:45,2,0.000,ALERT,213.96,297.26,59.986,1441068304,"201051344000594","174011321042388",0.00,28.50,0,295.16,300.27,0.0,0.0,0.000,234179.6,234179.6,600,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1441068416,473898.00
08/31/2015 20:45,2,0.000,ALERT,211.25,292.46,59.970,1441068304,"274151322000083","174011321042388",0.00,30.30,0,290.95,296.06,0.0,0.0,0.000,513074.1,513074.1,600,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1441068418,473899.00
08/31/2015 20:45,2,0.000,ALERT,212.83,295.16,59.965,1441068304,"201051344000585","174011321042388",0.00,27.50,0,293.66,302.37,0.0,0.0,0.000,233781.2,233781.2,602,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1441068420,473900.00
08/31/2015 20:45,2,0.000,ALERT,211.25,293.36,59.986,1441068304,"274151322000054","174011321042388",0.00,30.80,0,290.95,296.06,0.0,0.0,0.000,507846.0,507846.0,601,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1441068422,473901.00
08/31/2015 20:45,2,0.000,ALERT,212.83,294.56,59.949,1441068304,"201051344001203","174011321042388",0.00,27.30,0,293.96,304.48,0.0,0.0,0.000,234485.0,234485.0,603,0,0,0,L,1122011218,1,123.14,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1441068423,473902.00
08/31/2015 20:45,2,0.000,ALERT,212.16,294.26,59.981,1441068304,"201051344000646","174011321042388",0.00,27.50,0,293.06,302.37,0.0,0.0,0.000,230531.2,230531.2,603,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1441068425,473903.00
08/31/2015 20:45,2,0.000,ALERT,211.70,291.85,59.970,1441068304,"274151322000068","174011321042388",0.00,30.50,0,290.05,294.86,0.0,0.0,0.000,411023.2,411023.2,604,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441068427,473904.00
08/31/2015 20:45,2,0.000,ALERT,211.70,292.76,59.975,1441068304,"274151322000076","174011321042388",0.00,30.00,0,290.65,295.16,0.0,0.0,0.000,542680.7,542680.7,599,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1441068429,473905.00
08/31/2015 20:45,2,0.000,ALERT,212.61,295.16,59.970,1441068304,"201051344000890","174011321042388",0.00,28.00,0,294.26,304.18,0.0,0.0,0.000,235334.8,235334.8,602,0,0,0,L,1122011218,1,122.68,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1441068431,473906.00
08/31/2015 20:45,2,0.000,ALERT,214.19,296.96,59.986,1441068304,"201051344000900","174011321042388",0.00,27.50,0,295.16,299.67,0.0,0.0,0.000,236466.3,236466.3,606,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1441068432,473907.00
08/31/2015 20:45,2,0.000,ALERT,214.87,296.36,59.965,1441068304,"201051344000633","174011321042388",0.00,27.30,0,293.66,299.07,0.0,0.0,0.000,225103.8,225103.8,605,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1441068434,473908.00
08/31/2015 20:45,2,0.000,ALERT,214.41,297.26,59.970,1441068304,"201051344000983","174011321042388",0.00,28.00,0,295.76,300.27,0.0,0.0,0.000,233434.5,233434.5,601,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1441068436,473909.00
08/31/2015 20:45,2,0.000,ALERT,212.83,294.56,59.975,1441068304,"201051344000917","174011321042388",0.00,28.00,0,292.46,302.07,0.0,0.0,0.000,235723.6,235723.6,602,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1441068438,473910.00
08/31/2015 20:45,2,0.000,ALERT,214.64,296.66,59.970,1441068304,"201051344000648","174011321042388",0.00,27.00,0,294.86,299.97,0.0,0.0,0.000,230992.0,230992.0,602,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1441068439,473911.00
08/31/2015 20:45,2,0.000,ALERT,212.61,294.56,59.975,1441068304,"201051344001093","174011321042388",0.00,27.30,0,293.66,302.68,0.0,0.0,0.000,233955.0,233955.0,605,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1441068441,473912.00
08/31/2015 20:45,2,0.000,ALERT,214.87,296.66,60.002,1441068304,"201051344000645","174011321042388",0.00,27.80,0,295.16,299.67,0.0,0.0,0.000,232056.3,232056.3,601,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1441068443,473913.00
08/31/2015 20:45,2,0.000,ALERT,211.48,292.76,59.965,1441068304,"274151322000085","174011321042388",0.00,29.30,0,290.65,295.46,0.0,0.0,0.000,510556.5,510556.5,599,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1441068445,473914.00
08/31/2015 20:45,2,0.000,ALERT,212.61,293.66,59.975,1441068304,"201051344000651","174011321042388",0.00,26.80,0,293.06,302.37,0.0,0.0,0.000,231274.6,231274.6,602,0,0,0,L,1122011218,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1441068447,473915.00
08/31/2015 20:45,2,0.000,ALERT,214.64,296.66,59.986,1441068304,"201051344000867","174011321042388",0.00,28.30,0,295.16,300.27,0.0,0.0,0.000,224084.2,224084.2,603,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1441068448,473916.00
08/31/2015 20:45,2,0.000,ALERT,212.38,294.86,59.970,1441068304,"201051344001230","174011321042388",0.00,27.30,0,293.66,303.58,0.0,0.0,0.000,234771.6,234771.6,605,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1441068450,473917.00
08/31/2015 20:45,2,0.000,ALERT,214.87,297.57,59.975,1441068304,"201051344000576","174011321042388",0.00,27.30,0,295.46,299.97,0.0,0.0,0.000,231152.4,231152.4,605,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1441068452,473918.00
08/31/2015 20:45,2,0.000,ALERT,214.41,297.87,59.975,1441068304,"201051344000579","174011321042388",0.00,28.50,0,295.76,300.27,0.0,0.0,0.000,238426.0,238426.0,600,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1441068454,473919.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473920.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473921.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473922.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473923.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473924.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473925.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473926.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473927.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473928.00
08/31/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1441068304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441069184,473929.00
08/31/2015 21:00,2,0.000,ALERT,212.83,295.76,60.007,1441069204,"201051344000955","174011321042388",0.00,26.80,0,292.46,297.26,0.0,0.0,0.000,236667.0,236667.0,605,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069280,473930.00
08/31/2015 21:00,2,0.000,ALERT,211.70,294.86,59.986,1441069204,"274151322000095","174011321042388",0.00,28.80,0,291.85,296.66,0.0,0.0,0.000,536369.1,536369.1,601,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069281,473931.00
08/31/2015 21:00,2,0.000,ALERT,213.96,297.26,60.002,1441069204,"201051344000868","174011321042388",0.00,26.80,0,294.26,299.37,0.0,0.0,0.000,223567.0,223567.0,606,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069283,473932.00
08/31/2015 21:00,2,0.000,ALERT,214.64,296.66,60.044,1441069204,"201051344000853","174011321042388",0.00,26.80,0,293.36,298.77,0.0,0.0,0.000,230101.0,230101.0,605,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441069285,473933.00
08/31/2015 21:00,2,0.000,ALERT,213.74,296.66,60.002,1441069204,"201051344000582","174011321042388",0.00,26.50,0,293.36,298.17,0.0,0.0,0.000,228856.8,228856.8,602,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069287,473934.00
08/31/2015 21:00,2,0.000,ALERT,214.19,296.36,60.007,1441069204,"201051344000469","174011321042388",0.00,26.30,0,292.46,298.17,0.0,0.0,0.000,225348.9,225348.9,607,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441069289,473935.00
08/31/2015 21:00,2,0.000,ALERT,214.19,296.66,60.007,1441069204,"201051344000988","174011321042388",0.00,27.00,0,291.25,298.47,0.0,0.0,0.000,224305.5,224305.5,606,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441069290,473936.00
08/31/2015 21:00,2,0.000,ALERT,213.96,296.06,60.002,1441069204,"201051344001158","174011321042388",0.00,27.00,0,293.06,298.17,0.0,0.0,0.000,229913.3,229913.3,606,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441069292,473937.00
08/31/2015 21:00,2,0.000,ALERT,213.06,295.16,60.002,1441069204,"201051344001025","174011321042388",0.00,26.00,0,292.16,298.17,0.0,0.0,0.000,234613.5,234613.5,601,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069294,473938.00
08/31/2015 21:00,2,0.000,ALERT,214.19,296.96,60.007,1441069204,"201051344000569","174011321042388",0.00,27.30,0,293.96,299.37,0.0,0.0,0.000,237810.9,237810.9,602,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069296,473939.00
08/31/2015 21:00,2,0.000,ALERT,211.70,292.76,59.996,1441069204,"274151322000094","174011321042388",0.00,28.80,0,290.65,295.16,0.0,0.0,0.000,411611.7,411611.7,607,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069298,473940.00
08/31/2015 21:00,2,0.000,ALERT,213.96,296.96,60.023,1441069204,"201051344000458","174011321042388",0.00,27.50,0,293.66,299.07,0.0,0.0,0.000,233491.4,233491.4,606,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069300,473941.00
08/31/2015 21:00,2,0.000,ALERT,211.48,292.76,60.002,1441069204,"274151322000087","174011321042388",0.00,29.00,0,290.05,295.76,0.0,0.0,0.000,484272.2,484272.2,604,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069302,473942.00
08/31/2015 21:00,2,0.000,ALERT,211.03,293.36,59.981,1441069204,"274151322000052","174011321042388",0.00,28.80,0,290.05,296.36,0.0,0.0,0.000,517355.2,517355.2,601,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441069303,473943.00
08/31/2015 21:00,2,0.000,ALERT,213.51,296.06,59.996,1441069204,"201051344001145","174011321042388",0.00,26.30,0,293.06,298.47,0.0,0.0,0.000,238375.8,238375.8,605,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069305,473944.00
08/31/2015 21:00,2,0.000,ALERT,213.51,295.46,59.996,1441069204,"201051344000685","174011321042388",0.00,26.80,0,292.46,297.57,0.0,0.0,0.000,237057.3,237057.3,606,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069307,473945.00
08/31/2015 21:00,2,0.000,ALERT,211.03,293.66,59.981,1441069204,"274151322000088","174011321042388",0.00,28.30,0,290.65,296.06,0.0,0.0,0.000,496768.8,496768.8,603,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069309,473946.00
08/31/2015 21:00,2,0.000,ALERT,213.51,296.06,59.959,1441069204,"201051344000438","174011321042388",0.00,26.80,0,293.06,297.87,0.0,0.0,0.000,237077.9,237077.9,604,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069311,473947.00
08/31/2015 21:00,2,0.000,ALERT,213.06,295.76,59.996,1441069204,"201051344001135","174011321042388",0.00,26.50,0,292.76,298.17,0.0,0.0,0.000,228649.7,228649.7,602,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069312,473948.00
08/31/2015 21:00,2,0.000,ALERT,213.06,294.26,60.012,1441069204,"201051344000417","174011321042388",0.00,27.00,0,291.85,296.96,0.0,0.0,0.000,231996.3,231996.3,603,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069314,473949.00
08/31/2015 21:00,2,0.000,ALERT,213.74,296.96,59.959,1441069204,"201051344000594","174011321042388",0.00,27.50,0,293.36,299.07,0.0,0.0,0.000,234179.6,234179.6,602,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069316,473950.00
08/31/2015 21:00,2,0.000,ALERT,211.48,293.96,59.981,1441069204,"274151322000083","174011321042388",0.00,28.80,0,290.95,296.36,0.0,0.0,0.000,513074.1,513074.1,602,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069318,473951.00
08/31/2015 21:00,2,0.000,ALERT,213.29,296.06,59.996,1441069204,"201051344000585","174011321042388",0.00,26.50,0,292.16,297.57,0.0,0.0,0.000,233781.2,233781.2,604,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069320,473952.00
08/31/2015 21:00,2,0.000,ALERT,211.48,293.96,59.986,1441069204,"274151322000054","174011321042388",0.00,29.50,0,290.95,296.36,0.0,0.0,0.000,507846.0,507846.0,603,0,0,0,L,1151911521,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069321,473953.00
08/31/2015 21:00,2,0.000,ALERT,213.29,295.46,59.991,1441069204,"201051344001203","174011321042388",0.00,26.50,0,292.46,299.37,0.0,0.0,0.000,234485.0,234485.0,605,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069323,473954.00
08/31/2015 21:00,2,0.000,ALERT,212.83,295.46,59.975,1441069204,"201051344000646","174011321042388",0.00,26.80,0,291.85,297.26,0.0,0.0,0.000,230531.2,230531.2,605,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069325,473955.00
08/31/2015 21:00,2,0.000,ALERT,211.93,292.76,59.975,1441069204,"274151322000068","174011321042388",0.00,29.30,0,290.35,294.86,0.0,0.0,0.000,411023.2,411023.2,606,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441069327,473956.00
08/31/2015 21:00,2,0.000,ALERT,211.93,293.36,59.975,1441069204,"274151322000076","174011321042388",0.00,28.80,0,290.35,296.06,0.0,0.0,0.000,542680.7,542680.7,601,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069329,473957.00
08/31/2015 21:00,2,0.000,ALERT,213.06,296.06,59.986,1441069204,"201051344000890","174011321042388",0.00,27.00,0,293.06,298.47,0.0,0.0,0.000,235334.8,235334.8,604,0,0,0,L,1122011218,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069331,473958.00
08/31/2015 21:00,2,0.000,ALERT,213.74,296.66,59.986,1441069204,"201051344000900","174011321042388",0.00,26.50,0,293.06,298.47,0.0,0.0,0.000,236466.3,236466.3,608,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069333,473959.00
08/31/2015 21:00,2,0.000,ALERT,214.41,296.06,60.023,1441069204,"201051344000633","174011321042388",0.00,26.50,0,291.85,298.17,0.0,0.0,0.000,225103.8,225103.8,607,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069334,473960.00
08/31/2015 21:00,2,0.000,ALERT,214.19,296.96,59.981,1441069204,"201051344000983","174011321042388",0.00,27.00,0,293.96,299.07,0.0,0.0,0.000,233434.5,233434.5,603,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069336,473961.00
08/31/2015 21:00,2,0.000,ALERT,213.29,295.16,59.959,1441069204,"201051344000917","174011321042388",0.00,27.30,0,291.55,297.26,0.0,0.0,0.000,235723.6,235723.6,604,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069338,473962.00
08/31/2015 21:00,2,0.000,ALERT,214.41,296.36,59.970,1441069204,"201051344000648","174011321042388",0.00,26.30,0,293.06,299.07,0.0,0.0,0.000,230992.0,230992.0,604,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069340,473963.00
08/31/2015 21:00,2,0.000,ALERT,213.29,296.06,59.981,1441069204,"201051344001093","174011321042388",0.00,26.50,0,292.46,297.57,0.0,0.0,0.000,233955.0,233955.0,607,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069341,473964.00
08/31/2015 21:00,2,0.000,ALERT,214.64,296.66,59.954,1441069204,"201051344000645","174011321042388",0.00,27.00,0,293.36,298.47,0.0,0.0,0.000,232056.3,232056.3,603,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069343,473965.00
08/31/2015 21:00,2,0.000,ALERT,211.70,293.36,60.018,1441069204,"274151322000085","174011321042388",0.00,28.30,0,290.95,295.76,0.0,0.0,0.000,510556.5,510556.5,601,0,0,0,L,1151911521,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069345,473966.00
08/31/2015 21:00,2,0.000,ALERT,213.51,295.16,59.975,1441069204,"201051344000651","174011321042388",0.00,26.00,0,292.16,297.26,0.0,0.0,0.000,231274.6,231274.6,604,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069347,473967.00
08/31/2015 21:00,2,0.000,ALERT,214.41,296.66,59.986,1441069204,"201051344000867","174011321042388",0.00,27.50,0,293.36,299.07,0.0,0.0,0.000,224084.2,224084.2,605,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069349,473968.00
08/31/2015 21:00,2,0.000,ALERT,213.29,296.06,59.970,1441069204,"201051344001230","174011321042388",0.00,26.50,0,292.76,297.87,0.0,0.0,0.000,234771.6,234771.6,607,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069350,473969.00
08/31/2015 21:00,2,0.000,ALERT,214.64,297.26,59.986,1441069204,"201051344000576","174011321042388",0.00,26.50,0,293.66,298.77,0.0,0.0,0.000,231152.4,231152.4,607,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069352,473970.00
08/31/2015 21:00,2,0.000,ALERT,214.19,297.26,60.018,1441069204,"201051344000579","174011321042388",0.00,27.50,0,293.96,299.07,0.0,0.0,0.000,238426.0,238426.0,602,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441069354,473971.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473972.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473973.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473974.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473975.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473976.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473977.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473978.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473979.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473980.00
08/31/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1441069204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070084,473981.00
08/31/2015 21:15,2,0.000,ALERT,213.74,296.66,59.954,1441070104,"201051344000955","174011321042388",0.00,26.30,0,293.66,297.87,0.0,0.0,0.000,236667.0,236667.0,607,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070180,473982.00
08/31/2015 21:15,2,0.000,ALERT,212.38,295.16,59.986,1441070104,"274151322000095","174011321042388",0.00,27.50,0,292.16,296.66,0.0,0.0,0.000,536369.1,536369.1,603,0,0,0,L,1151911521,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070181,473983.00
08/31/2015 21:15,2,0.000,ALERT,214.87,298.47,59.996,1441070104,"201051344000868","174011321042388",0.00,26.00,0,295.16,300.27,0.0,0.0,0.000,223567.0,223567.0,608,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070183,473984.00
08/31/2015 21:15,2,0.000,ALERT,215.54,297.87,59.991,1441070104,"201051344000853","174011321042388",0.00,26.00,0,294.26,299.67,0.0,0.0,0.000,230101.0,230101.0,607,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070185,473985.00
08/31/2015 21:15,2,0.000,ALERT,214.41,297.57,59.986,1441070104,"201051344000582","174011321042388",0.00,26.00,0,294.56,298.77,0.0,0.0,0.000,228856.8,228856.8,604,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070187,473986.00
08/31/2015 21:15,2,0.000,ALERT,214.87,297.57,60.002,1441070104,"201051344000469","174011321042388",0.00,25.50,0,293.36,298.77,0.0,0.0,0.000,225348.9,225348.9,609,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070189,473987.00
08/31/2015 21:15,2,0.000,ALERT,214.64,297.57,59.991,1441070104,"201051344000988","174011321042388",0.00,26.30,0,292.16,299.07,0.0,0.0,0.000,224305.5,224305.5,608,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070191,473988.00
08/31/2015 21:15,2,0.000,ALERT,214.64,297.26,59.991,1441070104,"201051344001158","174011321042388",0.00,26.00,0,293.36,298.77,0.0,0.0,0.000,229913.3,229913.3,608,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070192,473989.00
08/31/2015 21:15,2,0.000,ALERT,213.74,296.06,59.991,1441070104,"201051344001025","174011321042388",0.00,25.50,0,293.36,298.77,0.0,0.0,0.000,234613.5,234613.5,603,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070194,473990.00
08/31/2015 21:15,2,0.000,ALERT,214.87,298.47,59.991,1441070104,"201051344000569","174011321042388",0.00,26.30,0,295.16,300.27,0.0,0.0,0.000,237810.9,237810.9,604,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070196,473991.00
08/31/2015 21:15,2,0.000,ALERT,212.16,293.36,59.975,1441070104,"274151322000094","174011321042388",0.00,27.80,0,290.65,295.16,0.0,0.0,0.000,411611.7,411611.7,609,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070198,473992.00
08/31/2015 21:15,2,0.000,ALERT,214.87,297.87,59.981,1441070104,"201051344000458","174011321042388",0.00,26.80,0,294.56,299.97,0.0,0.0,0.000,233491.4,233491.4,608,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070200,473993.00
08/31/2015 21:15,2,0.000,ALERT,211.93,293.96,59.991,1441070104,"274151322000087","174011321042388",0.00,28.00,0,290.35,295.76,0.0,0.0,0.000,484272.2,484272.2,606,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070202,473994.00
08/31/2015 21:15,2,0.000,ALERT,211.70,293.66,59.975,1441070104,"274151322000052","174011321042388",0.00,27.80,0,290.95,296.36,0.0,0.0,0.000,517355.2,517355.2,603,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070203,473995.00
08/31/2015 21:15,2,0.000,ALERT,214.41,297.57,59.996,1441070104,"201051344001145","174011321042388",0.00,25.50,0,294.26,299.07,0.0,0.0,0.000,238375.8,238375.8,607,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070205,473996.00
08/31/2015 21:15,2,0.000,ALERT,214.41,297.26,59.986,1441070104,"201051344000685","174011321042388",0.00,26.00,0,293.66,298.47,0.0,0.0,0.000,237057.3,237057.3,608,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070207,473997.00
08/31/2015 21:15,2,0.000,ALERT,211.25,293.66,59.991,1441070104,"274151322000088","174011321042388",0.00,27.30,0,291.25,296.06,0.0,0.0,0.000,496768.8,496768.8,605,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070209,473998.00
08/31/2015 21:15,2,0.000,ALERT,214.19,296.96,59.959,1441070104,"201051344000438","174011321042388",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,237077.9,237077.9,606,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070211,473999.00
08/31/2015 21:15,2,0.000,ALERT,213.74,296.96,59.996,1441070104,"201051344001135","174011321042388",0.00,26.00,0,293.96,298.77,0.0,0.0,0.000,228649.7,228649.7,604,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070213,474000.00
08/31/2015 21:15,2,0.000,ALERT,213.96,296.06,60.018,1441070104,"201051344000417","174011321042388",0.00,26.30,0,292.76,297.57,0.0,0.0,0.000,231996.3,231996.3,605,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070214,474001.00
08/31/2015 21:15,2,0.000,ALERT,214.19,297.87,59.991,1441070104,"201051344000594","174011321042388",0.00,26.80,0,294.26,299.67,0.0,0.0,0.000,234179.6,234179.6,604,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070216,474002.00
08/31/2015 21:15,2,0.000,ALERT,211.93,294.56,60.002,1441070104,"274151322000083","174011321042388",0.00,27.80,0,291.25,296.36,0.0,0.0,0.000,513074.1,513074.1,604,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070218,474003.00
08/31/2015 21:15,2,0.000,ALERT,214.41,297.26,60.002,1441070104,"201051344000585","174011321042388",0.00,26.00,0,293.06,298.47,0.0,0.0,0.000,233781.2,233781.2,606,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070220,474004.00
08/31/2015 21:15,2,0.000,ALERT,211.70,294.26,59.986,1441070104,"274151322000054","174011321042388",0.00,28.30,0,291.25,296.36,0.0,0.0,0.000,507846.0,507846.0,605,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070222,474005.00
08/31/2015 21:15,2,0.000,ALERT,214.19,296.96,59.996,1441070104,"201051344001203","174011321042388",0.00,25.80,0,293.36,299.97,0.0,0.0,0.000,234485.0,234485.0,607,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070224,474006.00
08/31/2015 21:15,2,0.000,ALERT,213.74,296.66,59.996,1441070104,"201051344000646","174011321042388",0.00,26.00,0,292.76,298.17,0.0,0.0,0.000,230531.2,230531.2,607,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070225,474007.00
08/31/2015 21:15,2,0.000,ALERT,212.38,293.06,59.996,1441070104,"274151322000068","174011321042388",0.00,28.30,0,290.35,294.86,0.0,0.0,0.000,411023.2,411023.2,608,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070227,474008.00
08/31/2015 21:15,2,0.000,ALERT,212.38,293.06,59.991,1441070104,"274151322000076","174011321042388",0.00,27.80,0,290.95,295.76,0.0,0.0,0.000,542680.7,542680.7,603,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070229,474009.00
08/31/2015 21:15,2,0.000,ALERT,213.96,297.57,59.991,1441070104,"201051344000890","174011321042388",0.00,26.30,0,294.26,299.37,0.0,0.0,0.000,235334.8,235334.8,606,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070231,474010.00
08/31/2015 21:15,2,0.000,ALERT,214.41,297.26,59.996,1441070104,"201051344000900","174011321042388",0.00,26.00,0,294.26,299.07,0.0,0.0,0.000,236466.3,236466.3,610,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070233,474011.00
08/31/2015 21:15,2,0.000,ALERT,215.09,296.96,59.986,1441070104,"201051344000633","174011321042388",0.00,25.80,0,292.76,298.77,0.0,0.0,0.000,225103.8,225103.8,609,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070235,474012.00
08/31/2015 21:15,2,0.000,ALERT,214.64,297.87,59.996,1441070104,"201051344000983","174011321042388",0.00,26.30,0,294.86,299.97,0.0,0.0,0.000,233434.5,233434.5,605,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070236,474013.00
08/31/2015 21:15,2,0.000,ALERT,214.19,296.36,60.002,1441070104,"201051344000917","174011321042388",0.00,26.50,0,292.46,297.87,0.0,0.0,0.000,235723.6,235723.6,606,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070238,474014.00
08/31/2015 21:15,2,0.000,ALERT,214.87,296.96,59.996,1441070104,"201051344000648","174011321042388",0.00,25.50,0,294.26,299.67,0.0,0.0,0.000,230992.0,230992.0,606,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070240,474015.00
08/31/2015 21:15,2,0.000,ALERT,214.19,297.26,59.986,1441070104,"201051344001093","174011321042388",0.00,26.00,0,293.96,298.17,0.0,0.0,0.000,233955.0,233955.0,609,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070242,474016.00
08/31/2015 21:15,2,0.000,ALERT,215.32,297.57,59.991,1441070104,"201051344000645","174011321042388",0.00,26.30,0,294.56,299.07,0.0,0.0,0.000,232056.3,232056.3,605,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070244,474017.00
08/31/2015 21:15,2,0.000,ALERT,212.16,293.96,59.981,1441070104,"274151322000085","174011321042388",0.00,27.30,0,291.25,295.76,0.0,0.0,0.000,510556.5,510556.5,603,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070245,474018.00
08/31/2015 21:15,2,0.000,ALERT,214.41,296.66,59.986,1441070104,"201051344000651","174011321042388",0.00,25.30,0,293.36,297.87,0.0,0.0,0.000,231274.6,231274.6,606,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070247,474019.00
08/31/2015 21:15,2,0.000,ALERT,215.09,297.26,59.986,1441070104,"201051344000867","174011321042388",0.00,26.80,0,294.86,299.97,0.0,0.0,0.000,224084.2,224084.2,607,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070249,474020.00
08/31/2015 21:15,2,0.000,ALERT,214.19,297.57,59.991,1441070104,"201051344001230","174011321042388",0.00,25.50,0,293.66,298.77,0.0,0.0,0.000,234771.6,234771.6,609,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070251,474021.00
08/31/2015 21:15,2,0.000,ALERT,215.32,297.87,59.991,1441070104,"201051344000576","174011321042388",0.00,25.80,0,294.86,299.67,0.0,0.0,0.000,231152.4,231152.4,609,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441070253,474022.00
08/31/2015 21:15,2,0.000,ALERT,214.64,297.87,59.991,1441070104,"201051344000579","174011321042388",0.00,26.50,0,295.46,299.97,0.0,0.0,0.000,238426.0,238426.0,604,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441070254,474023.00
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474024.00
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474025.00
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474026.00
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474027.00
