ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474028.00
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474029.00
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474030.00
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474031.00
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474032.00
08/31/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1441070104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441070984,474033.00
08/31/2015 21:30,2,0.000,ALERT,213.51,297.87,60.034,1441071003,"201051344000955","174011321042388",0.00,25.80,0,294.86,299.07,0.0,0.0,0.000,236667.0,236667.0,609,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071079,474034.00
08/31/2015 21:30,2,0.000,ALERT,211.93,293.36,60.012,1441071003,"274151322000095","174011321042388",0.00,26.80,0,292.16,297.57,0.0,0.0,0.000,536369.1,536369.1,605,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071080,474035.00
08/31/2015 21:30,2,0.000,ALERT,214.87,298.17,60.018,1441071003,"201051344000868","174011321042388",0.00,25.50,0,296.06,301.17,0.0,0.0,0.000,223567.0,223567.0,610,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071082,474036.00
08/31/2015 21:30,2,0.000,ALERT,215.54,297.57,60.007,1441071003,"201051344000853","174011321042388",0.00,25.50,0,295.46,300.57,0.0,0.0,0.000,230101.0,230101.0,609,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071084,474037.00
08/31/2015 21:30,2,0.000,ALERT,214.19,298.77,60.018,1441071003,"201051344000582","174011321042388",0.00,25.50,0,295.46,299.97,0.0,0.0,0.000,228856.8,228856.8,606,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071086,474038.00
08/31/2015 21:30,2,0.000,ALERT,214.64,297.26,60.018,1441071003,"201051344000469","174011321042388",0.00,25.00,0,294.26,299.97,0.0,0.0,0.000,225348.9,225348.9,611,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071088,474039.00
08/31/2015 21:30,2,0.000,ALERT,214.87,297.57,60.018,1441071003,"201051344000988","174011321042388",0.00,25.80,0,293.06,300.27,0.0,0.0,0.000,224305.5,224305.5,610,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071090,474040.00
08/31/2015 21:30,2,0.000,ALERT,214.87,297.26,60.012,1441071003,"201051344001158","174011321042388",0.00,25.50,0,294.56,299.97,0.0,0.0,0.000,229913.3,229913.3,610,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071092,474041.00
08/31/2015 21:30,2,0.000,ALERT,213.74,297.26,60.018,1441071003,"201051344001025","174011321042388",0.00,25.00,0,294.26,299.97,0.0,0.0,0.000,234613.5,234613.5,605,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071094,474042.00
08/31/2015 21:30,2,0.000,ALERT,214.87,298.17,60.018,1441071003,"201051344000569","174011321042388",0.00,25.80,0,296.06,301.17,0.0,0.0,0.000,237810.9,237810.9,606,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071095,474043.00
08/31/2015 21:30,2,0.000,ALERT,212.16,292.16,60.034,1441071003,"274151322000094","174011321042388",0.00,27.00,0,290.65,296.06,0.0,0.0,0.000,411611.7,411611.7,611,0,0,0,L,1151911521,1,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071097,474044.00
08/31/2015 21:30,2,0.000,ALERT,214.87,297.87,60.012,1441071003,"201051344000458","174011321042388",0.00,26.30,0,295.46,301.17,0.0,0.0,0.000,233491.4,233491.4,610,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071099,474045.00
08/31/2015 21:30,2,0.000,ALERT,211.93,291.85,59.996,1441071003,"274151322000087","174011321042388",0.00,27.30,0,290.35,296.36,0.0,0.0,0.000,484272.2,484272.2,608,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071101,474046.00
08/31/2015 21:30,2,0.000,ALERT,211.70,292.46,60.012,1441071003,"274151322000052","174011321042388",0.00,27.30,0,290.65,297.26,0.0,0.0,0.000,517355.2,517355.2,605,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071103,474047.00
08/31/2015 21:30,2,0.000,ALERT,214.19,298.17,60.007,1441071003,"201051344001145","174011321042388",0.00,25.30,0,295.76,300.27,0.0,0.0,0.000,238375.8,238375.8,609,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071104,474048.00
08/31/2015 21:30,2,0.000,ALERT,214.19,297.87,60.023,1441071003,"201051344000685","174011321042388",0.00,25.80,0,294.86,299.37,0.0,0.0,0.000,237057.3,237057.3,610,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071106,474049.00
08/31/2015 21:30,2,0.000,ALERT,211.25,292.76,60.007,1441071003,"274151322000088","174011321042388",0.00,26.80,0,290.95,296.96,0.0,0.0,0.000,496768.8,496768.8,607,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071108,474050.00
08/31/2015 21:30,2,0.000,ALERT,213.96,297.87,60.023,1441071003,"201051344000438","174011321042388",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,237077.9,237077.9,608,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071110,474051.00
08/31/2015 21:30,2,0.000,ALERT,213.51,298.17,59.991,1441071003,"201051344001135","174011321042388",0.00,25.50,0,294.86,299.67,0.0,0.0,0.000,228649.7,228649.7,606,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071112,474052.00
08/31/2015 21:30,2,0.000,ALERT,213.96,297.26,60.012,1441071003,"201051344000417","174011321042388",0.00,25.80,0,293.96,298.77,0.0,0.0,0.000,231996.3,231996.3,607,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071113,474053.00
08/31/2015 21:30,2,0.000,ALERT,214.41,297.87,60.018,1441071003,"201051344000594","174011321042388",0.00,26.00,0,294.86,300.87,0.0,0.0,0.000,234179.6,234179.6,606,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071115,474054.00
08/31/2015 21:30,2,0.000,ALERT,211.70,292.46,60.012,1441071003,"274151322000083","174011321042388",0.00,26.80,0,290.95,297.26,0.0,0.0,0.000,513074.1,513074.1,606,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071117,474055.00
08/31/2015 21:30,2,0.000,ALERT,214.19,298.17,60.018,1441071003,"201051344000585","174011321042388",0.00,25.80,0,294.86,299.67,0.0,0.0,0.000,233781.2,233781.2,608,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071119,474056.00
08/31/2015 21:30,2,0.000,ALERT,212.16,292.46,60.012,1441071003,"274151322000054","174011321042388",0.00,27.50,0,291.25,297.26,0.0,0.0,0.000,507846.0,507846.0,607,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071121,474057.00
08/31/2015 21:30,2,0.000,ALERT,213.96,297.57,60.012,1441071003,"201051344001203","174011321042388",0.00,25.50,0,294.86,301.17,0.0,0.0,0.000,234485.0,234485.0,609,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071122,474058.00
08/31/2015 21:30,2,0.000,ALERT,213.51,297.87,59.970,1441071003,"201051344000646","174011321042388",0.00,25.50,0,294.26,299.07,0.0,0.0,0.000,230531.2,230531.2,609,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071124,474059.00
08/31/2015 21:30,2,0.000,ALERT,212.61,292.16,60.007,1441071003,"274151322000068","174011321042388",0.00,27.50,0,290.35,296.06,0.0,0.0,0.000,411023.2,411023.2,610,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071126,474060.00
08/31/2015 21:30,2,0.000,ALERT,212.38,292.46,60.007,1441071003,"274151322000076","174011321042388",0.00,27.00,0,290.65,296.66,0.0,0.0,0.000,542680.7,542680.7,605,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071128,474061.00
08/31/2015 21:30,2,0.000,ALERT,213.96,298.47,60.012,1441071003,"201051344000890","174011321042388",0.00,25.80,0,295.16,300.57,0.0,0.0,0.000,235334.8,235334.8,608,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071130,474062.00
08/31/2015 21:30,2,0.000,ALERT,214.87,297.57,60.012,1441071003,"201051344000900","174011321042388",0.00,25.50,0,295.16,300.27,0.0,0.0,0.000,236466.3,236466.3,612,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071131,474063.00
08/31/2015 21:30,2,0.000,ALERT,215.32,296.96,60.007,1441071003,"201051344000633","174011321042388",0.00,25.30,0,293.66,299.67,0.0,0.0,0.000,225103.8,225103.8,611,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071133,474064.00
08/31/2015 21:30,2,0.000,ALERT,214.64,297.57,60.012,1441071003,"201051344000983","174011321042388",0.00,25.80,0,295.46,300.87,0.0,0.0,0.000,233434.5,233434.5,607,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071135,474065.00
08/31/2015 21:30,2,0.000,ALERT,214.19,297.57,60.012,1441071003,"201051344000917","174011321042388",0.00,26.00,0,293.66,299.07,0.0,0.0,0.000,235723.6,235723.6,608,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071137,474066.00
08/31/2015 21:30,2,0.000,ALERT,215.09,296.66,60.002,1441071003,"201051344000648","174011321042388",0.00,25.30,0,294.86,300.87,0.0,0.0,0.000,230992.0,230992.0,608,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071139,474067.00
08/31/2015 21:30,2,0.000,ALERT,214.19,298.17,60.012,1441071003,"201051344001093","174011321042388",0.00,25.80,0,294.86,299.37,0.0,0.0,0.000,233955.0,233955.0,611,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071140,474068.00
08/31/2015 21:30,2,0.000,ALERT,215.09,296.96,60.007,1441071003,"201051344000645","174011321042388",0.00,26.00,0,295.16,300.27,0.0,0.0,0.000,232056.3,232056.3,607,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071142,474069.00
08/31/2015 21:30,2,0.000,ALERT,212.38,293.06,59.975,1441071003,"274151322000085","174011321042388",0.00,26.80,0,290.95,296.66,0.0,0.0,0.000,510556.5,510556.5,605,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071144,474070.00
08/31/2015 21:30,2,0.000,ALERT,214.19,297.26,60.007,1441071003,"201051344000651","174011321042388",0.00,25.00,0,294.86,298.77,0.0,0.0,0.000,231274.6,231274.6,608,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071146,474071.00
08/31/2015 21:30,2,0.000,ALERT,215.09,297.26,59.981,1441071003,"201051344000867","174011321042388",0.00,26.30,0,294.86,300.87,0.0,0.0,0.000,224084.2,224084.2,609,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071148,474072.00
08/31/2015 21:30,2,0.000,ALERT,213.96,298.47,60.007,1441071003,"201051344001230","174011321042388",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,234771.6,234771.6,611,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071149,474073.00
08/31/2015 21:30,2,0.000,ALERT,215.32,297.87,60.012,1441071003,"201051344000576","174011321042388",0.00,25.50,0,295.16,300.57,0.0,0.0,0.000,231152.4,231152.4,611,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071151,474074.00
08/31/2015 21:30,2,0.000,ALERT,214.87,297.87,60.007,1441071003,"201051344000579","174011321042388",0.00,26.00,0,295.76,300.87,0.0,0.0,0.000,238426.0,238426.0,606,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071153,474075.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474076.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474077.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474078.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474079.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474080.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474081.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474082.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474083.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474084.00
08/31/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1441071003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441071883,474085.00
08/31/2015 21:45,2,0.000,ALERT,213.51,298.17,59.996,1441071903,"201051344000955","174011321042388",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,236667.0,236667.0,611,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071980,474086.00
08/31/2015 21:45,2,0.000,ALERT,211.70,293.06,59.986,1441071903,"274151322000095","174011321042388",0.00,26.30,0,290.95,296.06,0.0,0.0,0.000,536369.1,536369.1,607,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071982,474087.00
08/31/2015 21:45,2,0.000,ALERT,215.09,298.17,60.034,1441071903,"201051344000868","174011321042388",0.00,25.30,0,296.06,301.17,0.0,0.0,0.000,223567.0,223567.0,612,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071984,474088.00
08/31/2015 21:45,2,0.000,ALERT,215.77,297.57,59.996,1441071903,"201051344000853","174011321042388",0.00,25.00,0,295.76,300.87,0.0,0.0,0.000,230101.0,230101.0,611,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071985,474089.00
08/31/2015 21:45,2,0.000,ALERT,214.41,299.07,59.996,1441071903,"201051344000582","174011321042388",0.00,25.00,0,296.06,300.27,0.0,0.0,0.000,228856.8,228856.8,608,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071987,474090.00
08/31/2015 21:45,2,0.000,ALERT,215.09,297.26,59.991,1441071903,"201051344000469","174011321042388",0.00,24.50,0,294.26,299.97,0.0,0.0,0.000,225348.9,225348.9,613,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071989,474091.00
08/31/2015 21:45,2,0.000,ALERT,215.09,297.57,60.039,1441071903,"201051344000988","174011321042388",0.00,25.50,0,293.06,300.27,0.0,0.0,0.000,224305.5,224305.5,612,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071991,474092.00
08/31/2015 21:45,2,0.000,ALERT,215.09,296.96,59.991,1441071903,"201051344001158","174011321042388",0.00,25.00,0,294.86,299.97,0.0,0.0,0.000,229913.3,229913.3,612,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071993,474093.00
08/31/2015 21:45,2,0.000,ALERT,213.74,297.57,60.002,1441071903,"201051344001025","174011321042388",0.00,24.80,0,294.86,300.27,0.0,0.0,0.000,234613.5,234613.5,607,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071995,474094.00
08/31/2015 21:45,2,0.000,ALERT,215.09,298.17,59.996,1441071903,"201051344000569","174011321042388",0.00,25.50,0,296.06,301.17,0.0,0.0,0.000,237810.9,237810.9,608,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441071997,474095.00
08/31/2015 21:45,2,0.000,ALERT,211.70,291.25,59.996,1441071903,"274151322000094","174011321042388",0.00,26.30,0,289.75,294.56,0.0,0.0,0.000,411611.7,411611.7,613,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441071998,474096.00
08/31/2015 21:45,2,0.000,ALERT,214.87,297.57,59.965,1441071903,"201051344000458","174011321042388",0.00,25.80,0,295.46,301.17,0.0,0.0,0.000,233491.4,233491.4,612,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072000,474097.00
08/31/2015 21:45,2,0.000,ALERT,211.48,290.95,59.944,1441071903,"274151322000087","174011321042388",0.00,26.80,0,289.45,294.86,0.0,0.0,0.000,484272.2,484272.2,610,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072002,474098.00
08/31/2015 21:45,2,0.000,ALERT,211.48,292.16,59.981,1441071903,"274151322000052","174011321042388",0.00,26.50,0,289.75,295.76,0.0,0.0,0.000,517355.2,517355.2,607,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072004,474099.00
08/31/2015 21:45,2,0.000,ALERT,214.19,298.47,59.991,1441071903,"201051344001145","174011321042388",0.00,25.00,0,295.76,300.27,0.0,0.0,0.000,238375.8,238375.8,611,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072005,474100.00
08/31/2015 21:45,2,0.000,ALERT,214.41,298.17,60.002,1441071903,"201051344000685","174011321042388",0.00,25.30,0,295.46,299.67,0.0,0.0,0.000,237057.3,237057.3,612,0,0,0,L,1122011218,1,124.27,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072007,474101.00
08/31/2015 21:45,2,0.000,ALERT,211.25,291.55,60.007,1441071903,"274151322000088","174011321042388",0.00,26.30,0,290.05,295.46,0.0,0.0,0.000,496768.8,496768.8,609,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072009,474102.00
08/31/2015 21:45,2,0.000,ALERT,214.19,298.17,59.991,1441071903,"201051344000438","174011321042388",0.00,25.00,0,295.46,299.97,0.0,0.0,0.000,237077.9,237077.9,610,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072011,474103.00
08/31/2015 21:45,2,0.000,ALERT,213.74,298.17,60.034,1441071903,"201051344001135","174011321042388",0.00,25.30,0,295.46,299.97,0.0,0.0,0.000,228649.7,228649.7,608,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072013,474104.00
08/31/2015 21:45,2,0.000,ALERT,213.96,297.57,59.959,1441071903,"201051344000417","174011321042388",0.00,25.30,0,294.56,298.77,0.0,0.0,0.000,231996.3,231996.3,609,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072015,474105.00
08/31/2015 21:45,2,0.000,ALERT,215.09,298.47,59.986,1441071903,"201051344000594","174011321042388",0.00,25.80,0,295.16,300.87,0.0,0.0,0.000,234179.6,234179.6,608,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072016,474106.00
08/31/2015 21:45,2,0.000,ALERT,211.25,291.85,59.975,1441071903,"274151322000083","174011321042388",0.00,26.30,0,290.05,295.76,0.0,0.0,0.000,513074.1,513074.1,608,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072018,474107.00
08/31/2015 21:45,2,0.000,ALERT,213.96,298.17,60.012,1441071903,"201051344000585","174011321042388",0.00,25.30,0,294.86,299.67,0.0,0.0,0.000,233781.2,233781.2,610,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072020,474108.00
08/31/2015 21:45,2,0.000,ALERT,211.25,291.85,59.986,1441071903,"274151322000054","174011321042388",0.00,27.00,0,290.05,295.76,0.0,0.0,0.000,507846.0,507846.0,609,0,0,0,L,1151911521,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072022,474109.00
08/31/2015 21:45,2,0.000,ALERT,213.96,297.57,59.991,1441071903,"201051344001203","174011321042388",0.00,25.00,0,295.16,301.17,0.0,0.0,0.000,234485.0,234485.0,611,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072024,474110.00
08/31/2015 21:45,2,0.000,ALERT,213.51,297.87,59.981,1441071903,"201051344000646","174011321042388",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,230531.2,230531.2,611,0,0,0,L,1122011218,1,123.59,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072026,474111.00
08/31/2015 21:45,2,0.000,ALERT,212.16,291.25,59.981,1441071903,"274151322000068","174011321042388",0.00,27.00,0,289.45,294.26,0.0,0.0,0.000,411023.2,411023.2,612,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072027,474112.00
08/31/2015 21:45,2,0.000,ALERT,211.93,291.55,59.996,1441071903,"274151322000076","174011321042388",0.00,26.30,0,289.75,295.16,0.0,0.0,0.000,542680.7,542680.7,607,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072029,474113.00
08/31/2015 21:45,2,0.000,ALERT,213.74,298.17,60.028,1441071903,"201051344000890","174011321042388",0.00,25.30,0,295.76,300.57,0.0,0.0,0.000,235334.8,235334.8,610,0,0,0,L,1122011218,1,123.59,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072031,474114.00
08/31/2015 21:45,2,0.000,ALERT,215.32,298.17,59.996,1441071903,"201051344000900","174011321042388",0.00,25.30,0,294.86,300.27,0.0,0.0,0.000,236466.3,236466.3,614,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072033,474115.00
08/31/2015 21:45,2,0.000,ALERT,215.77,297.57,59.996,1441071903,"201051344000633","174011321042388",0.00,25.00,0,293.36,299.67,0.0,0.0,0.000,225103.8,225103.8,613,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072035,474116.00
08/31/2015 21:45,2,0.000,ALERT,215.54,298.47,59.986,1441071903,"201051344000983","174011321042388",0.00,25.30,0,295.46,301.17,0.0,0.0,0.000,233434.5,233434.5,609,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072037,474117.00
08/31/2015 21:45,2,0.000,ALERT,213.96,297.57,59.986,1441071903,"201051344000917","174011321042388",0.00,25.80,0,294.26,299.07,0.0,0.0,0.000,235723.6,235723.6,610,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072038,474118.00
08/31/2015 21:45,2,0.000,ALERT,215.77,297.57,59.986,1441071903,"201051344000648","174011321042388",0.00,24.80,0,294.56,300.87,0.0,0.0,0.000,230992.0,230992.0,610,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072040,474119.00
08/31/2015 21:45,2,0.000,ALERT,213.96,298.17,59.991,1441071903,"201051344001093","174011321042388",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,233955.0,233955.0,613,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072042,474120.00
08/31/2015 21:45,2,0.000,ALERT,215.77,297.87,59.986,1441071903,"201051344000645","174011321042388",0.00,25.50,0,295.16,300.27,0.0,0.0,0.000,232056.3,232056.3,609,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072044,474121.00
08/31/2015 21:45,2,0.000,ALERT,211.70,291.55,59.986,1441071903,"274151322000085","174011321042388",0.00,26.30,0,290.05,295.16,0.0,0.0,0.000,510556.5,510556.5,607,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072046,474122.00
08/31/2015 21:45,2,0.000,ALERT,214.19,297.26,59.996,1441071903,"201051344000651","174011321042388",0.00,24.80,0,294.86,299.07,0.0,0.0,0.000,231274.6,231274.6,610,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072047,474123.00
08/31/2015 21:45,2,0.000,ALERT,215.54,297.87,60.002,1441071903,"201051344000867","174011321042388",0.00,25.80,0,294.86,301.17,0.0,0.0,0.000,224084.2,224084.2,611,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072049,474124.00
08/31/2015 21:45,2,0.000,ALERT,213.74,298.47,59.991,1441071903,"201051344001230","174011321042388",0.00,25.00,0,295.76,299.97,0.0,0.0,0.000,234771.6,234771.6,613,0,0,0,L,1122011218,1,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072051,474125.00
08/31/2015 21:45,2,0.000,ALERT,215.77,298.77,59.991,1441071903,"201051344000576","174011321042388",0.00,25.00,0,295.16,300.57,0.0,0.0,0.000,231152.4,231152.4,613,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072053,474126.00
08/31/2015 21:45,2,0.000,ALERT,215.32,298.47,59.996,1441071903,"201051344000579","174011321042388",0.00,25.50,0,296.06,301.17,0.0,0.0,0.000,238426.0,238426.0,608,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072055,474127.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474128.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474129.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474130.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474131.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474132.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474133.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474134.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474135.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474136.00
08/31/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1441071903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441072783,474137.00
08/31/2015 22:00,2,0.000,ALERT,214.19,298.17,59.996,1441072804,"201051344000955","174011321042388",0.00,25.00,0,296.06,300.27,0.0,0.0,0.000,236667.0,236667.0,613,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072879,474138.00
08/31/2015 22:00,2,0.000,ALERT,211.70,295.16,59.975,1441072804,"274151322000095","174011321042388",0.00,25.50,0,291.25,297.87,0.0,0.0,0.000,536369.1,536369.1,609,0,0,0,L,1151911521,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072881,474139.00
08/31/2015 22:00,2,0.000,ALERT,215.09,298.77,59.996,1441072804,"201051344000868","174011321042388",0.00,24.80,0,296.06,301.77,0.0,0.0,0.000,223567.0,223567.0,614,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072882,474140.00
08/31/2015 22:00,2,0.000,ALERT,215.77,297.87,60.002,1441072804,"201051344000853","174011321042388",0.00,24.80,0,295.46,301.17,0.0,0.0,0.000,230101.0,230101.0,613,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072884,474141.00
08/31/2015 22:00,2,0.000,ALERT,215.32,299.67,59.991,1441072804,"201051344000582","174011321042388",0.00,24.80,0,296.96,301.17,0.0,0.0,0.000,228856.8,228856.8,610,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072886,474142.00
08/31/2015 22:00,2,0.000,ALERT,215.09,297.57,60.002,1441072804,"201051344000469","174011321042388",0.00,24.30,0,294.26,300.57,0.0,0.0,0.000,225348.9,225348.9,615,0,0,0,L,1122011218,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072888,474143.00
08/31/2015 22:00,2,0.000,ALERT,214.87,297.57,59.996,1441072804,"201051344000988","174011321042388",0.00,25.00,0,292.76,300.57,0.0,0.0,0.000,224305.5,224305.5,614,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072890,474144.00
08/31/2015 22:00,2,0.000,ALERT,215.32,297.57,60.002,1441072804,"201051344001158","174011321042388",0.00,24.80,0,294.56,300.27,0.0,0.0,0.000,229913.3,229913.3,614,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072891,474145.00
08/31/2015 22:00,2,0.000,ALERT,214.64,298.17,60.002,1441072804,"201051344001025","174011321042388",0.00,24.50,0,295.46,301.17,0.0,0.0,0.000,234613.5,234613.5,609,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072893,474146.00
08/31/2015 22:00,2,0.000,ALERT,215.32,298.17,60.007,1441072804,"201051344000569","174011321042388",0.00,25.00,0,296.06,301.77,0.0,0.0,0.000,237810.9,237810.9,610,0,0,0,L,1122011218,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072895,474147.00
08/31/2015 22:00,2,0.000,ALERT,211.70,293.96,59.996,1441072804,"274151322000094","174011321042388",0.00,25.80,0,290.05,296.36,0.0,0.0,0.000,411611.7,411611.7,615,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072897,474148.00
08/31/2015 22:00,2,0.000,ALERT,215.09,297.87,59.996,1441072804,"201051344000458","174011321042388",0.00,25.30,0,295.76,301.77,0.0,0.0,0.000,233491.4,233491.4,614,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072899,474149.00
08/31/2015 22:00,2,0.000,ALERT,211.25,293.36,60.018,1441072804,"274151322000087","174011321042388",0.00,26.50,0,289.45,296.66,0.0,0.0,0.000,484272.2,484272.2,612,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072901,474150.00
08/31/2015 22:00,2,0.000,ALERT,211.48,294.56,59.981,1441072804,"274151322000052","174011321042388",0.00,26.00,0,290.05,297.26,0.0,0.0,0.000,517355.2,517355.2,609,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072902,474151.00
08/31/2015 22:00,2,0.000,ALERT,215.09,299.07,60.023,1441072804,"201051344001145","174011321042388",0.00,24.50,0,296.66,301.47,0.0,0.0,0.000,238375.8,238375.8,613,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072904,474152.00
08/31/2015 22:00,2,0.000,ALERT,215.32,299.07,59.991,1441072804,"201051344000685","174011321042388",0.00,25.00,0,295.76,300.57,0.0,0.0,0.000,237057.3,237057.3,614,0,0,0,L,1122011218,1,124.49,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072906,474153.00
08/31/2015 22:00,2,0.000,ALERT,211.03,294.26,59.975,1441072804,"274151322000088","174011321042388",0.00,25.80,0,290.35,296.96,0.0,0.0,0.000,496768.8,496768.8,611,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072908,474154.00
08/31/2015 22:00,2,0.000,ALERT,215.09,299.07,59.996,1441072804,"201051344000438","174011321042388",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,237077.9,237077.9,612,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072910,474155.00
08/31/2015 22:00,2,0.000,ALERT,214.41,298.77,60.023,1441072804,"201051344001135","174011321042388",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,228649.7,228649.7,610,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072912,474156.00
08/31/2015 22:00,2,0.000,ALERT,215.09,298.47,59.991,1441072804,"201051344000417","174011321042388",0.00,25.00,0,295.46,299.97,0.0,0.0,0.000,231996.3,231996.3,611,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072913,474157.00
08/31/2015 22:00,2,0.000,ALERT,214.87,298.17,59.986,1441072804,"201051344000594","174011321042388",0.00,25.30,0,295.46,301.17,0.0,0.0,0.000,234179.6,234179.6,610,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072915,474158.00
08/31/2015 22:00,2,0.000,ALERT,211.48,294.26,59.975,1441072804,"274151322000083","174011321042388",0.00,25.80,0,290.35,297.57,0.0,0.0,0.000,513074.1,513074.1,610,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072917,474159.00
08/31/2015 22:00,2,0.000,ALERT,214.87,299.07,59.991,1441072804,"201051344000585","174011321042388",0.00,25.00,0,295.46,300.87,0.0,0.0,0.000,233781.2,233781.2,612,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072919,474160.00
08/31/2015 22:00,2,0.000,ALERT,211.48,295.16,60.012,1441072804,"274151322000054","174011321042388",0.00,26.50,0,290.35,297.26,0.0,0.0,0.000,507846.0,507846.0,611,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072920,474161.00
08/31/2015 22:00,2,0.000,ALERT,214.87,298.47,59.981,1441072804,"201051344001203","174011321042388",0.00,24.80,0,295.76,302.37,0.0,0.0,0.000,234485.0,234485.0,613,0,0,0,L,1122011218,1,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072922,474162.00
08/31/2015 22:00,2,0.000,ALERT,214.64,298.47,59.986,1441072804,"201051344000646","174011321042388",0.00,24.80,0,295.16,300.27,0.0,0.0,0.000,230531.2,230531.2,613,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072924,474163.00
08/31/2015 22:00,2,0.000,ALERT,212.16,293.36,59.970,1441072804,"274151322000068","174011321042388",0.00,26.50,0,289.75,296.06,0.0,0.0,0.000,411023.2,411023.2,614,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072926,474164.00
08/31/2015 22:00,2,0.000,ALERT,211.93,293.66,59.981,1441072804,"274151322000076","174011321042388",0.00,26.00,0,289.75,296.66,0.0,0.0,0.000,542680.7,542680.7,609,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072928,474165.00
08/31/2015 22:00,2,0.000,ALERT,214.64,299.07,59.986,1441072804,"201051344000890","174011321042388",0.00,25.00,0,296.66,301.47,0.0,0.0,0.000,235334.8,235334.8,612,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072930,474166.00
08/31/2015 22:00,2,0.000,ALERT,215.09,297.57,59.975,1441072804,"201051344000900","174011321042388",0.00,24.80,0,295.16,300.87,0.0,0.0,0.000,236466.3,236466.3,616,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072932,474167.00
08/31/2015 22:00,2,0.000,ALERT,215.54,297.26,59.996,1441072804,"201051344000633","174011321042388",0.00,24.50,0,293.66,300.27,0.0,0.0,0.000,225103.8,225103.8,615,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072934,474168.00
08/31/2015 22:00,2,0.000,ALERT,215.09,297.87,59.986,1441072804,"201051344000983","174011321042388",0.00,25.00,0,295.76,301.47,0.0,0.0,0.000,233434.5,233434.5,611,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072936,474169.00
08/31/2015 22:00,2,0.000,ALERT,214.87,298.47,59.981,1441072804,"201051344000917","174011321042388",0.00,25.50,0,294.86,299.97,0.0,0.0,0.000,235723.6,235723.6,612,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072937,474170.00
08/31/2015 22:00,2,0.000,ALERT,215.32,297.26,59.965,1441072804,"201051344000648","174011321042388",0.00,24.50,0,295.16,301.17,0.0,0.0,0.000,230992.0,230992.0,612,0,0,0,L,1122011218,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072939,474171.00
08/31/2015 22:00,2,0.000,ALERT,214.87,299.07,59.965,1441072804,"201051344001093","174011321042388",0.00,25.00,0,295.76,300.57,0.0,0.0,0.000,233955.0,233955.0,615,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072941,474172.00
08/31/2015 22:00,2,0.000,ALERT,215.54,297.57,59.975,1441072804,"201051344000645","174011321042388",0.00,25.30,0,295.16,300.87,0.0,0.0,0.000,232056.3,232056.3,611,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441072943,474173.00
08/31/2015 22:00,2,0.000,ALERT,211.48,293.66,59.970,1441072804,"274151322000085","174011321042388",0.00,25.80,0,290.35,296.66,0.0,0.0,0.000,510556.5,510556.5,609,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072945,474174.00
08/31/2015 22:00,2,0.000,ALERT,215.09,297.87,59.970,1441072804,"201051344000651","174011321042388",0.00,24.30,0,295.76,300.27,0.0,0.0,0.000,231274.6,231274.6,612,0,0,0,L,1122011218,1,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072947,474175.00
08/31/2015 22:00,2,0.000,ALERT,215.54,297.57,59.965,1441072804,"201051344000867","174011321042388",0.00,25.30,0,295.16,301.47,0.0,0.0,0.000,224084.2,224084.2,613,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072948,474176.00
08/31/2015 22:00,2,0.000,ALERT,214.87,299.07,59.954,1441072804,"201051344001230","174011321042388",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,234771.6,234771.6,615,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072950,474177.00
