ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 22:00,2,0.000,ALERT,215.54,298.17,59.959,1441072804,"201051344000576","174011321042388",0.00,24.80,0,295.76,301.17,0.0,0.0,0.000,231152.4,231152.4,615,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072952,474178.00
08/31/2015 22:00,2,0.000,ALERT,215.09,297.87,59.981,1441072804,"201051344000579","174011321042388",0.00,25.30,0,296.06,301.47,0.0,0.0,0.000,238426.0,238426.0,610,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441072954,474179.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474180.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474181.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474182.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474183.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474184.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474185.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474186.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474187.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474188.00
08/31/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1441072804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441073684,474189.00
08/31/2015 22:15,2,0.000,ALERT,214.87,299.67,60.034,1441073704,"201051344000955","174011321042388",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,236667.0,236667.0,615,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073779,474190.00
08/31/2015 22:15,2,0.000,ALERT,211.48,294.26,59.991,1441073704,"274151322000095","174011321042388",0.00,25.30,0,292.46,296.66,0.0,0.0,0.000,536369.1,536369.1,611,0,0,0,L,1151911521,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073781,474191.00
08/31/2015 22:15,2,0.000,ALERT,215.09,298.17,59.991,1441073704,"201051344000868","174011321042388",0.00,24.50,0,296.06,300.27,0.0,0.0,0.000,223567.0,223567.0,616,0,0,0,L,1122011218,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441073783,474192.00
08/31/2015 22:15,2,0.000,ALERT,215.77,297.57,59.996,1441073704,"201051344000853","174011321042388",0.00,24.50,0,295.46,299.97,0.0,0.0,0.000,230101.0,230101.0,615,0,0,0,L,1122011218,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073785,474193.00
08/31/2015 22:15,2,0.000,ALERT,215.77,300.27,59.996,1441073704,"201051344000582","174011321042388",0.00,24.50,0,297.26,301.77,0.0,0.0,0.000,228856.8,228856.8,612,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073786,474194.00
08/31/2015 22:15,2,0.000,ALERT,215.09,297.57,59.991,1441073704,"201051344000469","174011321042388",0.00,24.00,0,294.26,299.07,0.0,0.0,0.000,225348.9,225348.9,617,0,0,0,L,1122011218,1,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073788,474195.00
08/31/2015 22:15,2,0.000,ALERT,215.09,297.57,60.002,1441073704,"201051344000988","174011321042388",0.00,24.80,0,293.36,299.37,0.0,0.0,0.000,224305.5,224305.5,616,0,0,0,L,1122011218,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073790,474196.00
08/31/2015 22:15,2,0.000,ALERT,215.09,297.26,60.002,1441073704,"201051344001158","174011321042388",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,229913.3,229913.3,616,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073792,474197.00
08/31/2015 22:15,2,0.000,ALERT,215.09,299.37,59.996,1441073704,"201051344001025","174011321042388",0.00,24.00,0,296.36,301.47,0.0,0.0,0.000,234613.5,234613.5,611,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073794,474198.00
08/31/2015 22:15,2,0.000,ALERT,215.09,298.17,60.023,1441073704,"201051344000569","174011321042388",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,237810.9,237810.9,612,0,0,0,L,1122011218,1,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073795,474199.00
08/31/2015 22:15,2,0.000,ALERT,211.48,293.66,59.991,1441073704,"274151322000094","174011321042388",0.00,25.50,0,290.95,295.46,0.0,0.0,0.000,411611.7,411611.7,617,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441073797,474200.00
08/31/2015 22:15,2,0.000,ALERT,215.09,297.57,60.028,1441073704,"201051344000458","174011321042388",0.00,25.00,0,295.46,300.27,0.0,0.0,0.000,233491.4,233491.4,616,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073799,474201.00
08/31/2015 22:15,2,0.000,ALERT,211.48,292.46,59.991,1441073704,"274151322000087","174011321042388",0.00,26.00,0,290.65,295.46,0.0,0.0,0.000,484272.2,484272.2,614,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073801,474202.00
08/31/2015 22:15,2,0.000,ALERT,211.48,293.66,59.986,1441073704,"274151322000052","174011321042388",0.00,25.80,0,290.65,296.36,0.0,0.0,0.000,517355.2,517355.2,611,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073803,474203.00
08/31/2015 22:15,2,0.000,ALERT,215.54,299.97,60.002,1441073704,"201051344001145","174011321042388",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,238375.8,238375.8,615,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073805,474204.00
08/31/2015 22:15,2,0.000,ALERT,215.77,299.97,59.986,1441073704,"201051344000685","174011321042388",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,237057.3,237057.3,616,0,0,0,L,1122011218,1,124.72,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073807,474205.00
08/31/2015 22:15,2,0.000,ALERT,210.80,293.36,59.996,1441073704,"274151322000088","174011321042388",0.00,25.80,0,291.25,296.06,0.0,0.0,0.000,496768.8,496768.8,613,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073808,474206.00
08/31/2015 22:15,2,0.000,ALERT,215.32,299.97,59.996,1441073704,"201051344000438","174011321042388",0.00,24.50,0,297.26,301.47,0.0,0.0,0.000,237077.9,237077.9,614,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073810,474207.00
08/31/2015 22:15,2,0.000,ALERT,215.09,299.97,59.965,1441073704,"201051344001135","174011321042388",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,228649.7,228649.7,612,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073812,474208.00
08/31/2015 22:15,2,0.000,ALERT,215.54,299.37,59.986,1441073704,"201051344000417","174011321042388",0.00,24.50,0,296.36,300.27,0.0,0.0,0.000,231996.3,231996.3,613,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073814,474209.00
08/31/2015 22:15,2,0.000,ALERT,214.19,297.26,60.002,1441073704,"201051344000594","174011321042388",0.00,25.00,0,295.46,299.97,0.0,0.0,0.000,234179.6,234179.6,612,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073816,474210.00
08/31/2015 22:15,2,0.000,ALERT,210.35,292.76,59.996,1441073704,"274151322000083","174011321042388",0.00,25.50,0,291.55,296.36,0.0,0.0,0.000,513074.1,513074.1,612,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073818,474211.00
08/31/2015 22:15,2,0.000,ALERT,214.41,298.77,60.018,1441073704,"201051344000585","174011321042388",0.00,24.80,0,296.06,301.17,0.0,0.0,0.000,233781.2,233781.2,614,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073819,474212.00
08/31/2015 22:15,2,0.000,ALERT,210.12,291.85,59.959,1441073704,"274151322000054","174011321042388",0.00,26.00,0,291.25,296.36,0.0,0.0,0.000,507846.0,507846.0,613,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441073821,474213.00
08/31/2015 22:15,2,0.000,ALERT,214.19,297.87,59.996,1441073704,"201051344001203","174011321042388",0.00,24.50,0,296.66,302.68,0.0,0.0,0.000,234485.0,234485.0,615,0,0,0,L,1122011218,1,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073823,474214.00
08/31/2015 22:15,2,0.000,ALERT,213.74,298.17,59.991,1441073704,"201051344000646","174011321042388",0.00,24.30,0,295.76,300.87,0.0,0.0,0.000,230531.2,230531.2,615,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073825,474215.00
08/31/2015 22:15,2,0.000,ALERT,210.80,290.95,59.991,1441073704,"274151322000068","174011321042388",0.00,26.00,0,290.65,295.16,0.0,0.0,0.000,411023.2,411023.2,616,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073827,474216.00
08/31/2015 22:15,2,0.000,ALERT,211.03,292.46,59.996,1441073704,"274151322000076","174011321042388",0.00,25.50,0,290.65,295.76,0.0,0.0,0.000,542680.7,542680.7,611,0,0,0,L,1151911521,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073828,474217.00
08/31/2015 22:15,2,0.000,ALERT,213.96,298.47,60.002,1441073704,"201051344000890","174011321042388",0.00,24.50,0,297.57,302.07,0.0,0.0,0.000,235334.8,235334.8,614,0,0,0,L,1122011218,1,123.36,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073830,474218.00
08/31/2015 22:15,2,0.000,ALERT,213.74,295.76,60.012,1441073704,"201051344000900","174011321042388",0.00,24.50,0,294.86,299.37,0.0,0.0,0.000,236466.3,236466.3,618,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073832,474219.00
08/31/2015 22:15,2,0.000,ALERT,214.41,295.46,60.023,1441073704,"201051344000633","174011321042388",0.00,24.30,0,293.06,299.07,0.0,0.0,0.000,225103.8,225103.8,617,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441073834,474220.00
08/31/2015 22:15,2,0.000,ALERT,214.19,296.36,59.996,1441073704,"201051344000983","174011321042388",0.00,24.80,0,295.16,300.27,0.0,0.0,0.000,233434.5,233434.5,613,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441073836,474221.00
08/31/2015 22:15,2,0.000,ALERT,214.19,297.57,59.996,1441073704,"201051344000917","174011321042388",0.00,25.30,0,295.46,300.57,0.0,0.0,0.000,235723.6,235723.6,614,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073837,474222.00
08/31/2015 22:15,2,0.000,ALERT,214.41,295.76,60.002,1441073704,"201051344000648","174011321042388",0.00,24.30,0,294.26,299.97,0.0,0.0,0.000,230992.0,230992.0,614,0,0,0,L,1122011218,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073839,474223.00
08/31/2015 22:15,2,0.000,ALERT,214.19,298.47,60.002,1441073704,"201051344001093","174011321042388",0.00,25.00,0,296.66,301.17,0.0,0.0,0.000,233955.0,233955.0,617,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073841,474224.00
08/31/2015 22:15,2,0.000,ALERT,214.41,296.06,60.007,1441073704,"201051344000645","174011321042388",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,232056.3,232056.3,613,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441073843,474225.00
08/31/2015 22:15,2,0.000,ALERT,210.35,291.85,59.991,1441073704,"274151322000085","174011321042388",0.00,25.50,0,290.95,295.76,0.0,0.0,0.000,510556.5,510556.5,611,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073845,474226.00
08/31/2015 22:15,2,0.000,ALERT,214.19,297.26,59.991,1441073704,"201051344000651","174011321042388",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,231274.6,231274.6,614,0,0,0,L,1122011218,1,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073846,474227.00
08/31/2015 22:15,2,0.000,ALERT,214.19,295.76,60.007,1441073704,"201051344000867","174011321042388",0.00,25.30,0,294.56,299.97,0.0,0.0,0.000,224084.2,224084.2,615,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073848,474228.00
08/31/2015 22:15,2,0.000,ALERT,213.96,298.47,60.018,1441073704,"201051344001230","174011321042388",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,234771.6,234771.6,617,0,0,0,L,1122011218,1,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441073850,474229.00
08/31/2015 22:15,2,0.000,ALERT,214.41,296.66,59.965,1441073704,"201051344000576","174011321042388",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,231152.4,231152.4,617,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441073852,474230.00
08/31/2015 22:15,2,0.000,ALERT,213.96,296.66,60.023,1441073704,"201051344000579","174011321042388",0.00,24.80,0,295.46,300.27,0.0,0.0,0.000,238426.0,238426.0,612,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441073854,474231.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474232.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474233.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474234.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474235.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474236.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474237.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474238.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474239.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474240.00
08/31/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1441073704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441074584,474241.00
08/31/2015 22:30,2,0.000,ALERT,213.51,297.57,59.959,1441074603,"201051344000955","174011321042388",0.00,24.50,0,295.46,301.17,0.0,0.0,0.000,236667.0,236667.0,617,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074678,474242.00
08/31/2015 22:30,2,0.000,ALERT,211.03,293.96,59.959,1441074603,"274151322000095","174011321042388",0.00,24.80,0,292.16,296.06,0.0,0.0,0.000,536369.1,536369.1,613,0,0,0,L,1151911521,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074680,474243.00
08/31/2015 22:30,2,0.000,ALERT,213.74,297.26,59.965,1441074603,"201051344000868","174011321042388",0.00,24.30,0,294.86,299.97,0.0,0.0,0.000,223567.0,223567.0,618,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074682,474244.00
08/31/2015 22:30,2,0.000,ALERT,214.41,296.96,59.959,1441074603,"201051344000853","174011321042388",0.00,24.00,0,294.26,299.37,0.0,0.0,0.000,230101.0,230101.0,617,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074684,474245.00
08/31/2015 22:30,2,0.000,ALERT,214.41,298.77,59.965,1441074603,"201051344000582","174011321042388",0.00,24.30,0,296.36,302.07,0.0,0.0,0.000,228856.8,228856.8,614,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074686,474246.00
08/31/2015 22:30,2,0.000,ALERT,213.96,296.66,59.981,1441074603,"201051344000469","174011321042388",0.00,23.80,0,293.36,298.77,0.0,0.0,0.000,225348.9,225348.9,619,0,0,0,L,1122011218,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074687,474247.00
08/31/2015 22:30,2,0.000,ALERT,213.74,296.66,59.970,1441074603,"201051344000988","174011321042388",0.00,24.50,0,292.16,299.07,0.0,0.0,0.000,224305.5,224305.5,618,0,0,0,L,1122011218,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074689,474248.00
08/31/2015 22:30,2,0.000,ALERT,213.96,296.36,59.965,1441074603,"201051344001158","174011321042388",0.00,24.00,0,293.66,298.47,0.0,0.0,0.000,229913.3,229913.3,618,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074691,474249.00
08/31/2015 22:30,2,0.000,ALERT,213.74,296.96,59.959,1441074603,"201051344001025","174011321042388",0.00,23.80,0,295.46,302.07,0.0,0.0,0.000,234613.5,234613.5,613,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074693,474250.00
08/31/2015 22:30,2,0.000,ALERT,213.96,297.26,59.965,1441074603,"201051344000569","174011321042388",0.00,24.50,0,294.86,299.97,0.0,0.0,0.000,237810.9,237810.9,614,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074695,474251.00
08/31/2015 22:30,2,0.000,ALERT,210.80,292.76,59.959,1441074603,"274151322000094","174011321042388",0.00,25.00,0,290.35,294.86,0.0,0.0,0.000,411611.7,411611.7,619,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074697,474252.00
08/31/2015 22:30,2,0.000,ALERT,213.74,296.66,59.928,1441074603,"201051344000458","174011321042388",0.00,24.80,0,294.26,299.97,0.0,0.0,0.000,233491.4,233491.4,618,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074699,474253.00
08/31/2015 22:30,2,0.000,ALERT,211.03,293.36,59.975,1441074603,"274151322000087","174011321042388",0.00,25.80,0,290.05,295.16,0.0,0.0,0.000,484272.2,484272.2,616,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074700,474254.00
08/31/2015 22:30,2,0.000,ALERT,210.57,293.96,59.965,1441074603,"274151322000052","174011321042388",0.00,25.30,0,290.65,295.76,0.0,0.0,0.000,517355.2,517355.2,613,0,0,0,L,1151911521,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074702,474255.00
08/31/2015 22:30,2,0.000,ALERT,213.96,297.57,59.944,1441074603,"201051344001145","174011321042388",0.00,24.00,0,296.36,302.37,0.0,0.0,0.000,238375.8,238375.8,617,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074704,474256.00
08/31/2015 22:30,2,0.000,ALERT,214.19,297.87,59.965,1441074603,"201051344000685","174011321042388",0.00,24.30,0,295.76,301.47,0.0,0.0,0.000,237057.3,237057.3,618,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074706,474257.00
08/31/2015 22:30,2,0.000,ALERT,210.57,293.06,59.954,1441074603,"274151322000088","174011321042388",0.00,25.30,0,290.95,295.16,0.0,0.0,0.000,496768.8,496768.8,615,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074708,474258.00
08/31/2015 22:30,2,0.000,ALERT,213.74,297.26,59.959,1441074603,"201051344000438","174011321042388",0.00,24.00,0,296.06,301.77,0.0,0.0,0.000,237077.9,237077.9,616,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074709,474259.00
08/31/2015 22:30,2,0.000,ALERT,213.51,297.26,59.975,1441074603,"201051344001135","174011321042388",0.00,24.30,0,296.06,301.77,0.0,0.0,0.000,228649.7,228649.7,614,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074711,474260.00
08/31/2015 22:30,2,0.000,ALERT,213.96,296.96,59.970,1441074603,"201051344000417","174011321042388",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,231996.3,231996.3,615,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074713,474261.00
08/31/2015 22:30,2,0.000,ALERT,213.74,297.26,59.965,1441074603,"201051344000594","174011321042388",0.00,24.50,0,293.96,298.77,0.0,0.0,0.000,234179.6,234179.6,614,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074715,474262.00
08/31/2015 22:30,2,0.000,ALERT,211.03,293.96,59.981,1441074603,"274151322000083","174011321042388",0.00,25.00,0,290.95,295.16,0.0,0.0,0.000,513074.1,513074.1,614,0,0,0,L,1151911521,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074717,474263.00
08/31/2015 22:30,2,0.000,ALERT,213.96,297.57,59.975,1441074603,"201051344000585","174011321042388",0.00,24.30,0,295.16,300.27,0.0,0.0,0.000,233781.2,233781.2,616,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074718,474264.00
08/31/2015 22:30,2,0.000,ALERT,210.80,294.26,59.970,1441074603,"274151322000054","174011321042388",0.00,25.80,0,290.65,295.46,0.0,0.0,0.000,507846.0,507846.0,615,0,0,0,L,1151911521,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074720,474265.00
08/31/2015 22:30,2,0.000,ALERT,213.96,297.57,59.975,1441074603,"201051344001203","174011321042388",0.00,24.30,0,295.76,301.77,0.0,0.0,0.000,234485.0,234485.0,617,0,0,0,L,1122011218,1,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074722,474266.00
08/31/2015 22:30,2,0.000,ALERT,213.51,297.26,59.938,1441074603,"201051344000646","174011321042388",0.00,24.00,0,295.16,299.67,0.0,0.0,0.000,230531.2,230531.2,617,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074724,474267.00
08/31/2015 22:30,2,0.000,ALERT,211.25,292.16,59.981,1441074603,"274151322000068","174011321042388",0.00,25.80,0,290.05,293.96,0.0,0.0,0.000,411023.2,411023.2,618,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074725,474268.00
08/31/2015 22:30,2,0.000,ALERT,211.03,293.06,59.981,1441074603,"274151322000076","174011321042388",0.00,25.30,0,290.35,294.56,0.0,0.0,0.000,542680.7,542680.7,613,0,0,0,L,1151911521,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074727,474269.00
08/31/2015 22:30,2,0.000,ALERT,213.51,297.87,59.981,1441074603,"201051344000890","174011321042388",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,235334.8,235334.8,616,0,0,0,L,1122011218,1,123.14,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074729,474270.00
08/31/2015 22:30,2,0.000,ALERT,213.74,296.96,60.023,1441074603,"201051344000900","174011321042388",0.00,24.30,0,293.66,297.87,0.0,0.0,0.000,236466.3,236466.3,620,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074731,474271.00
08/31/2015 22:30,2,0.000,ALERT,214.41,296.36,59.986,1441074603,"201051344000633","174011321042388",0.00,24.00,0,292.16,297.57,0.0,0.0,0.000,225103.8,225103.8,619,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074733,474272.00
08/31/2015 22:30,2,0.000,ALERT,213.96,296.96,59.991,1441074603,"201051344000983","174011321042388",0.00,24.30,0,294.56,298.77,0.0,0.0,0.000,233434.5,233434.5,615,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074734,474273.00
08/31/2015 22:30,2,0.000,ALERT,213.96,297.26,59.986,1441074603,"201051344000917","174011321042388",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,235723.6,235723.6,616,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074736,474274.00
08/31/2015 22:30,2,0.000,ALERT,213.96,295.76,59.991,1441074603,"201051344000648","174011321042388",0.00,24.00,0,293.66,298.17,0.0,0.0,0.000,230992.0,230992.0,616,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074738,474275.00
08/31/2015 22:30,2,0.000,ALERT,213.74,297.26,59.991,1441074603,"201051344001093","174011321042388",0.00,24.80,0,295.46,299.67,0.0,0.0,0.000,233955.0,233955.0,619,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074740,474276.00
08/31/2015 22:30,2,0.000,ALERT,214.19,296.36,60.034,1441074603,"201051344000645","174011321042388",0.00,24.50,0,293.96,298.17,0.0,0.0,0.000,232056.3,232056.3,615,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441074742,474277.00
08/31/2015 22:30,2,0.000,ALERT,210.80,293.36,59.928,1441074603,"274151322000085","174011321042388",0.00,25.30,0,290.65,294.56,0.0,0.0,0.000,510556.5,510556.5,613,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074744,474278.00
08/31/2015 22:30,2,0.000,ALERT,213.96,296.96,59.986,1441074603,"201051344000651","174011321042388",0.00,23.80,0,295.46,299.07,0.0,0.0,0.000,231274.6,231274.6,616,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074746,474279.00
08/31/2015 22:30,2,0.000,ALERT,213.96,296.36,59.981,1441074603,"201051344000867","174011321042388",0.00,24.80,0,293.66,298.47,0.0,0.0,0.000,224084.2,224084.2,617,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074748,474280.00
08/31/2015 22:30,2,0.000,ALERT,213.74,297.87,59.991,1441074603,"201051344001230","174011321042388",0.00,24.00,0,296.06,299.97,0.0,0.0,0.000,234771.6,234771.6,619,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074749,474281.00
08/31/2015 22:30,2,0.000,ALERT,214.41,297.26,59.981,1441074603,"201051344000576","174011321042388",0.00,24.00,0,293.96,298.47,0.0,0.0,0.000,231152.4,231152.4,619,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074751,474282.00
08/31/2015 22:30,2,0.000,ALERT,213.96,297.26,60.002,1441074603,"201051344000579","174011321042388",0.00,24.50,0,294.56,298.77,0.0,0.0,0.000,238426.0,238426.0,614,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441074753,474283.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474284.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474285.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474286.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474287.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474288.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474289.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474290.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474291.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474292.00
08/31/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1441074603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441075483,474293.00
08/31/2015 22:45,2,0.000,ALERT,214.41,298.77,60.007,1441075503,"201051344000955","174011321042388",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,236667.0,236667.0,619,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441075579,474294.00
08/31/2015 22:45,2,0.000,ALERT,211.70,294.56,59.996,1441075503,"274151322000095","174011321042388",0.00,24.50,0,292.16,296.06,0.0,0.0,0.000,536369.1,536369.1,615,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441075581,474295.00
08/31/2015 22:45,2,0.000,ALERT,214.64,298.17,60.012,1441075503,"201051344000868","174011321042388",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,223567.0,223567.0,620,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075583,474296.00
08/31/2015 22:45,2,0.000,ALERT,215.32,297.87,60.002,1441075503,"201051344000853","174011321042388",0.00,23.80,0,294.56,299.97,0.0,0.0,0.000,230101.0,230101.0,619,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075585,474297.00
08/31/2015 22:45,2,0.000,ALERT,215.09,299.37,60.007,1441075503,"201051344000582","174011321042388",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,228856.8,228856.8,616,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075586,474298.00
08/31/2015 22:45,2,0.000,ALERT,214.87,297.57,60.007,1441075503,"201051344000469","174011321042388",0.00,23.50,0,293.36,299.07,0.0,0.0,0.000,225348.9,225348.9,621,0,0,0,L,1122011218,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075588,474299.00
08/31/2015 22:45,2,0.000,ALERT,214.64,297.87,60.012,1441075503,"201051344000988","174011321042388",0.00,24.30,0,292.46,299.37,0.0,0.0,0.000,224305.5,224305.5,620,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075590,474300.00
08/31/2015 22:45,2,0.000,ALERT,214.87,297.26,59.996,1441075503,"201051344001158","174011321042388",0.00,23.80,0,293.66,299.07,0.0,0.0,0.000,229913.3,229913.3,620,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075592,474301.00
08/31/2015 22:45,2,0.000,ALERT,214.41,298.17,60.007,1441075503,"201051344001025","174011321042388",0.00,23.80,0,295.16,300.57,0.0,0.0,0.000,234613.5,234613.5,615,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075594,474302.00
08/31/2015 22:45,2,0.000,ALERT,214.87,298.17,60.007,1441075503,"201051344000569","174011321042388",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,237810.9,237810.9,616,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075596,474303.00
08/31/2015 22:45,2,0.000,ALERT,211.48,293.06,60.007,1441075503,"274151322000094","174011321042388",0.00,24.80,0,290.65,294.56,0.0,0.0,0.000,411611.7,411611.7,621,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075597,474304.00
08/31/2015 22:45,2,0.000,ALERT,214.64,297.87,60.002,1441075503,"201051344000458","174011321042388",0.00,24.50,0,294.26,300.57,0.0,0.0,0.000,233491.4,233491.4,620,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441075599,474305.00
08/31/2015 22:45,2,0.000,ALERT,211.25,292.76,60.002,1441075503,"274151322000087","174011321042388",0.00,25.50,0,290.05,294.86,0.0,0.0,0.000,484272.2,484272.2,618,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075601,474306.00
08/31/2015 22:45,2,0.000,ALERT,211.03,293.36,60.002,1441075503,"274151322000052","174011321042388",0.00,25.00,0,290.65,295.46,0.0,0.0,0.000,517355.2,517355.2,615,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075603,474307.00
08/31/2015 22:45,2,0.000,ALERT,214.87,299.07,59.996,1441075503,"201051344001145","174011321042388",0.00,23.80,0,295.46,300.57,0.0,0.0,0.000,238375.8,238375.8,619,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075604,474308.00
08/31/2015 22:45,2,0.000,ALERT,214.87,298.77,60.012,1441075503,"201051344000685","174011321042388",0.00,24.30,0,295.46,299.97,0.0,0.0,0.000,237057.3,237057.3,620,0,0,0,L,1122011218,1,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075606,474309.00
08/31/2015 22:45,2,0.000,ALERT,210.80,293.96,60.028,1441075503,"274151322000088","174011321042388",0.00,25.00,0,290.95,295.16,0.0,0.0,0.000,496768.8,496768.8,617,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075608,474310.00
08/31/2015 22:45,2,0.000,ALERT,214.64,298.77,59.954,1441075503,"201051344000438","174011321042388",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,237077.9,237077.9,618,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075610,474311.00
08/31/2015 22:45,2,0.000,ALERT,214.41,298.47,59.996,1441075503,"201051344001135","174011321042388",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,228649.7,228649.7,616,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075612,474312.00
08/31/2015 22:45,2,0.000,ALERT,214.87,297.87,60.018,1441075503,"201051344000417","174011321042388",0.00,24.00,0,294.56,299.07,0.0,0.0,0.000,231996.3,231996.3,617,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075614,474313.00
08/31/2015 22:45,2,0.000,ALERT,214.64,298.77,59.996,1441075503,"201051344000594","174011321042388",0.00,24.30,0,294.26,299.97,0.0,0.0,0.000,234179.6,234179.6,616,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075616,474314.00
08/31/2015 22:45,2,0.000,ALERT,211.70,294.56,60.018,1441075503,"274151322000083","174011321042388",0.00,24.80,0,290.95,295.76,0.0,0.0,0.000,513074.1,513074.1,616,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075617,474315.00
08/31/2015 22:45,2,0.000,ALERT,214.87,298.77,59.996,1441075503,"201051344000585","174011321042388",0.00,24.30,0,294.86,299.97,0.0,0.0,0.000,233781.2,233781.2,618,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075619,474316.00
08/31/2015 22:45,2,0.000,ALERT,211.48,293.66,60.002,1441075503,"274151322000054","174011321042388",0.00,25.50,0,291.25,295.76,0.0,0.0,0.000,507846.0,507846.0,617,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075621,474317.00
08/31/2015 22:45,2,0.000,ALERT,214.87,298.47,60.034,1441075503,"201051344001203","174011321042388",0.00,24.00,0,295.76,301.77,0.0,0.0,0.000,234485.0,234485.0,619,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075623,474318.00
08/31/2015 22:45,2,0.000,ALERT,214.41,298.47,60.007,1441075503,"201051344000646","174011321042388",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,230531.2,230531.2,619,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441075625,474319.00
08/31/2015 22:45,2,0.000,ALERT,212.16,293.06,59.991,1441075503,"274151322000068","174011321042388",0.00,25.30,0,290.35,294.26,0.0,0.0,0.000,411023.2,411023.2,620,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441075627,474320.00
08/31/2015 22:45,2,0.000,ALERT,212.16,293.96,59.991,1441075503,"274151322000076","174011321042388",0.00,24.80,0,290.65,295.16,0.0,0.0,0.000,542680.7,542680.7,615,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441075628,474321.00
08/31/2015 22:45,2,0.000,ALERT,214.41,299.07,60.007,1441075503,"201051344000890","174011321042388",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,235334.8,235334.8,618,0,0,0,L,1122011218,1,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075630,474322.00
08/31/2015 22:45,2,0.000,ALERT,214.87,298.17,60.002,1441075503,"201051344000900","174011321042388",0.00,24.00,0,294.56,299.37,0.0,0.0,0.000,236466.3,236466.3,622,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075632,474323.00
08/31/2015 22:45,2,0.000,ALERT,215.54,297.57,60.002,1441075503,"201051344000633","174011321042388",0.00,23.80,0,292.76,298.77,0.0,0.0,0.000,225103.8,225103.8,621,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075634,474324.00
08/31/2015 22:45,2,0.000,ALERT,215.09,298.47,60.002,1441075503,"201051344000983","174011321042388",0.00,24.30,0,294.86,300.27,0.0,0.0,0.000,233434.5,233434.5,617,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075635,474325.00
08/31/2015 22:45,2,0.000,ALERT,214.64,298.17,60.002,1441075503,"201051344000917","174011321042388",0.00,24.80,0,294.26,299.67,0.0,0.0,0.000,235723.6,235723.6,618,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075637,474326.00
08/31/2015 22:45,2,0.000,ALERT,215.09,297.57,59.996,1441075503,"201051344000648","174011321042388",0.00,23.80,0,293.96,299.97,0.0,0.0,0.000,230992.0,230992.0,618,0,0,0,L,1122011218,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075639,474327.00
