ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 22:45,2,0.000,ALERT,214.64,298.47,59.996,1441075503,"201051344001093","174011321042388",0.00,24.50,0,295.46,299.97,0.0,0.0,0.000,233955.0,233955.0,621,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075641,474328.00
08/31/2015 22:45,2,0.000,ALERT,215.32,297.57,60.002,1441075503,"201051344000645","174011321042388",0.00,24.30,0,294.26,299.67,0.0,0.0,0.000,232056.3,232056.3,617,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441075643,474329.00
08/31/2015 22:45,2,0.000,ALERT,211.93,293.66,60.018,1441075503,"274151322000085","174011321042388",0.00,25.00,0,291.25,295.16,0.0,0.0,0.000,510556.5,510556.5,615,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441075645,474330.00
08/31/2015 22:45,2,0.000,ALERT,214.87,297.87,60.012,1441075503,"201051344000651","174011321042388",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,231274.6,231274.6,618,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075646,474331.00
08/31/2015 22:45,2,0.000,ALERT,215.32,297.87,60.007,1441075503,"201051344000867","174011321042388",0.00,24.50,0,294.26,300.27,0.0,0.0,0.000,224084.2,224084.2,619,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075648,474332.00
08/31/2015 22:45,2,0.000,ALERT,214.41,298.77,60.002,1441075503,"201051344001230","174011321042388",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,234771.6,234771.6,621,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075650,474333.00
08/31/2015 22:45,2,0.000,ALERT,215.54,298.77,59.975,1441075503,"201051344000576","174011321042388",0.00,24.00,0,294.56,299.67,0.0,0.0,0.000,231152.4,231152.4,621,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441075652,474334.00
08/31/2015 22:45,2,0.000,ALERT,215.09,298.77,59.991,1441075503,"201051344000579","174011321042388",0.00,24.30,0,295.16,300.27,0.0,0.0,0.000,238426.0,238426.0,616,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441075654,474335.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474336.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474337.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474338.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474339.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474340.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474341.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474342.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474343.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474344.00
08/31/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1441075503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441076383,474345.00
08/31/2015 23:00,2,0.000,ALERT,213.74,296.96,59.986,1441076403,"201051344000955","174011321042388",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,236667.0,236667.0,621,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076479,474346.00
08/31/2015 23:00,2,0.000,ALERT,212.16,295.46,59.981,1441076403,"274151322000095","174011321042388",0.00,24.30,0,293.06,297.26,0.0,0.0,0.000,536369.1,536369.1,617,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076481,474347.00
08/31/2015 23:00,2,0.000,ALERT,214.41,298.17,59.986,1441076403,"201051344000868","174011321042388",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,223567.0,223567.0,622,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076482,474348.00
08/31/2015 23:00,2,0.000,ALERT,214.87,297.57,59.981,1441076403,"201051344000853","174011321042388",0.00,23.50,0,295.76,300.87,0.0,0.0,0.000,230101.0,230101.0,621,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076484,474349.00
08/31/2015 23:00,2,0.000,ALERT,214.64,298.17,59.991,1441076403,"201051344000582","174011321042388",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,228856.8,228856.8,618,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076486,474350.00
08/31/2015 23:00,2,0.000,ALERT,214.19,297.26,59.959,1441076403,"201051344000469","174011321042388",0.00,23.30,0,294.56,299.97,0.0,0.0,0.000,225348.9,225348.9,623,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076488,474351.00
08/31/2015 23:00,2,0.000,ALERT,213.96,296.96,59.986,1441076403,"201051344000988","174011321042388",0.00,24.00,0,293.36,300.27,0.0,0.0,0.000,224305.5,224305.5,622,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076490,474352.00
08/31/2015 23:00,2,0.000,ALERT,214.41,297.26,59.954,1441076403,"201051344001158","174011321042388",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,229913.3,229913.3,622,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076492,474353.00
08/31/2015 23:00,2,0.000,ALERT,213.96,296.36,59.996,1441076403,"201051344001025","174011321042388",0.00,23.50,0,295.16,300.87,0.0,0.0,0.000,234613.5,234613.5,617,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076493,474354.00
08/31/2015 23:00,2,0.000,ALERT,214.41,298.17,59.965,1441076403,"201051344000569","174011321042388",0.00,23.80,0,296.36,301.47,0.0,0.0,0.000,237810.9,237810.9,618,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076495,474355.00
08/31/2015 23:00,2,0.000,ALERT,211.93,293.36,59.975,1441076403,"274151322000094","174011321042388",0.00,24.30,0,291.55,296.06,0.0,0.0,0.000,411611.7,411611.7,623,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076497,474356.00
08/31/2015 23:00,2,0.000,ALERT,214.41,297.57,59.996,1441076403,"201051344000458","174011321042388",0.00,24.30,0,295.76,301.17,0.0,0.0,0.000,233491.4,233491.4,622,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076499,474357.00
08/31/2015 23:00,2,0.000,ALERT,212.16,293.96,59.986,1441076403,"274151322000087","174011321042388",0.00,25.00,0,291.25,296.06,0.0,0.0,0.000,484272.2,484272.2,620,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076501,474358.00
08/31/2015 23:00,2,0.000,ALERT,211.70,293.66,59.981,1441076403,"274151322000052","174011321042388",0.00,24.80,0,291.55,296.96,0.0,0.0,0.000,517355.2,517355.2,617,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076503,474359.00
08/31/2015 23:00,2,0.000,ALERT,214.41,297.26,59.996,1441076403,"201051344001145","174011321042388",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,238375.8,238375.8,621,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076505,474360.00
08/31/2015 23:00,2,0.000,ALERT,214.41,297.26,59.996,1441076403,"201051344000685","174011321042388",0.00,23.80,0,295.46,300.57,0.0,0.0,0.000,237057.3,237057.3,622,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076506,474361.00
08/31/2015 23:00,2,0.000,ALERT,211.70,294.86,59.991,1441076403,"274151322000088","174011321042388",0.00,24.80,0,291.85,296.66,0.0,0.0,0.000,496768.8,496768.8,619,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076508,474362.00
08/31/2015 23:00,2,0.000,ALERT,214.19,297.26,59.991,1441076403,"201051344000438","174011321042388",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,237077.9,237077.9,620,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076510,474363.00
08/31/2015 23:00,2,0.000,ALERT,213.74,296.96,60.007,1441076403,"201051344001135","174011321042388",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,228649.7,228649.7,618,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076512,474364.00
08/31/2015 23:00,2,0.000,ALERT,214.19,296.36,59.996,1441076403,"201051344000417","174011321042388",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,231996.3,231996.3,619,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076514,474365.00
08/31/2015 23:00,2,0.000,ALERT,214.41,298.47,59.981,1441076403,"201051344000594","174011321042388",0.00,24.00,0,295.46,300.87,0.0,0.0,0.000,234179.6,234179.6,618,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076515,474366.00
08/31/2015 23:00,2,0.000,ALERT,212.16,294.26,59.986,1441076403,"274151322000083","174011321042388",0.00,24.30,0,292.46,297.26,0.0,0.0,0.000,513074.1,513074.1,618,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076517,474367.00
08/31/2015 23:00,2,0.000,ALERT,214.41,297.87,59.991,1441076403,"201051344000585","174011321042388",0.00,24.00,0,295.16,300.57,0.0,0.0,0.000,233781.2,233781.2,620,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076519,474368.00
08/31/2015 23:00,2,0.000,ALERT,211.93,294.56,59.970,1441076403,"274151322000054","174011321042388",0.00,25.00,0,292.46,296.96,0.0,0.0,0.000,507846.0,507846.0,619,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076521,474369.00
08/31/2015 23:00,2,0.000,ALERT,214.64,297.57,60.012,1441076403,"201051344001203","174011321042388",0.00,23.80,0,295.46,302.07,0.0,0.0,0.000,234485.0,234485.0,621,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076522,474370.00
08/31/2015 23:00,2,0.000,ALERT,213.96,297.57,59.975,1441076403,"201051344000646","174011321042388",0.00,23.50,0,294.86,300.27,0.0,0.0,0.000,230531.2,230531.2,621,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076524,474371.00
08/31/2015 23:00,2,0.000,ALERT,213.06,293.66,59.986,1441076403,"274151322000068","174011321042388",0.00,25.00,0,291.55,295.76,0.0,0.0,0.000,411023.2,411023.2,622,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076526,474372.00
08/31/2015 23:00,2,0.000,ALERT,212.83,294.86,59.970,1441076403,"274151322000076","174011321042388",0.00,24.50,0,291.85,296.66,0.0,0.0,0.000,542680.7,542680.7,617,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076528,474373.00
08/31/2015 23:00,2,0.000,ALERT,214.19,298.17,59.970,1441076403,"201051344000890","174011321042388",0.00,23.80,0,296.06,301.47,0.0,0.0,0.000,235334.8,235334.8,620,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076530,474374.00
08/31/2015 23:00,2,0.000,ALERT,214.64,298.17,59.975,1441076403,"201051344000900","174011321042388",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,236466.3,236466.3,624,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076532,474375.00
08/31/2015 23:00,2,0.000,ALERT,215.32,297.57,59.970,1441076403,"201051344000633","174011321042388",0.00,23.50,0,293.96,299.97,0.0,0.0,0.000,225103.8,225103.8,623,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076533,474376.00
08/31/2015 23:00,2,0.000,ALERT,214.87,298.17,59.981,1441076403,"201051344000983","174011321042388",0.00,23.80,0,296.06,301.17,0.0,0.0,0.000,233434.5,233434.5,619,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076535,474377.00
08/31/2015 23:00,2,0.000,ALERT,214.41,297.26,59.975,1441076403,"201051344000917","174011321042388",0.00,24.50,0,294.26,299.97,0.0,0.0,0.000,235723.6,235723.6,620,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076537,474378.00
08/31/2015 23:00,2,0.000,ALERT,215.09,297.57,59.991,1441076403,"201051344000648","174011321042388",0.00,23.50,0,295.46,300.87,0.0,0.0,0.000,230992.0,230992.0,620,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076539,474379.00
08/31/2015 23:00,2,0.000,ALERT,214.41,297.57,60.018,1441076403,"201051344001093","174011321042388",0.00,24.30,0,295.46,300.27,0.0,0.0,0.000,233955.0,233955.0,623,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076541,474380.00
08/31/2015 23:00,2,0.000,ALERT,215.32,297.87,59.965,1441076403,"201051344000645","174011321042388",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,232056.3,232056.3,619,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076543,474381.00
08/31/2015 23:00,2,0.000,ALERT,212.38,294.86,59.959,1441076403,"274151322000085","174011321042388",0.00,24.50,0,291.85,296.36,0.0,0.0,0.000,510556.5,510556.5,617,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076544,474382.00
08/31/2015 23:00,2,0.000,ALERT,214.64,296.96,59.970,1441076403,"201051344000651","174011321042388",0.00,23.30,0,294.86,299.97,0.0,0.0,0.000,231274.6,231274.6,620,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076546,474383.00
08/31/2015 23:00,2,0.000,ALERT,215.32,297.87,59.970,1441076403,"201051344000867","174011321042388",0.00,24.30,0,295.46,300.87,0.0,0.0,0.000,224084.2,224084.2,621,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076548,474384.00
08/31/2015 23:00,2,0.000,ALERT,214.41,298.17,59.954,1441076403,"201051344001230","174011321042388",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,234771.6,234771.6,623,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076550,474385.00
08/31/2015 23:00,2,0.000,ALERT,215.54,298.77,59.970,1441076403,"201051344000576","174011321042388",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,231152.4,231152.4,623,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441076552,474386.00
08/31/2015 23:00,2,0.000,ALERT,214.87,298.47,60.012,1441076403,"201051344000579","174011321042388",0.00,24.00,0,296.06,301.17,0.0,0.0,0.000,238426.0,238426.0,618,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441076553,474387.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474388.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474389.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474390.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474391.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474392.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474393.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474394.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474395.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474396.00
08/31/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1441076403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441077284,474397.00
08/31/2015 23:15,2,0.000,ALERT,213.96,298.17,59.986,1441077303,"201051344000955","174011321042388",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,236667.0,236667.0,623,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441077379,474398.00
08/31/2015 23:15,2,0.000,ALERT,212.16,295.76,60.007,1441077303,"274151322000095","174011321042388",0.00,24.00,0,293.06,297.57,0.0,0.0,0.000,536369.1,536369.1,619,0,0,0,L,1151911521,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441077380,474399.00
08/31/2015 23:15,2,0.000,ALERT,214.19,298.17,60.028,1441077303,"201051344000868","174011321042388",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,223567.0,223567.0,624,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077382,474400.00
08/31/2015 23:15,2,0.000,ALERT,215.09,297.26,60.007,1441077303,"201051344000853","174011321042388",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,230101.0,230101.0,623,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077384,474401.00
08/31/2015 23:15,2,0.000,ALERT,215.09,299.37,60.002,1441077303,"201051344000582","174011321042388",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,228856.8,228856.8,620,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077386,474402.00
08/31/2015 23:15,2,0.000,ALERT,214.41,297.26,60.007,1441077303,"201051344000469","174011321042388",0.00,23.30,0,293.96,299.37,0.0,0.0,0.000,225348.9,225348.9,625,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077388,474403.00
08/31/2015 23:15,2,0.000,ALERT,214.41,297.87,60.007,1441077303,"201051344000988","174011321042388",0.00,23.80,0,292.76,299.37,0.0,0.0,0.000,224305.5,224305.5,624,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077389,474404.00
08/31/2015 23:15,2,0.000,ALERT,214.41,296.96,60.012,1441077303,"201051344001158","174011321042388",0.00,23.30,0,294.56,299.07,0.0,0.0,0.000,229913.3,229913.3,624,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077391,474405.00
08/31/2015 23:15,2,0.000,ALERT,214.41,297.87,60.012,1441077303,"201051344001025","174011321042388",0.00,23.30,0,294.86,300.87,0.0,0.0,0.000,234613.5,234613.5,619,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077393,474406.00
08/31/2015 23:15,2,0.000,ALERT,214.41,298.17,60.034,1441077303,"201051344000569","174011321042388",0.00,23.80,0,296.06,300.57,0.0,0.0,0.000,237810.9,237810.9,620,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077395,474407.00
08/31/2015 23:15,2,0.000,ALERT,212.16,294.56,60.007,1441077303,"274151322000094","174011321042388",0.00,24.00,0,291.55,296.06,0.0,0.0,0.000,411611.7,411611.7,625,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077397,474408.00
08/31/2015 23:15,2,0.000,ALERT,214.19,297.26,60.007,1441077303,"201051344000458","174011321042388",0.00,24.30,0,295.46,300.57,0.0,0.0,0.000,233491.4,233491.4,624,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077399,474409.00
08/31/2015 23:15,2,0.000,ALERT,211.93,295.16,60.023,1441077303,"274151322000087","174011321042388",0.00,25.00,0,291.25,296.36,0.0,0.0,0.000,484272.2,484272.2,622,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077401,474410.00
08/31/2015 23:15,2,0.000,ALERT,211.93,295.16,60.002,1441077303,"274151322000052","174011321042388",0.00,24.50,0,291.55,296.96,0.0,0.0,0.000,517355.2,517355.2,619,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441077402,474411.00
08/31/2015 23:15,2,0.000,ALERT,214.87,298.77,60.002,1441077303,"201051344001145","174011321042388",0.00,23.50,0,295.76,300.87,0.0,0.0,0.000,238375.8,238375.8,623,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077404,474412.00
08/31/2015 23:15,2,0.000,ALERT,214.87,298.47,60.002,1441077303,"201051344000685","174011321042388",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,237057.3,237057.3,624,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077406,474413.00
08/31/2015 23:15,2,0.000,ALERT,211.48,295.16,60.012,1441077303,"274151322000088","174011321042388",0.00,24.50,0,291.85,296.96,0.0,0.0,0.000,496768.8,496768.8,621,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077408,474414.00
08/31/2015 23:15,2,0.000,ALERT,214.64,298.47,60.002,1441077303,"201051344000438","174011321042388",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,237077.9,237077.9,622,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077410,474415.00
08/31/2015 23:15,2,0.000,ALERT,214.19,298.47,59.996,1441077303,"201051344001135","174011321042388",0.00,23.50,0,295.46,300.57,0.0,0.0,0.000,228649.7,228649.7,620,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077412,474416.00
08/31/2015 23:15,2,0.000,ALERT,214.64,297.87,59.996,1441077303,"201051344000417","174011321042388",0.00,23.50,0,294.26,299.67,0.0,0.0,0.000,231996.3,231996.3,621,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077414,474417.00
08/31/2015 23:15,2,0.000,ALERT,214.41,298.17,59.996,1441077303,"201051344000594","174011321042388",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,234179.6,234179.6,620,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441077416,474418.00
08/31/2015 23:15,2,0.000,ALERT,211.93,295.46,60.002,1441077303,"274151322000083","174011321042388",0.00,24.00,0,292.16,297.26,0.0,0.0,0.000,513074.1,513074.1,620,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077418,474419.00
08/31/2015 23:15,2,0.000,ALERT,214.64,298.77,60.002,1441077303,"201051344000585","174011321042388",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,233781.2,233781.2,622,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077419,474420.00
08/31/2015 23:15,2,0.000,ALERT,211.93,294.86,60.012,1441077303,"274151322000054","174011321042388",0.00,25.00,0,292.16,297.57,0.0,0.0,0.000,507846.0,507846.0,621,0,0,0,L,1151911521,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077421,474421.00
08/31/2015 23:15,2,0.000,ALERT,214.87,298.47,60.002,1441077303,"201051344001203","174011321042388",0.00,23.50,0,295.76,302.07,0.0,0.0,0.000,234485.0,234485.0,623,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077423,474422.00
08/31/2015 23:15,2,0.000,ALERT,213.96,298.17,59.954,1441077303,"201051344000646","174011321042388",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,230531.2,230531.2,623,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077425,474423.00
08/31/2015 23:15,2,0.000,ALERT,212.83,294.26,59.996,1441077303,"274151322000068","174011321042388",0.00,24.80,0,291.25,295.76,0.0,0.0,0.000,411023.2,411023.2,624,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077427,474424.00
08/31/2015 23:15,2,0.000,ALERT,212.61,294.56,59.986,1441077303,"274151322000076","174011321042388",0.00,24.30,0,291.85,296.66,0.0,0.0,0.000,542680.7,542680.7,619,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077429,474425.00
08/31/2015 23:15,2,0.000,ALERT,214.19,298.77,59.981,1441077303,"201051344000890","174011321042388",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,235334.8,235334.8,622,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077430,474426.00
08/31/2015 23:15,2,0.000,ALERT,214.41,297.57,59.996,1441077303,"201051344000900","174011321042388",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,236466.3,236466.3,626,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441077432,474427.00
08/31/2015 23:15,2,0.000,ALERT,215.09,296.96,59.996,1441077303,"201051344000633","174011321042388",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,225103.8,225103.8,625,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077434,474428.00
08/31/2015 23:15,2,0.000,ALERT,214.41,297.57,59.986,1441077303,"201051344000983","174011321042388",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,233434.5,233434.5,621,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441077436,474429.00
08/31/2015 23:15,2,0.000,ALERT,214.41,297.87,59.949,1441077303,"201051344000917","174011321042388",0.00,24.30,0,294.26,299.97,0.0,0.0,0.000,235723.6,235723.6,622,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077438,474430.00
08/31/2015 23:15,2,0.000,ALERT,214.64,297.26,59.975,1441077303,"201051344000648","174011321042388",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,230992.0,230992.0,622,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441077439,474431.00
08/31/2015 23:15,2,0.000,ALERT,214.41,298.47,59.991,1441077303,"201051344001093","174011321042388",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,233955.0,233955.0,625,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441077441,474432.00
08/31/2015 23:15,2,0.000,ALERT,215.09,297.26,59.986,1441077303,"201051344000645","174011321042388",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,232056.3,232056.3,621,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077443,474433.00
08/31/2015 23:15,2,0.000,ALERT,211.93,295.46,59.965,1441077303,"274151322000085","174011321042388",0.00,24.50,0,291.85,296.66,0.0,0.0,0.000,510556.5,510556.5,619,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077445,474434.00
08/31/2015 23:15,2,0.000,ALERT,214.64,297.57,59.981,1441077303,"201051344000651","174011321042388",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,231274.6,231274.6,622,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077447,474435.00
08/31/2015 23:15,2,0.000,ALERT,214.64,296.96,59.981,1441077303,"201051344000867","174011321042388",0.00,24.00,0,295.46,300.27,0.0,0.0,0.000,224084.2,224084.2,623,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077448,474436.00
08/31/2015 23:15,2,0.000,ALERT,214.19,298.47,59.981,1441077303,"201051344001230","174011321042388",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,234771.6,234771.6,625,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077450,474437.00
08/31/2015 23:15,2,0.000,ALERT,214.87,297.87,59.981,1441077303,"201051344000576","174011321042388",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,231152.4,231152.4,625,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441077452,474438.00
08/31/2015 23:15,2,0.000,ALERT,214.41,297.87,59.981,1441077303,"201051344000579","174011321042388",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,238426.0,238426.0,620,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441077454,474439.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474440.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474441.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474442.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474443.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474444.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474445.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474446.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474447.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474448.00
08/31/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1441077303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441078184,474449.00
08/31/2015 23:30,2,0.000,ALERT,213.96,297.57,60.007,1441078204,"201051344000955","174011321042388",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,236667.0,236667.0,625,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078278,474450.00
08/31/2015 23:30,2,0.000,ALERT,212.38,296.36,59.975,1441078204,"274151322000095","174011321042388",0.00,23.80,0,293.36,298.47,0.0,0.0,0.000,536369.1,536369.1,621,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078280,474451.00
08/31/2015 23:30,2,0.000,ALERT,214.64,298.47,59.991,1441078204,"201051344000868","174011321042388",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,223567.0,223567.0,626,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078282,474452.00
08/31/2015 23:30,2,0.000,ALERT,215.32,297.87,59.991,1441078204,"201051344000853","174011321042388",0.00,23.30,0,295.46,300.57,0.0,0.0,0.000,230101.0,230101.0,625,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078284,474453.00
08/31/2015 23:30,2,0.000,ALERT,214.64,298.47,59.986,1441078204,"201051344000582","174011321042388",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,228856.8,228856.8,622,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078286,474454.00
08/31/2015 23:30,2,0.000,ALERT,214.87,297.87,60.023,1441078204,"201051344000469","174011321042388",0.00,22.80,0,294.26,299.97,0.0,0.0,0.000,225348.9,225348.9,627,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078287,474455.00
08/31/2015 23:30,2,0.000,ALERT,214.64,298.17,59.991,1441078204,"201051344000988","174011321042388",0.00,23.50,0,293.06,299.97,0.0,0.0,0.000,224305.5,224305.5,626,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078289,474456.00
08/31/2015 23:30,2,0.000,ALERT,214.87,297.57,59.991,1441078204,"201051344001158","174011321042388",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,229913.3,229913.3,626,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078291,474457.00
08/31/2015 23:30,2,0.000,ALERT,214.19,297.26,59.970,1441078204,"201051344001025","174011321042388",0.00,23.00,0,295.16,300.57,0.0,0.0,0.000,234613.5,234613.5,621,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078293,474458.00
08/31/2015 23:30,2,0.000,ALERT,214.87,298.77,60.007,1441078204,"201051344000569","174011321042388",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,237810.9,237810.9,622,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078295,474459.00
08/31/2015 23:30,2,0.000,ALERT,212.38,294.86,59.981,1441078204,"274151322000094","174011321042388",0.00,24.00,0,291.55,296.96,0.0,0.0,0.000,411611.7,411611.7,627,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078297,474460.00
08/31/2015 23:30,2,0.000,ALERT,214.64,298.17,59.996,1441078204,"201051344000458","174011321042388",0.00,24.00,0,295.46,301.17,0.0,0.0,0.000,233491.4,233491.4,626,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078298,474461.00
08/31/2015 23:30,2,0.000,ALERT,212.38,295.16,59.991,1441078204,"274151322000087","174011321042388",0.00,24.80,0,291.25,297.26,0.0,0.0,0.000,484272.2,484272.2,624,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078300,474462.00
08/31/2015 23:30,2,0.000,ALERT,211.93,295.46,59.996,1441078204,"274151322000052","174011321042388",0.00,24.30,0,291.55,297.87,0.0,0.0,0.000,517355.2,517355.2,621,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078302,474463.00
08/31/2015 23:30,2,0.000,ALERT,214.64,298.17,59.996,1441078204,"201051344001145","174011321042388",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,238375.8,238375.8,625,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078304,474464.00
08/31/2015 23:30,2,0.000,ALERT,214.64,297.87,59.991,1441078204,"201051344000685","174011321042388",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,237057.3,237057.3,626,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078306,474465.00
08/31/2015 23:30,2,0.000,ALERT,211.93,295.46,60.002,1441078204,"274151322000088","174011321042388",0.00,24.30,0,291.85,297.57,0.0,0.0,0.000,496768.8,496768.8,623,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078307,474466.00
08/31/2015 23:30,2,0.000,ALERT,214.41,297.87,60.039,1441078204,"201051344000438","174011321042388",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,237077.9,237077.9,624,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078309,474467.00
08/31/2015 23:30,2,0.000,ALERT,214.19,297.87,59.996,1441078204,"201051344001135","174011321042388",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,228649.7,228649.7,622,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078311,474468.00
08/31/2015 23:30,2,0.000,ALERT,214.41,296.96,59.996,1441078204,"201051344000417","174011321042388",0.00,23.30,0,295.46,299.37,0.0,0.0,0.000,231996.3,231996.3,623,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078313,474469.00
08/31/2015 23:30,2,0.000,ALERT,214.41,298.77,59.996,1441078204,"201051344000594","174011321042388",0.00,23.80,0,295.16,300.87,0.0,0.0,0.000,234179.6,234179.6,622,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078315,474470.00
08/31/2015 23:30,2,0.000,ALERT,212.38,296.06,59.991,1441078204,"274151322000083","174011321042388",0.00,24.00,0,292.16,298.17,0.0,0.0,0.000,513074.1,513074.1,622,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078316,474471.00
08/31/2015 23:30,2,0.000,ALERT,214.19,297.87,59.996,1441078204,"201051344000585","174011321042388",0.00,23.50,0,294.86,300.27,0.0,0.0,0.000,233781.2,233781.2,624,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078318,474472.00
08/31/2015 23:30,2,0.000,ALERT,212.16,295.46,59.991,1441078204,"274151322000054","174011321042388",0.00,24.80,0,292.16,298.17,0.0,0.0,0.000,507846.0,507846.0,623,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078320,474473.00
08/31/2015 23:30,2,0.000,ALERT,214.19,296.96,59.996,1441078204,"201051344001203","174011321042388",0.00,23.50,0,294.86,301.77,0.0,0.0,0.000,234485.0,234485.0,625,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078322,474474.00
08/31/2015 23:30,2,0.000,ALERT,213.74,297.26,59.996,1441078204,"201051344000646","174011321042388",0.00,23.30,0,294.56,299.67,0.0,0.0,0.000,230531.2,230531.2,625,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078324,474475.00
08/31/2015 23:30,2,0.000,ALERT,212.61,294.56,59.970,1441078204,"274151322000076","174011321042388",0.00,24.30,0,291.85,297.57,0.0,0.0,0.000,542680.7,542680.7,621,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078327,474476.00
08/31/2015 23:30,2,0.000,ALERT,213.96,297.87,60.023,1441078204,"201051344000890","174011321042388",0.00,23.50,0,295.46,301.17,0.0,0.0,0.000,235334.8,235334.8,624,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078328,474477.00
