ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2015 23:30,2,0.000,ALERT,214.41,297.87,59.996,1441078204,"201051344000900","174011321042388",0.00,23.30,0,294.86,300.27,0.0,0.0,0.000,236466.3,236466.3,628,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078330,474478.00
08/31/2015 23:30,2,0.000,ALERT,215.32,297.57,59.991,1441078204,"201051344000633","174011321042388",0.00,23.00,0,293.36,299.67,0.0,0.0,0.000,225103.8,225103.8,627,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078332,474479.00
08/31/2015 23:30,2,0.000,ALERT,214.87,298.47,59.996,1441078204,"201051344000983","174011321042388",0.00,23.50,0,295.76,300.87,0.0,0.0,0.000,233434.5,233434.5,623,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078334,474480.00
08/31/2015 23:30,2,0.000,ALERT,214.19,297.26,59.996,1441078204,"201051344000917","174011321042388",0.00,24.00,0,294.26,299.37,0.0,0.0,0.000,235723.6,235723.6,624,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078336,474481.00
08/31/2015 23:30,2,0.000,ALERT,215.09,297.57,59.991,1441078204,"201051344000648","174011321042388",0.00,23.00,0,294.86,300.57,0.0,0.0,0.000,230992.0,230992.0,624,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078337,474482.00
08/31/2015 23:30,2,0.000,ALERT,214.19,297.87,60.028,1441078204,"201051344001093","174011321042388",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,233955.0,233955.0,627,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078339,474483.00
08/31/2015 23:30,2,0.000,ALERT,215.32,297.87,60.002,1441078204,"201051344000645","174011321042388",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,232056.3,232056.3,623,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078341,474484.00
08/31/2015 23:30,2,0.000,ALERT,212.38,295.16,59.954,1441078204,"274151322000085","174011321042388",0.00,24.30,0,292.16,297.57,0.0,0.0,0.000,510556.5,510556.5,621,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078343,474485.00
08/31/2015 23:30,2,0.000,ALERT,214.41,296.96,60.023,1441078204,"201051344000651","174011321042388",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,231274.6,231274.6,624,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078345,474486.00
08/31/2015 23:30,2,0.000,ALERT,215.09,298.17,59.996,1441078204,"201051344000867","174011321042388",0.00,24.00,0,294.86,300.87,0.0,0.0,0.000,224084.2,224084.2,625,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078346,474487.00
08/31/2015 23:30,2,0.000,ALERT,214.41,298.17,59.970,1441078204,"201051344001230","174011321042388",0.00,23.00,0,295.46,300.27,0.0,0.0,0.000,234771.6,234771.6,627,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078348,474488.00
08/31/2015 23:30,2,0.000,ALERT,215.32,298.77,60.028,1441078204,"201051344000576","174011321042388",0.00,23.30,0,295.46,300.57,0.0,0.0,0.000,231152.4,231152.4,627,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078350,474489.00
08/31/2015 23:30,2,0.000,ALERT,214.87,298.77,60.002,1441078204,"201051344000579","174011321042388",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,238426.0,238426.0,622,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441078352,474490.00
08/31/2015 23:30,2,0.000,ALERT,212.83,294.56,60.002,1441078204,"274151322000068","174011321042388",0.00,24.50,0,291.25,296.66,0.0,0.0,0.000,411023.2,411023.2,626,0,0,0,L,1151911521,2,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441078366,474491.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474492.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474493.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474494.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474495.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474496.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474497.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474498.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474499.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474500.00
08/31/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1441078204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079084,474501.00
08/31/2015 23:45,2,0.000,ALERT,214.87,298.47,59.981,1441079104,"201051344000955","174011321042388",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,236667.0,236667.0,627,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079180,474502.00
08/31/2015 23:45,2,0.000,ALERT,212.61,296.06,59.981,1441079104,"274151322000095","174011321042388",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,536369.1,536369.1,623,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079182,474503.00
08/31/2015 23:45,2,0.000,ALERT,215.54,299.97,59.981,1441079104,"201051344000868","174011321042388",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,223567.0,223567.0,628,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079183,474504.00
08/31/2015 23:45,2,0.000,ALERT,216.00,299.07,59.991,1441079104,"201051344000853","174011321042388",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,230101.0,230101.0,627,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079185,474505.00
08/31/2015 23:45,2,0.000,ALERT,215.54,299.37,59.986,1441079104,"201051344000582","174011321042388",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,228856.8,228856.8,624,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079187,474506.00
08/31/2015 23:45,2,0.000,ALERT,215.54,299.07,59.975,1441079104,"201051344000469","174011321042388",0.00,22.50,0,294.26,300.27,0.0,0.0,0.000,225348.9,225348.9,629,0,0,0,L,1122011218,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079189,474507.00
08/31/2015 23:45,2,0.000,ALERT,215.32,299.37,59.981,1441079104,"201051344000988","174011321042388",0.00,23.30,0,293.06,300.57,0.0,0.0,0.000,224305.5,224305.5,628,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079191,474508.00
08/31/2015 23:45,2,0.000,ALERT,215.54,299.07,60.002,1441079104,"201051344001158","174011321042388",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,229913.3,229913.3,628,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079192,474509.00
08/31/2015 23:45,2,0.000,ALERT,214.87,297.57,60.018,1441079104,"201051344001025","174011321042388",0.00,22.80,0,294.56,300.57,0.0,0.0,0.000,234613.5,234613.5,623,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079194,474510.00
08/31/2015 23:45,2,0.000,ALERT,215.77,300.27,59.975,1441079104,"201051344000569","174011321042388",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,237810.9,237810.9,624,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079196,474511.00
08/31/2015 23:45,2,0.000,ALERT,213.29,295.46,59.954,1441079104,"274151322000094","174011321042388",0.00,23.80,0,292.46,296.96,0.0,0.0,0.000,411611.7,411611.7,629,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079198,474512.00
08/31/2015 23:45,2,0.000,ALERT,215.54,299.37,60.018,1441079104,"201051344000458","174011321042388",0.00,23.80,0,295.76,301.47,0.0,0.0,0.000,233491.4,233491.4,628,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079200,474513.00
08/31/2015 23:45,2,0.000,ALERT,213.29,295.76,59.954,1441079104,"274151322000087","174011321042388",0.00,24.50,0,292.16,296.96,0.0,0.0,0.000,484272.2,484272.2,626,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079202,474514.00
08/31/2015 23:45,2,0.000,ALERT,212.83,295.16,59.981,1441079104,"274151322000052","174011321042388",0.00,24.00,0,292.46,297.87,0.0,0.0,0.000,517355.2,517355.2,623,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079203,474515.00
08/31/2015 23:45,2,0.000,ALERT,215.32,298.77,59.981,1441079104,"201051344001145","174011321042388",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,238375.8,238375.8,627,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079205,474516.00
08/31/2015 23:45,2,0.000,ALERT,215.32,298.47,59.970,1441079104,"201051344000685","174011321042388",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,237057.3,237057.3,628,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079207,474517.00
08/31/2015 23:45,2,0.000,ALERT,212.83,295.76,59.970,1441079104,"274151322000088","174011321042388",0.00,24.00,0,292.76,297.57,0.0,0.0,0.000,496768.8,496768.8,625,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079209,474518.00
08/31/2015 23:45,2,0.000,ALERT,215.09,298.17,59.981,1441079104,"201051344000438","174011321042388",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,237077.9,237077.9,626,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079211,474519.00
08/31/2015 23:45,2,0.000,ALERT,214.64,298.17,59.991,1441079104,"201051344001135","174011321042388",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,228649.7,228649.7,624,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079212,474520.00
08/31/2015 23:45,2,0.000,ALERT,215.09,297.87,59.975,1441079104,"201051344000417","174011321042388",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,231996.3,231996.3,625,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079214,474521.00
08/31/2015 23:45,2,0.000,ALERT,215.32,299.97,59.986,1441079104,"201051344000594","174011321042388",0.00,23.50,0,295.16,301.47,0.0,0.0,0.000,234179.6,234179.6,624,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079216,474522.00
08/31/2015 23:45,2,0.000,ALERT,213.06,295.76,59.944,1441079104,"274151322000083","174011321042388",0.00,23.80,0,292.76,297.87,0.0,0.0,0.000,513074.1,513074.1,624,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079218,474523.00
08/31/2015 23:45,2,0.000,ALERT,215.09,298.47,59.986,1441079104,"201051344000585","174011321042388",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,233781.2,233781.2,626,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079219,474524.00
08/31/2015 23:45,2,0.000,ALERT,213.06,296.96,59.981,1441079104,"274151322000054","174011321042388",0.00,24.30,0,293.06,298.17,0.0,0.0,0.000,507846.0,507846.0,625,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079221,474525.00
08/31/2015 23:45,2,0.000,ALERT,215.09,298.17,59.981,1441079104,"201051344001203","174011321042388",0.00,23.00,0,295.46,301.77,0.0,0.0,0.000,234485.0,234485.0,627,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079223,474526.00
08/31/2015 23:45,2,0.000,ALERT,214.64,298.17,59.986,1441079104,"201051344000646","174011321042388",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,230531.2,230531.2,627,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079225,474527.00
08/31/2015 23:45,2,0.000,ALERT,213.96,295.16,60.007,1441079104,"274151322000068","174011321042388",0.00,24.50,0,292.46,296.66,0.0,0.0,0.000,411023.2,411023.2,628,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079227,474528.00
08/31/2015 23:45,2,0.000,ALERT,213.74,295.76,59.981,1441079104,"274151322000076","174011321042388",0.00,24.00,0,292.76,297.57,0.0,0.0,0.000,542680.7,542680.7,623,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079229,474529.00
08/31/2015 23:45,2,0.000,ALERT,214.87,298.77,59.975,1441079104,"201051344000890","174011321042388",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,235334.8,235334.8,626,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079230,474530.00
08/31/2015 23:45,2,0.000,ALERT,215.54,299.67,59.944,1441079104,"201051344000900","174011321042388",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,236466.3,236466.3,630,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079232,474531.00
08/31/2015 23:45,2,0.000,ALERT,216.22,299.07,59.986,1441079104,"201051344000633","174011321042388",0.00,22.80,0,294.26,300.27,0.0,0.0,0.000,225103.8,225103.8,629,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079234,474532.00
08/31/2015 23:45,2,0.000,ALERT,215.77,299.97,59.954,1441079104,"201051344000983","174011321042388",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,233434.5,233434.5,625,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079236,474533.00
08/31/2015 23:45,2,0.000,ALERT,215.09,298.17,59.986,1441079104,"201051344000917","174011321042388",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,235723.6,235723.6,626,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079238,474534.00
08/31/2015 23:45,2,0.000,ALERT,216.00,299.07,59.991,1441079104,"201051344000648","174011321042388",0.00,22.80,0,295.46,301.17,0.0,0.0,0.000,230992.0,230992.0,626,0,0,0,L,1122011218,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079240,474535.00
08/31/2015 23:45,2,0.000,ALERT,215.09,298.47,59.975,1441079104,"201051344001093","174011321042388",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,233955.0,233955.0,629,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079242,474536.00
08/31/2015 23:45,2,0.000,ALERT,216.22,299.37,59.981,1441079104,"201051344000645","174011321042388",0.00,23.50,0,296.06,300.87,0.0,0.0,0.000,232056.3,232056.3,625,0,0,0,L,1122011218,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079243,474537.00
08/31/2015 23:45,2,0.000,ALERT,213.29,295.76,59.986,1441079104,"274151322000085","174011321042388",0.00,23.80,0,293.06,297.26,0.0,0.0,0.000,510556.5,510556.5,623,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079245,474538.00
08/31/2015 23:45,2,0.000,ALERT,215.32,297.87,60.023,1441079104,"201051344000651","174011321042388",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,231274.6,231274.6,626,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079247,474539.00
08/31/2015 23:45,2,0.000,ALERT,216.00,299.37,59.981,1441079104,"201051344000867","174011321042388",0.00,23.50,0,295.76,301.17,0.0,0.0,0.000,224084.2,224084.2,627,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079249,474540.00
08/31/2015 23:45,2,0.000,ALERT,215.09,299.07,59.986,1441079104,"201051344001230","174011321042388",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,234771.6,234771.6,629,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079251,474541.00
08/31/2015 23:45,2,0.000,ALERT,216.22,300.27,59.981,1441079104,"201051344000576","174011321042388",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,231152.4,231152.4,629,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1441079252,474542.00
08/31/2015 23:45,2,0.000,ALERT,215.77,300.27,59.975,1441079104,"201051344000579","174011321042388",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,238426.0,238426.0,624,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1441079254,474543.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474544.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474545.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474546.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474547.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474548.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474549.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474550.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474551.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474552.00
08/31/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1441079104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1441079984,474553.00
